Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,16.69,7.76
2016,1,1,8,15,0.0,31.0,4.25,4.0,31.0,28.79,19.24
2016,1,1,8,30,0.0,44.0,4.3,4.0,44.0,41.34,30.68
2016,1,1,8,45,0.0,58.5,4.4,4.0,58.5,56.01,43.92
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,70.56,56.91
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,84.48,69.18
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,98.38,81.27
2016,1,1,9,45,0.0,121.0,4.55,4.5,121.0,118.92,98.83
2016,1,1,10,0,0.0,141.0,4.6,5.0,141.0,139.43,116.13
2016,1,1,10,15,0.0,133.5,4.5,5.0,133.5,129.74,107.49
2016,1,1,10,30,0.0,126.0,4.4,5.0,126.0,120.9,99.65
2016,1,1,10,45,92.0,184.5,4.35,5.0,233.5,280.76,238.6
2016,1,1,11,0,184.0,243.0,4.3,5.0,341.0,424.93,359.41
2016,1,1,11,15,256.5,243.5,4.25,5.0,385.5,496.28,418.11
2016,1,1,11,30,329.0,244.0,4.2,5.0,430.0,554.27,465.53
2016,1,1,11,45,199.5,254.0,4.2,5.5,368.0,442.65,370.98
2016,1,1,12,0,70.0,264.0,4.2,6.0,306.0,332.54,276.67
2016,1,1,12,15,41.5,238.5,4.15,6.0,263.5,278.17,231.19
2016,1,1,12,30,13.0,213.0,4.1,6.0,221.0,216.55,179.1
2016,1,1,12,45,42.0,240.0,4.05,6.0,265.0,276.02,229.5
2016,1,1,13,0,71.0,267.0,4.0,6.0,309.0,324.95,270.33
2016,1,1,13,15,37.5,225.5,3.95,6.0,248.0,252.8,209.9
2016,1,1,13,30,4.0,184.0,3.9,6.0,187.0,178.12,146.83
2016,1,1,13,45,39.5,213.0,3.85,6.0,235.0,236.73,197.09
2016,1,1,14,0,75.0,242.0,3.8,6.0,283.0,286.73,239.21
2016,1,1,14,15,39.0,204.0,3.7,6.0,225.5,222.46,185.11
2016,1,1,14,30,3.0,166.0,3.6,6.0,168.0,158.38,130.9
2016,1,1,14,45,1.5,136.0,3.5,6.0,137.0,128.4,105.67
2016,1,1,15,0,0.0,106.0,3.4,6.0,106.0,99.0,80.65
2016,1,1,15,15,0.0,96.5,3.2,6.0,96.5,89.98,73.06
2016,1,1,15,30,0.0,87.0,3.0,6.0,87.0,81.01,65.43
2016,1,1,15,45,0.0,76.5,2.8,6.0,76.5,71.15,56.96
2016,1,1,16,0,0.0,66.0,2.6,6.0,66.0,61.35,48.43
2016,1,1,16,15,0.0,54.5,2.35,5.5,54.5,50.67,39.11
2016,1,1,16,30,0.0,43.0,2.1,5.0,43.0,39.95,29.59
2016,1,1,16,45,0.0,32.0,1.85,5.0,32.0,29.71,20.31
2016,1,1,17,0,0.0,21.0,1.6,5.0,21.0,19.48,10.98
2016,1,1,17,15,0.0,12.0,1.55,4.5,12.0,11.12,2.57
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.86,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,6.5,0.8,4.0,6.5,6.02,0.0
2016,1,2,8,0,0.0,13.0,0.8,4.0,13.0,12.04,4.04
2016,1,2,8,15,0.0,22.5,0.8,4.0,22.5,20.87,12.46
2016,1,2,8,30,0.0,32.0,0.8,4.0,32.0,29.7,20.57
2016,1,2,8,45,0.0,43.0,0.85,4.5,43.0,39.95,29.78
2016,1,2,9,0,0.0,54.0,0.9,5.0,54.0,50.2,38.86
2016,1,2,9,15,0.0,64.0,0.85,5.0,64.0,59.6,47.13
2016,1,2,9,30,0.0,74.0,0.8,5.0,74.0,69.36,55.61
2016,1,2,9,45,10.0,117.0,0.8,5.0,121.5,121.93,101.32
2016,1,2,10,0,20.0,160.0,0.8,5.0,169.0,176.38,147.47
2016,1,2,10,15,19.5,171.0,0.8,5.0,180.0,186.53,155.39
2016,1,2,10,30,19.0,182.0,0.8,5.0,191.0,196.74,163.49
2016,1,2,10,45,13.0,181.5,0.8,5.5,188.0,189.83,156.86
2016,1,2,11,0,7.0,181.0,0.8,6.0,185.0,183.15,150.56
2016,1,2,11,15,20.5,206.0,0.8,6.0,217.5,220.12,181.34
2016,1,2,11,30,34.0,231.0,0.8,6.0,250.0,269.56,221.52
2016,1,2,11,45,17.0,200.5,0.8,6.0,210.0,209.29,171.48
2016,1,2,12,0,0.0,170.0,0.8,6.0,170.0,163.11,132.94
2016,1,2,12,15,0.0,155.0,0.85,6.0,155.0,147.63,120.23
2016,1,2,12,30,0.0,140.0,0.9,6.0,140.0,132.5,107.64
2016,1,2,12,45,0.0,114.5,0.95,6.5,114.5,107.44,86.46
2016,1,2,13,0,0.0,89.0,1.0,7.0,89.0,82.94,65.67
2016,1,2,13,15,0.0,71.5,0.95,7.0,71.5,66.59,51.81
2016,1,2,13,30,0.0,54.0,0.9,7.0,54.0,50.25,37.87
2016,1,2,13,45,0.0,101.5,0.9,7.5,101.5,94.82,75.91
2016,1,2,14,0,0.0,149.0,0.9,8.0,149.0,140.55,114.19
2016,1,2,14,15,0.0,143.5,0.8,8.0,143.5,135.1,109.61
2016,1,2,14,30,0.0,138.0,0.7,8.0,138.0,129.68,105.24
2016,1,2,14,45,1.5,145.0,0.6,8.0,146.0,137.02,111.59
2016,1,2,15,0,3.0,152.0,0.5,8.0,154.0,144.12,117.67
2016,1,2,15,15,1.5,139.0,0.4,7.5,140.0,130.7,106.75
2016,1,2,15,30,0.0,126.0,0.3,7.0,126.0,117.51,96.02
2016,1,2,15,45,0.0,111.0,0.25,7.0,111.0,103.15,84.0
2016,1,2,16,0,0.0,96.0,0.2,7.0,96.0,88.9,71.91
2016,1,2,16,15,0.0,79.5,0.2,6.5,79.5,73.4,58.66
2016,1,2,16,30,0.0,63.0,0.2,6.0,63.0,58.04,45.27
2016,1,2,16,45,0.0,47.0,0.2,6.0,47.0,43.29,32.09
2016,1,2,17,0,0.0,31.0,0.2,6.0,31.0,28.77,18.93
2016,1,2,17,15,0.0,18.0,0.25,5.5,18.0,16.7,7.07
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,5.5,30.0,109.02,0.0
2016,1,3,8,0,341.0,30.0,3.0,6.0,60.0,232.52,177.21
2016,1,3,8,15,442.0,39.5,3.0,6.5,104.5,312.37,259.26
2016,1,3,8,30,543.0,49.0,3.0,7.0,149.0,400.33,338.16
2016,1,3,8,45,606.0,55.5,3.05,7.5,196.5,468.01,397.63
2016,1,3,9,0,669.0,62.0,3.1,8.0,244.0,538.64,457.11
2016,1,3,9,15,360.5,102.0,3.1,8.5,202.5,392.44,334.06
2016,1,3,9,30,52.0,142.0,3.1,9.0,161.0,194.29,162.29
2016,1,3,9,45,63.5,161.0,3.15,10.0,186.5,224.31,187.36
2016,1,3,10,0,75.0,180.0,3.2,11.0,212.0,254.64,211.66
2016,1,3,10,15,82.5,196.5,3.15,11.0,234.5,278.83,231.17
2016,1,3,10,30,90.0,213.0,3.1,11.0,257.0,303.02,250.49
2016,1,3,10,45,135.0,228.5,3.05,11.5,298.5,369.16,303.93
2016,1,3,11,0,180.0,244.0,3.0,12.0,340.0,423.06,346.48
2016,1,3,11,15,174.0,255.0,2.95,12.5,350.5,429.02,349.39
2016,1,3,11,30,168.0,266.0,2.9,13.0,361.0,434.25,351.97
2016,1,3,11,45,276.0,256.0,2.9,13.5,416.5,521.12,421.0
2016,1,3,12,0,384.0,246.0,2.9,14.0,472.0,593.62,477.11
2016,1,3,12,15,352.5,255.5,2.9,14.0,465.0,572.02,459.05
2016,1,3,12,30,321.0,265.0,2.9,14.0,458.0,549.67,441.02
2016,1,3,12,45,617.5,177.0,2.9,14.0,545.5,690.51,553.72
2016,1,3,13,0,914.0,89.0,2.9,14.0,633.0,795.24,632.06
2016,1,3,13,15,911.0,88.5,2.9,14.0,622.5,768.0,611.61
2016,1,3,13,30,908.0,88.0,2.9,14.0,612.0,737.78,590.05
2016,1,3,13,45,904.0,86.0,2.95,14.5,594.0,702.44,563.16
2016,1,3,14,0,900.0,84.0,3.0,15.0,576.0,664.52,532.96
2016,1,3,14,15,889.5,82.5,3.0,15.0,549.5,623.1,500.18
2016,1,3,14,30,879.0,81.0,3.0,15.0,523.0,577.22,463.25
2016,1,3,14,45,866.0,78.0,3.0,15.0,490.0,527.03,422.06
2016,1,3,15,0,853.0,75.0,3.0,15.0,457.0,475.89,378.94
2016,1,3,15,15,831.5,72.5,2.75,14.5,417.5,421.07,331.89
2016,1,3,15,30,810.0,70.0,2.5,14.0,378.0,366.67,283.92
2016,1,3,15,45,783.0,65.0,2.3,13.5,334.0,308.8,232.27
2016,1,3,16,0,756.0,60.0,2.1,13.0,290.0,252.61,181.31
2016,1,3,16,15,708.0,55.0,1.9,12.0,242.5,194.25,129.98
2016,1,3,16,30,660.0,50.0,1.7,11.0,195.0,140.55,84.69
2016,1,3,16,45,587.5,42.5,1.5,10.0,148.0,87.45,45.82
2016,1,3,17,0,515.0,35.0,1.3,9.0,101.0,42.6,21.88
2016,1,3,17,15,367.0,24.5,1.3,8.5,60.5,19.53,9.37
2016,1,3,17,30,219.0,14.0,1.3,8.0,20.0,13.34,0.0
2016,1,3,17,45,109.5,7.0,1.35,7.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.5,13.0,2.65,1.5,34.0,133.48,0.0
2016,1,4,8,0,475.0,26.0,3.0,2.0,68.0,286.96,221.62
2016,1,4,8,15,573.5,33.0,2.95,2.5,116.0,369.38,310.26
2016,1,4,8,30,672.0,40.0,2.9,3.0,164.0,458.75,391.63
2016,1,4,8,45,728.5,44.5,2.9,4.0,213.5,525.33,450.01
2016,1,4,9,0,785.0,49.0,2.9,5.0,263.0,593.93,507.05
2016,1,4,9,15,821.0,52.5,2.9,5.5,310.5,648.64,549.97
2016,1,4,9,30,857.0,56.0,2.9,6.0,358.0,696.85,585.89
2016,1,4,9,45,881.0,58.5,2.95,7.0,401.0,739.76,615.8
2016,1,4,10,0,905.0,61.0,3.0,8.0,444.0,780.87,643.53
2016,1,4,10,15,921.5,63.0,2.95,8.5,481.0,813.25,664.66
2016,1,4,10,30,938.0,65.0,2.9,9.0,518.0,842.86,683.43
2016,1,4,10,45,949.0,66.5,2.9,9.5,548.0,864.29,696.36
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,882.35,706.87
2016,1,4,11,15,967.5,69.0,2.85,10.0,600.5,893.33,713.24
2016,1,4,11,30,975.0,70.0,2.8,10.0,623.0,900.6,717.12
2016,1,4,11,45,975.5,72.0,2.75,10.5,637.0,899.48,713.84
2016,1,4,12,0,976.0,74.0,2.7,11.0,651.0,894.55,708.1
2016,1,4,12,15,977.5,74.5,2.65,11.0,657.0,884.88,700.48
2016,1,4,12,30,979.0,75.0,2.6,11.0,663.0,871.46,690.39
2016,1,4,12,45,977.0,75.0,2.6,11.5,660.0,851.03,674.61
2016,1,4,13,0,975.0,75.0,2.6,12.0,657.0,827.13,656.51
2016,1,4,13,15,971.0,74.5,2.6,12.0,645.5,797.82,635.79
2016,1,4,13,30,967.0,74.0,2.6,12.0,634.0,765.4,612.78
2016,1,4,13,45,959.0,73.5,2.6,12.0,614.5,727.32,585.5
2016,1,4,14,0,951.0,73.0,2.6,12.0,595.0,686.73,554.15
2016,1,4,14,15,940.5,72.0,2.6,12.0,567.5,641.81,518.72
2016,1,4,14,30,930.0,71.0,2.6,12.0,540.0,595.01,480.95
2016,1,4,14,45,912.5,69.5,2.6,12.0,505.5,542.49,437.72
2016,1,4,15,0,895.0,68.0,2.6,12.0,471.0,489.25,392.67
2016,1,4,15,15,873.5,65.5,2.45,11.5,430.5,432.9,344.16
2016,1,4,15,30,852.0,63.0,2.3,11.0,390.0,376.64,294.3
2016,1,4,15,45,820.0,60.0,2.15,11.0,344.5,317.04,240.29
2016,1,4,16,0,788.0,57.0,2.0,11.0,299.0,259.54,187.47
2016,1,4,16,15,740.0,52.5,1.8,10.0,250.0,199.8,134.42
2016,1,4,16,30,692.0,48.0,1.6,9.0,201.0,144.66,87.39
2016,1,4,16,45,613.0,41.0,1.45,8.0,152.5,89.46,46.64
2016,1,4,17,0,534.0,34.0,1.3,7.0,104.0,43.21,21.63
2016,1,4,17,15,386.5,24.0,1.35,6.5,62.5,20.69,10.72
2016,1,4,17,30,239.0,14.0,1.4,6.0,21.0,13.34,0.0
2016,1,4,17,45,119.5,7.0,1.45,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.5,85.98,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,53.0,185.83,142.6
2016,1,5,8,15,319.5,45.5,3.1,2.0,92.5,252.03,212.5
2016,1,5,8,30,394.0,60.0,3.1,2.0,132.0,324.81,280.01
2016,1,5,8,45,442.0,71.0,3.1,2.5,174.0,381.81,331.55
2016,1,5,9,0,490.0,82.0,3.1,3.0,216.0,444.65,385.97
2016,1,5,9,15,537.0,86.5,3.0,3.5,256.0,499.06,431.5
2016,1,5,9,30,584.0,91.0,2.9,4.0,296.0,554.21,476.04
2016,1,5,9,45,688.0,86.5,2.85,4.5,356.5,641.37,544.67
2016,1,5,10,0,792.0,82.0,2.8,5.0,417.0,726.89,608.6
2016,1,5,10,15,811.0,84.5,2.75,5.0,453.0,759.87,631.61
2016,1,5,10,30,830.0,87.0,2.7,5.0,489.0,790.41,652.9
2016,1,5,10,45,843.5,89.0,2.65,5.5,518.0,813.15,666.96
2016,1,5,11,0,857.0,91.0,2.6,6.0,547.0,832.86,678.73
2016,1,5,11,15,865.5,92.5,2.6,6.5,569.0,844.6,685.0
2016,1,5,11,30,874.0,94.0,2.6,7.0,591.0,852.95,688.95
2016,1,5,11,45,891.0,90.0,2.6,7.5,607.0,851.86,686.16
2016,1,5,12,0,908.0,86.0,2.6,8.0,623.0,853.98,685.99
2016,1,5,12,15,909.5,86.5,2.6,8.5,629.0,844.99,677.86
2016,1,5,12,30,911.0,87.0,2.6,9.0,635.0,832.52,667.46
2016,1,5,12,45,909.0,87.0,2.6,9.5,632.0,813.29,652.33
2016,1,5,13,0,907.0,87.0,2.6,10.0,629.0,790.81,635.02
2016,1,5,13,15,902.5,86.0,2.6,10.0,618.5,762.27,614.46
2016,1,5,13,30,898.0,85.0,2.6,10.0,608.0,730.86,591.79
2016,1,5,13,45,666.5,148.5,2.6,10.5,530.0,618.09,502.37
2016,1,5,14,0,435.0,212.0,2.6,11.0,452.0,505.75,411.4
2016,1,5,14,15,491.0,186.5,2.55,11.0,445.5,493.58,402.62
2016,1,5,14,30,547.0,161.0,2.5,11.0,439.0,475.76,388.12
2016,1,5,14,45,514.5,157.0,2.5,11.0,404.5,428.27,348.99
2016,1,5,15,0,482.0,153.0,2.5,11.0,370.0,382.44,310.69
2016,1,5,15,15,453.0,147.0,2.35,10.5,337.5,338.13,273.26
2016,1,5,15,30,424.0,141.0,2.2,10.0,305.0,295.79,236.8
2016,1,5,15,45,394.5,128.5,2.05,10.0,267.0,249.44,196.22
2016,1,5,16,0,365.0,116.0,1.9,10.0,229.0,205.77,157.7
2016,1,5,16,15,332.5,100.0,1.8,9.5,190.5,161.19,119.06
2016,1,5,16,30,300.0,84.0,1.7,9.0,152.0,120.12,84.26
2016,1,5,16,45,241.0,67.5,1.65,8.5,113.5,80.33,53.61
2016,1,5,17,0,182.0,51.0,1.6,8.0,75.0,47.69,31.33
2016,1,5,17,15,91.0,33.0,1.75,8.0,45.0,26.97,15.94
2016,1,5,17,30,0.0,15.0,1.9,8.0,15.0,14.3,0.0
2016,1,5,17,45,0.0,7.5,2.05,8.0,7.5,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,18.0,2.35,5.5,26.0,76.13,0.0
2016,1,6,8,0,183.0,36.0,2.5,6.0,52.0,163.24,122.59
2016,1,6,8,15,280.0,50.5,2.55,6.0,93.0,238.0,197.3
2016,1,6,8,30,377.0,65.0,2.6,6.0,134.0,321.67,272.74
2016,1,6,8,45,432.5,77.0,2.65,6.5,178.0,383.8,327.61
2016,1,6,9,0,488.0,89.0,2.7,7.0,222.0,449.16,383.24
2016,1,6,9,15,533.5,97.0,2.65,7.0,265.5,508.02,432.11
2016,1,6,9,30,579.0,105.0,2.6,7.0,309.0,566.37,479.09
2016,1,6,9,45,607.0,111.5,2.6,7.5,348.0,610.35,512.59
2016,1,6,10,0,635.0,118.0,2.6,8.0,387.0,653.3,544.46
2016,1,6,10,15,317.5,95.0,2.6,8.0,229.5,379.01,321.63
2016,1,6,10,30,0.0,72.0,2.6,8.0,72.0,67.01,52.16
2016,1,6,10,45,0.0,115.0,2.65,8.5,115.0,109.03,88.05
2016,1,6,11,0,0.0,158.0,2.7,9.0,158.0,152.88,124.54
2016,1,6,11,15,0.0,159.0,2.7,9.5,159.0,153.24,124.33
2016,1,6,11,30,0.0,160.0,2.7,10.0,160.0,153.72,124.33
2016,1,6,11,45,0.0,132.5,2.7,10.5,132.5,125.55,100.57
2016,1,6,12,0,0.0,105.0,2.7,11.0,105.0,98.35,77.64
2016,1,6,12,15,26.0,184.0,2.65,11.0,199.5,206.16,167.84
2016,1,6,12,30,52.0,263.0,2.6,11.0,294.0,311.72,253.37
2016,1,6,12,45,26.0,172.5,2.55,11.0,188.0,191.63,155.3
2016,1,6,13,0,0.0,82.0,2.5,11.0,82.0,76.4,59.12
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,68.92,52.96
2016,1,6,13,30,0.0,66.0,2.4,11.0,66.0,61.45,46.69
2016,1,6,13,45,0.0,68.5,2.35,11.0,68.5,63.78,48.72
2016,1,6,14,0,0.0,71.0,2.3,11.0,71.0,66.1,50.76
2016,1,6,14,15,0.0,58.0,2.3,11.0,58.0,53.96,40.53
2016,1,6,14,30,0.0,45.0,2.3,11.0,45.0,41.83,30.27
2016,1,6,14,45,0.0,55.0,2.3,11.0,55.0,51.15,38.32
2016,1,6,15,0,0.0,65.0,2.3,11.0,65.0,60.47,46.37
2016,1,6,15,15,0.0,59.0,2.1,11.0,59.0,54.86,41.68
2016,1,6,15,30,0.0,53.0,1.9,11.0,53.0,49.26,36.97
2016,1,6,15,45,0.0,46.5,1.75,11.0,46.5,43.2,31.83
2016,1,6,16,0,0.0,40.0,1.6,11.0,40.0,37.14,26.64
2016,1,6,16,15,0.0,33.0,1.35,10.5,33.0,30.62,21.03
2016,1,6,16,30,0.0,26.0,1.1,10.0,26.0,24.11,15.35
2016,1,6,16,45,0.0,19.5,0.85,10.0,19.5,18.07,9.97
2016,1,6,17,0,0.0,13.0,0.6,10.0,13.0,12.04,4.57
2016,1,6,17,15,0.0,7.5,0.55,10.0,7.5,6.94,0.0
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.91,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,7.0,30.5,93.26,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,61.0,239.49,180.45
2016,1,7,8,15,462.5,38.0,2.35,7.0,106.0,320.7,264.77
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,410.36,345.34
2016,1,7,8,45,628.0,53.0,2.5,7.5,199.0,477.8,404.41
2016,1,7,9,0,690.0,59.0,2.6,8.0,247.0,543.7,460.0
2016,1,7,9,15,345.0,90.0,2.6,8.5,184.0,366.45,311.97
2016,1,7,9,30,0.0,121.0,2.6,9.0,121.0,121.11,98.69
2016,1,7,9,45,17.5,145.5,2.65,10.0,153.0,159.9,131.92
2016,1,7,10,0,35.0,170.0,2.7,11.0,185.0,211.05,174.26
2016,1,7,10,15,450.5,123.0,2.65,12.0,340.5,519.38,432.71
2016,1,7,10,30,866.0,76.0,2.6,13.0,496.0,807.27,648.07
2016,1,7,10,45,883.5,76.0,2.6,14.0,526.5,824.7,654.45
2016,1,7,11,0,901.0,76.0,2.6,15.0,557.0,845.97,666.0
2016,1,7,11,15,910.0,77.0,2.7,15.5,580.0,858.17,673.01
2016,1,7,11,30,919.0,78.0,2.8,16.0,603.0,866.89,677.73
2016,1,7,11,45,926.0,77.5,2.95,17.0,618.0,868.58,676.7
2016,1,7,12,0,933.0,77.0,3.1,18.0,633.0,866.64,673.27
2016,1,7,12,15,936.0,77.5,3.1,18.5,639.5,858.91,666.23
2016,1,7,12,30,939.0,78.0,3.1,19.0,646.0,847.55,656.85
2016,1,7,12,45,942.0,76.5,3.15,19.5,645.0,830.28,643.79
2016,1,7,13,0,945.0,75.0,3.2,20.0,644.0,809.47,628.37
2016,1,7,13,15,942.0,74.5,3.2,20.0,634.0,781.89,609.12
2016,1,7,13,30,939.0,74.0,3.2,20.0,624.0,751.2,587.67
2016,1,7,13,45,935.0,72.5,3.2,20.0,605.5,715.78,562.72
2016,1,7,14,0,931.0,71.0,3.2,20.0,587.0,677.65,534.11
2016,1,7,14,15,921.0,69.5,3.1,20.0,561.0,633.37,499.54
2016,1,7,14,30,911.0,68.0,3.0,20.0,535.0,587.23,462.84
2016,1,7,14,45,897.5,66.5,2.95,20.0,501.5,537.65,422.78
2016,1,7,15,0,884.0,65.0,2.9,20.0,468.0,487.01,380.8
2016,1,7,15,15,863.5,62.5,2.5,19.5,429.0,431.58,333.94
2016,1,7,15,30,843.0,60.0,2.1,19.0,390.0,376.34,286.01
2016,1,7,15,45,813.5,57.0,1.75,18.5,345.5,317.64,234.56
2016,1,7,16,0,784.0,54.0,1.4,18.0,301.0,260.98,184.08
2016,1,7,16,15,739.0,50.0,1.35,17.0,253.5,202.26,133.3
2016,1,7,16,30,694.0,46.0,1.3,16.0,206.0,147.77,87.63
2016,1,7,16,45,620.0,40.0,1.3,15.0,157.5,93.27,47.6
2016,1,7,17,0,546.0,34.0,1.3,14.0,109.0,47.1,22.14
2016,1,7,17,15,407.5,24.5,1.35,13.5,67.5,20.84,11.2
2016,1,7,17,30,269.0,15.0,1.4,13.0,26.0,13.08,0.0
2016,1,7,17,45,134.5,7.5,1.5,12.5,13.0,7.15,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,62.5,16.0,2.3,7.5,21.5,42.88,0.0
2016,1,8,8,0,125.0,32.0,2.4,8.0,43.0,117.37,86.25
2016,1,8,8,15,167.5,50.5,2.3,8.5,75.5,167.36,136.62
2016,1,8,8,30,210.0,69.0,2.2,9.0,108.0,220.09,184.17
2016,1,8,8,45,232.5,88.0,2.15,9.5,142.0,263.92,222.73
2016,1,8,9,0,255.0,107.0,2.1,10.0,176.0,308.59,260.68
2016,1,8,9,15,278.0,121.5,2.35,10.5,209.5,348.22,293.82
2016,1,8,9,30,301.0,136.0,2.6,11.0,243.0,388.58,326.73
2016,1,8,9,45,549.0,108.0,2.85,12.0,331.0,563.68,469.5
2016,1,8,10,0,797.0,80.0,3.1,13.0,419.0,729.58,595.25
2016,1,8,10,15,816.0,82.5,3.25,13.5,455.0,762.97,617.34
2016,1,8,10,30,835.0,85.0,3.4,14.0,491.0,793.94,638.37
2016,1,8,10,45,626.5,147.0,3.55,15.0,462.0,708.66,571.79
2016,1,8,11,0,418.0,209.0,3.7,16.0,433.0,605.3,487.04
2016,1,8,11,15,332.5,236.0,3.7,16.5,419.0,552.55,443.82
2016,1,8,11,30,247.0,263.0,3.7,17.0,405.0,497.48,398.29
2016,1,8,11,45,343.5,250.0,3.7,17.5,452.0,572.17,456.5
2016,1,8,12,0,440.0,237.0,3.7,18.0,499.0,643.95,510.59
2016,1,8,12,15,435.5,242.5,3.6,18.0,504.5,638.84,505.43
2016,1,8,12,30,431.0,248.0,3.5,18.0,510.0,631.92,499.42
2016,1,8,12,45,215.5,191.0,3.45,18.5,322.0,379.38,303.54
2016,1,8,13,0,0.0,134.0,3.4,19.0,134.0,126.31,97.57
2016,1,8,13,15,98.5,206.0,3.25,19.0,264.0,286.16,228.23
2016,1,8,13,30,197.0,278.0,3.1,19.0,394.0,428.1,339.19
2016,1,8,13,45,98.5,145.0,3.0,19.0,203.0,213.96,170.46
2016,1,8,14,0,0.0,12.0,2.9,19.0,12.0,11.14,3.61
2016,1,8,14,15,190.5,109.5,2.7,19.0,207.5,229.0,184.95
2016,1,8,14,30,381.0,207.0,2.5,19.0,403.0,426.47,338.99
2016,1,8,14,45,420.0,184.5,2.3,19.0,388.0,409.98,324.14
2016,1,8,15,0,459.0,162.0,2.1,19.0,373.0,383.77,302.16
2016,1,8,15,15,400.0,156.5,1.75,18.5,329.0,328.09,257.07
2016,1,8,15,30,341.0,151.0,1.4,18.0,285.0,274.57,213.57
2016,1,8,15,45,321.0,137.5,1.1,18.0,252.5,235.06,180.04
2016,1,8,16,0,301.0,124.0,0.8,18.0,220.0,197.32,147.69
2016,1,8,16,15,449.0,91.5,0.75,17.0,209.0,180.07,126.37
2016,1,8,16,30,597.0,59.0,0.7,16.0,198.0,145.58,89.9
2016,1,8,16,45,528.5,50.0,0.7,15.5,152.0,93.89,51.46
2016,1,8,17,0,460.0,41.0,0.7,15.0,106.0,49.96,25.71
2016,1,8,17,15,324.0,29.0,0.7,14.5,66.0,23.15,13.22
2016,1,8,17,30,188.0,17.0,0.7,14.0,26.0,13.8,0.0
2016,1,8,17,45,94.0,8.5,0.75,13.5,13.0,8.1,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,186.0,14.5,6.05,4.5,31.0,95.97,0.0
2016,1,9,8,0,372.0,29.0,6.4,5.0,62.0,245.54,187.69
2016,1,9,8,15,476.5,38.0,6.55,5.5,108.0,327.9,275.44
2016,1,9,8,30,581.0,47.0,6.7,6.0,154.0,418.82,359.43
2016,1,9,8,45,644.5,53.0,6.85,6.5,203.0,487.92,422.43
2016,1,9,9,0,708.0,59.0,7.0,7.0,252.0,555.62,482.1
2016,1,9,9,15,747.5,63.5,7.0,7.0,299.0,612.18,530.5
2016,1,9,9,30,787.0,68.0,7.0,7.0,346.0,668.67,576.46
2016,1,9,9,45,816.5,70.5,7.05,7.5,389.5,714.78,611.93
2016,1,9,10,0,846.0,73.0,7.1,8.0,433.0,759.41,645.49
2016,1,9,10,15,865.0,75.5,7.1,8.0,470.5,793.88,671.48
2016,1,9,10,30,884.0,78.0,7.1,8.0,508.0,825.79,695.25
2016,1,9,10,45,897.0,79.5,7.1,8.5,538.5,841.82,705.11
2016,1,9,11,0,910.0,81.0,7.1,9.0,569.0,861.51,717.92
2016,1,9,11,15,918.5,82.0,7.05,9.0,592.5,873.51,725.91
2016,1,9,11,30,927.0,83.0,7.0,9.0,616.0,881.99,731.33
2016,1,9,11,45,932.0,84.0,6.95,9.5,631.0,883.93,730.49
2016,1,9,12,0,937.0,85.0,6.9,10.0,646.0,882.19,727.03
2016,1,9,12,15,939.0,85.5,6.85,10.0,652.5,873.71,719.93
2016,1,9,12,30,941.0,86.0,6.8,10.0,659.0,861.59,710.24
2016,1,9,12,45,689.5,164.0,6.75,10.0,583.0,740.27,615.01
2016,1,9,13,0,438.0,242.0,6.7,10.0,507.0,608.48,504.89
2016,1,9,13,15,684.0,164.0,6.65,10.0,570.5,698.69,581.84
2016,1,9,13,30,930.0,86.0,6.6,10.0,634.0,761.9,633.63
2016,1,9,13,45,923.0,85.0,6.55,10.0,615.0,725.25,604.98
2016,1,9,14,0,916.0,84.0,6.5,10.0,596.0,686.11,572.73
2016,1,9,14,15,692.5,135.5,6.45,10.0,513.0,571.73,477.1
2016,1,9,14,30,469.0,187.0,6.4,10.0,430.0,462.74,385.34
2016,1,9,14,45,238.0,174.0,6.4,10.0,297.5,300.6,250.02
2016,1,9,15,0,7.0,161.0,6.4,10.0,165.0,154.58,126.5
2016,1,9,15,15,4.5,148.5,6.25,9.5,151.0,140.94,115.51
2016,1,9,15,30,2.0,136.0,6.1,9.0,137.0,127.62,104.6
2016,1,9,15,45,1.0,121.0,6.0,8.5,121.5,112.78,92.27
2016,1,9,16,0,0.0,106.0,5.9,8.0,106.0,98.14,79.94
2016,1,9,16,15,0.0,89.0,5.55,7.5,89.0,82.11,66.17
2016,1,9,16,30,0.0,72.0,5.2,7.0,72.0,66.22,52.3
2016,1,9,16,45,0.0,55.5,4.9,6.5,55.5,50.95,38.74
2016,1,9,17,0,0.0,39.0,4.6,6.0,39.0,35.88,25.2
2016,1,9,17,15,0.0,24.5,4.35,5.5,24.5,22.75,13.65
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,9.27,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.77,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,197.0,14.5,2.7,-0.5,32.0,100.77,0.0
2016,1,10,8,0,394.0,29.0,3.0,0.0,64.0,256.18,198.35
2016,1,10,8,15,497.5,38.5,3.1,0.5,111.0,339.61,287.5
2016,1,10,8,30,601.0,48.0,3.2,1.0,158.0,431.56,371.85
2016,1,10,8,45,663.5,54.0,3.3,1.5,208.0,495.77,430.11
2016,1,10,9,0,726.0,60.0,3.4,2.0,258.0,568.7,492.9
2016,1,10,9,15,765.0,64.0,3.35,2.5,306.0,625.08,538.73
2016,1,10,9,30,804.0,68.0,3.3,3.0,354.0,681.28,581.73
2016,1,10,9,45,831.5,71.0,3.25,3.5,397.5,727.09,615.15
2016,1,10,10,0,859.0,74.0,3.2,4.0,441.0,771.28,646.47
2016,1,10,10,15,877.5,76.5,3.05,4.5,479.0,805.75,669.05
2016,1,10,10,30,896.0,79.0,2.9,5.0,517.0,837.58,689.18
2016,1,10,10,45,909.5,80.5,2.8,5.5,548.0,854.28,698.04
2016,1,10,11,0,923.0,82.0,2.7,6.0,579.0,874.61,709.66
2016,1,10,11,15,931.0,83.5,2.55,6.0,602.5,886.97,716.17
2016,1,10,11,30,939.0,85.0,2.4,6.0,626.0,895.74,720.16
2016,1,10,11,45,941.0,87.0,2.3,6.5,640.5,896.39,717.57
2016,1,10,12,0,943.0,89.0,2.2,7.0,655.0,893.33,712.54
2016,1,10,12,15,945.0,89.5,2.1,7.0,661.5,884.84,705.09
2016,1,10,12,30,947.0,90.0,2.0,7.0,668.0,872.68,695.24
2016,1,10,12,45,946.0,89.5,1.9,7.5,666.0,853.39,679.23
2016,1,10,13,0,945.0,89.0,1.8,8.0,664.0,830.67,661.02
2016,1,10,13,15,941.0,88.5,1.7,8.0,653.5,802.39,640.13
2016,1,10,13,30,937.0,88.0,1.6,8.0,643.0,771.03,617.12
2016,1,10,13,45,928.5,87.5,1.55,8.0,623.5,733.7,590.25
2016,1,10,14,0,920.0,87.0,1.5,8.0,604.0,693.93,559.67
2016,1,10,14,15,909.0,85.5,1.5,8.0,577.0,649.35,525.18
2016,1,10,14,30,898.0,84.0,1.5,8.0,550.0,604.83,489.81
2016,1,10,14,45,883.0,81.5,1.5,8.0,516.5,553.28,448.09
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,500.84,404.44
2016,1,10,15,15,846.0,76.5,1.45,7.5,442.5,444.82,357.04
2016,1,10,15,30,824.0,74.0,1.4,7.0,402.0,389.17,308.41
2016,1,10,15,45,791.5,70.0,1.4,7.0,356.5,329.34,254.83
2016,1,10,16,0,759.0,66.0,1.4,7.0,311.0,271.68,202.14
2016,1,10,16,15,711.5,61.0,1.25,6.5,263.0,212.38,148.77
2016,1,10,16,30,664.0,56.0,1.1,6.0,215.0,155.96,99.5
2016,1,10,16,45,587.5,49.0,1.0,5.5,166.0,101.14,57.01
2016,1,10,17,0,511.0,42.0,0.9,5.0,117.0,54.95,28.91
2016,1,10,17,15,255.5,36.5,0.95,4.5,74.0,28.59,18.93
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,26.01,0.0
2016,1,10,17,45,0.0,15.5,1.05,3.5,15.5,14.77,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,16.0,1.1,0.5,20.5,38.63,0.0
2016,1,11,8,0,106.0,32.0,1.2,1.0,41.0,107.83,81.02
2016,1,11,8,15,141.0,51.5,1.25,1.5,72.0,154.63,128.85
2016,1,11,8,30,176.0,71.0,1.3,2.0,103.0,203.33,173.64
2016,1,11,8,45,197.0,90.0,1.4,3.0,136.0,244.75,210.52
2016,1,11,9,0,218.0,109.0,1.5,4.0,169.0,287.09,246.9
2016,1,11,9,15,237.0,125.5,1.5,4.5,201.0,325.4,279.02
2016,1,11,9,30,256.0,142.0,1.5,5.0,233.0,364.2,310.61
2016,1,11,9,45,256.0,160.5,1.55,6.0,261.0,391.56,331.14
2016,1,11,10,0,256.0,179.0,1.6,7.0,289.0,417.83,350.31
2016,1,11,10,15,276.5,193.0,1.55,7.0,321.0,453.67,378.16
2016,1,11,10,30,297.0,207.0,1.5,7.0,353.0,489.18,405.21
2016,1,11,10,45,585.5,149.5,1.5,7.5,458.0,679.7,555.92
2016,1,11,11,0,874.0,92.0,1.5,8.0,563.0,853.88,679.69
2016,1,11,11,15,882.5,93.5,1.45,8.5,586.0,866.37,683.43
2016,1,11,11,30,891.0,95.0,1.4,9.0,609.0,875.39,686.83
2016,1,11,11,45,687.5,160.0,1.4,9.5,563.0,779.07,616.59
2016,1,11,12,0,484.0,225.0,1.4,10.0,517.0,669.8,532.72
2016,1,11,12,15,313.5,259.0,1.4,10.0,449.0,548.15,439.25
2016,1,11,12,30,143.0,293.0,1.4,10.0,381.0,429.89,345.28
2016,1,11,12,45,277.0,272.0,1.45,10.5,441.5,518.2,416.6
2016,1,11,13,0,411.0,251.0,1.5,11.0,502.0,589.62,471.85
2016,1,11,13,15,334.5,262.5,1.5,11.0,464.5,532.08,426.14
2016,1,11,13,30,258.0,274.0,1.5,11.0,427.0,477.14,383.02
2016,1,11,13,45,187.0,268.0,1.5,11.0,377.5,403.15,325.11
2016,1,11,14,0,116.0,262.0,1.5,11.0,328.0,335.15,270.99
2016,1,11,14,15,185.0,247.0,1.45,11.0,346.5,362.09,293.66
2016,1,11,14,30,254.0,232.0,1.4,11.0,365.0,382.04,309.59
