Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,192.0,19.0,1.45,11.0,41.0,130.53,66.44
2016,2,1,8,0,384.0,38.0,1.6,12.0,82.0,264.5,209.43
2016,2,1,8,15,480.5,47.5,1.75,12.5,131.5,347.2,283.94
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,437.64,361.23
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,508.73,419.8
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,582.97,478.35
2016,2,1,9,15,352.0,101.5,2.6,15.5,210.5,392.67,324.93
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,135.04,107.43
2016,2,1,9,45,4.0,150.0,3.25,17.0,152.0,151.95,121.18
2016,2,1,10,0,7.0,165.0,3.6,18.0,168.0,169.06,134.44
2016,2,1,10,15,11.0,181.0,3.9,18.5,186.5,188.25,149.52
2016,2,1,10,30,15.0,197.0,4.2,19.0,205.0,207.58,164.56
2016,2,1,10,45,131.5,235.0,4.5,19.5,312.5,375.2,300.33
2016,2,1,11,0,248.0,273.0,4.8,20.0,420.0,520.5,413.9
2016,2,1,11,15,581.0,183.0,5.05,20.0,545.5,736.84,584.79
2016,2,1,11,30,914.0,93.0,5.3,20.0,671.0,922.92,720.39
2016,2,1,11,45,914.5,96.0,5.55,20.5,687.0,924.89,720.06
2016,2,1,12,0,915.0,99.0,5.8,21.0,703.0,923.11,718.22
2016,2,1,12,15,917.5,99.5,5.95,21.0,711.5,916.53,713.91
2016,2,1,12,30,920.0,100.0,6.1,21.0,720.0,906.25,707.07
2016,2,1,12,45,918.0,100.5,6.35,21.5,719.5,888.52,694.05
2016,2,1,13,0,916.0,101.0,6.6,22.0,719.0,867.34,678.57
2016,2,1,13,15,912.5,100.5,6.75,22.0,710.0,840.53,659.88
2016,2,1,13,30,909.0,100.0,6.9,22.0,701.0,810.58,638.85
2016,2,1,13,45,900.5,100.0,7.05,22.0,682.5,774.49,613.15
2016,2,1,14,0,892.0,100.0,7.2,22.0,664.0,739.21,587.9
2016,2,1,14,15,882.0,98.5,7.2,22.0,638.5,695.19,553.92
2016,2,1,14,30,872.0,97.0,7.2,22.0,613.0,649.25,517.56
2016,2,1,14,45,854.5,96.0,7.2,22.0,579.0,597.82,476.19
2016,2,1,15,0,837.0,95.0,7.2,22.0,545.0,545.65,433.35
2016,2,1,15,15,817.0,92.5,6.9,22.0,505.5,490.34,386.72
2016,2,1,15,30,797.0,90.0,6.6,22.0,466.0,435.18,339.23
2016,2,1,15,45,763.5,87.5,6.3,22.0,420.0,375.42,287.36
2016,2,1,16,0,730.0,85.0,6.0,22.0,374.0,316.43,235.41
2016,2,1,16,15,690.0,80.0,5.45,21.5,325.0,257.15,183.43
2016,2,1,16,30,650.0,75.0,4.9,21.0,276.0,201.6,135.07
2016,2,1,16,45,583.5,68.5,4.4,20.5,225.0,144.93,89.14
2016,2,1,17,0,517.0,62.0,3.9,20.0,174.0,95.87,54.05
2016,2,1,17,15,421.5,51.0,3.75,19.5,126.0,49.94,29.36
2016,2,1,17,30,326.0,40.0,3.6,19.0,78.0,32.38,21.6
2016,2,1,17,45,163.0,20.0,3.45,18.5,39.0,15.73,3.53
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,17.0,3.15,9.0,45.5,151.03,84.31
2016,2,2,8,0,484.0,34.0,3.5,10.0,91.0,311.05,250.17
2016,2,2,8,15,578.0,41.5,3.75,10.5,143.5,389.03,323.16
2016,2,2,8,30,672.0,49.0,4.0,11.0,196.0,480.57,403.4
2016,2,2,8,45,727.5,54.0,4.3,12.0,250.0,550.85,463.0
2016,2,2,9,0,783.0,59.0,4.6,13.0,304.0,623.31,521.53
2016,2,2,9,15,818.5,63.0,4.95,13.5,355.5,681.9,566.96
2016,2,2,9,30,854.0,67.0,5.3,14.0,407.0,740.18,611.11
2016,2,2,9,45,877.0,70.0,5.7,15.0,453.5,786.7,644.38
2016,2,2,10,0,900.0,73.0,6.1,16.0,500.0,824.47,670.46
2016,2,2,10,15,917.0,75.0,6.05,16.0,541.0,860.44,695.5
2016,2,2,10,30,934.0,77.0,6.0,16.0,582.0,893.66,718.27
2016,2,2,10,45,945.0,79.5,5.95,16.5,616.0,919.28,733.89
2016,2,2,11,0,956.0,82.0,5.9,17.0,650.0,941.44,746.92
2016,2,2,11,15,964.0,83.0,5.85,17.0,676.0,955.54,755.57
2016,2,2,11,30,972.0,84.0,5.8,17.0,702.0,965.84,761.63
2016,2,2,11,45,975.0,86.0,5.8,17.5,719.5,968.98,761.53
2016,2,2,12,0,978.0,88.0,5.8,18.0,737.0,968.14,758.79
2016,2,2,12,15,980.0,88.5,5.7,18.0,746.0,960.72,752.38
2016,2,2,12,30,982.0,89.0,5.6,18.0,755.0,949.36,743.36
2016,2,2,12,45,982.0,89.0,5.55,18.5,755.0,931.85,729.0
2016,2,2,13,0,982.0,89.0,5.5,19.0,755.0,910.57,712.16
2016,2,2,13,15,979.0,88.5,5.4,19.0,745.5,882.67,691.8
2016,2,2,13,30,976.0,88.0,5.3,19.0,736.0,851.36,669.08
2016,2,2,13,45,970.0,87.0,5.25,19.0,718.0,814.04,642.28
2016,2,2,14,0,964.0,86.0,5.2,19.0,700.0,773.83,613.3
2016,2,2,14,15,955.5,85.0,5.05,19.0,674.0,729.27,579.87
2016,2,2,14,30,947.0,84.0,4.9,19.0,648.0,682.43,542.79
2016,2,2,14,45,934.5,82.0,4.8,19.0,613.5,630.21,501.1
2016,2,2,15,0,922.0,80.0,4.7,19.0,579.0,576.58,457.36
2016,2,2,15,15,904.5,78.0,4.35,18.5,538.5,519.4,409.91
2016,2,2,15,30,887.0,76.0,4.0,18.0,498.0,461.61,360.91
2016,2,2,15,45,862.5,73.0,3.7,17.5,451.0,399.95,307.75
2016,2,2,16,0,838.0,70.0,3.4,17.0,404.0,339.39,254.16
2016,2,2,16,15,801.5,66.0,2.95,16.0,353.0,276.11,198.2
2016,2,2,16,30,765.0,62.0,2.5,15.0,302.0,216.0,144.98
2016,2,2,16,45,708.5,56.5,2.1,14.0,248.5,155.05,94.09
2016,2,2,17,0,652.0,51.0,1.7,13.0,195.0,100.4,53.82
2016,2,2,17,15,556.5,43.5,1.7,12.0,143.0,46.81,25.1
2016,2,2,17,30,461.0,36.0,1.7,11.0,91.0,28.45,19.13
2016,2,2,17,45,230.5,18.0,1.75,10.5,45.5,13.84,3.42
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,7,45,244.0,17.0,4.85,3.5,46.5,152.78,92.78
2016,2,3,8,0,488.0,34.0,5.2,4.0,93.0,313.66,259.73
2016,2,3,8,15,579.0,42.0,5.35,4.5,145.5,391.02,334.32
2016,2,3,8,30,670.0,50.0,5.5,5.0,198.0,481.57,416.39
2016,2,3,8,45,731.0,54.5,5.65,5.5,253.0,554.89,481.17
2016,2,3,9,0,792.0,59.0,5.8,6.0,308.0,630.79,545.09
2016,2,3,9,15,602.5,100.0,5.7,6.5,307.5,576.86,497.26
2016,2,3,9,30,413.0,141.0,5.6,7.0,307.0,498.12,427.54
2016,2,3,9,45,664.5,105.0,5.55,7.5,407.0,668.99,569.28
2016,2,3,10,0,916.0,69.0,5.5,8.0,507.0,834.16,696.12
2016,2,3,10,15,932.0,71.0,5.45,8.5,548.0,869.81,719.33
2016,2,3,10,30,948.0,73.0,5.4,9.0,589.0,902.62,740.74
2016,2,3,10,45,960.5,74.0,5.4,9.5,623.0,928.05,756.72
2016,2,3,11,0,973.0,75.0,5.4,10.0,657.0,950.04,770.14
2016,2,3,11,15,980.5,76.0,5.35,10.0,683.0,963.96,778.74
2016,2,3,11,30,988.0,77.0,5.3,10.0,709.0,974.02,784.66
2016,2,3,11,45,990.5,79.0,5.3,10.5,726.5,976.84,784.33
2016,2,3,12,0,993.0,81.0,5.3,11.0,744.0,975.61,781.27
2016,2,3,12,15,995.0,81.5,5.2,11.0,752.5,968.16,774.63
2016,2,3,12,30,997.0,82.0,5.1,11.0,761.0,956.71,765.29
2016,2,3,12,45,995.0,82.5,5.1,11.5,760.5,937.91,750.07
2016,2,3,13,0,993.0,83.0,5.1,12.0,760.0,915.34,732.31
2016,2,3,13,15,990.0,82.5,5.05,12.0,751.0,887.22,711.66
2016,2,3,13,30,987.0,82.0,5.0,12.0,742.0,855.65,688.52
2016,2,3,13,45,980.5,82.0,4.95,12.5,724.0,818.72,660.16
2016,2,3,14,0,974.0,82.0,4.9,13.0,706.0,778.88,629.67
2016,2,3,14,15,966.0,81.0,4.85,12.5,680.0,734.27,597.48
2016,2,3,14,30,958.0,80.0,4.8,12.0,654.0,687.3,560.94
2016,2,3,14,45,944.5,79.0,4.8,12.0,619.5,635.02,518.46
2016,2,3,15,0,931.0,78.0,4.8,12.0,585.0,581.37,473.81
2016,2,3,15,15,914.5,75.5,4.7,12.0,544.5,523.66,424.48
2016,2,3,15,30,898.0,73.0,4.6,12.0,504.0,465.48,373.45
2016,2,3,15,45,875.0,70.5,4.5,12.0,457.5,403.92,318.42
2016,2,3,16,0,852.0,68.0,4.4,12.0,411.0,343.56,263.14
2016,2,3,16,15,818.0,64.0,3.95,11.0,360.0,280.04,205.38
2016,2,3,16,30,784.0,60.0,3.5,10.0,309.0,219.36,150.28
2016,2,3,16,45,731.5,55.0,3.05,9.5,255.0,158.19,97.54
2016,2,3,17,0,679.0,50.0,2.6,9.0,201.0,102.79,55.49
2016,2,3,17,15,591.0,42.0,2.45,8.0,149.0,49.77,26.98
2016,2,3,17,30,503.0,34.0,2.3,7.0,97.0,28.95,19.98
2016,2,3,17,45,330.5,22.5,2.2,6.5,55.5,17.93,7.02
2016,2,3,18,0,158.0,11.0,2.1,6.0,14.0,10.48,0.0
2016,2,3,18,15,79.0,5.5,2.15,5.5,7.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.0,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,202.0,10.0,1.1,1.0,14.0,91.23,0.0
2016,2,4,7,45,372.0,21.5,1.2,2.0,57.0,213.32,137.27
2016,2,4,8,0,542.0,33.0,1.3,3.0,100.0,334.46,274.36
2016,2,4,8,15,628.0,40.0,1.3,3.5,153.5,416.98,350.29
2016,2,4,8,30,714.0,47.0,1.3,4.0,207.0,505.64,426.84
2016,2,4,8,45,763.5,52.0,1.35,5.0,261.0,573.98,482.96
2016,2,4,9,0,813.0,57.0,1.4,6.0,315.0,644.03,536.76
2016,2,4,9,15,846.0,60.5,1.45,6.5,367.0,701.51,578.51
2016,2,4,9,30,879.0,64.0,1.5,7.0,419.0,752.1,613.83
2016,2,4,9,45,901.0,67.0,1.6,8.0,466.5,798.5,644.59
2016,2,4,10,0,923.0,70.0,1.7,9.0,514.0,842.96,673.25
2016,2,4,10,15,939.0,72.0,1.8,9.5,555.0,878.86,696.55
2016,2,4,10,30,955.0,74.0,1.9,10.0,596.0,911.88,717.69
2016,2,4,10,45,966.5,75.5,2.0,10.5,630.0,937.23,733.38
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,959.07,746.71
2016,2,4,11,15,985.5,78.0,2.1,11.0,690.5,973.06,754.92
2016,2,4,11,30,993.0,79.0,2.1,11.0,717.0,983.16,760.68
2016,2,4,11,45,988.5,84.0,2.15,11.5,733.5,983.26,759.01
2016,2,4,12,0,984.0,89.0,2.2,12.0,750.0,979.25,754.83
2016,2,4,12,15,986.5,89.5,2.15,12.0,759.0,972.25,749.04
2016,2,4,12,30,989.0,90.0,2.1,12.0,768.0,961.26,740.74
2016,2,4,12,45,991.0,89.0,2.1,12.5,768.5,944.2,727.72
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,923.28,712.25
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,895.49,692.42
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,864.21,670.3
2016,2,4,13,45,984.5,85.5,1.85,13.0,733.5,827.77,645.11
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,788.22,617.68
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,743.27,585.97
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,695.93,550.08
2016,2,4,14,45,945.5,83.0,1.65,13.0,627.5,641.8,508.21
2016,2,4,15,0,926.0,84.0,1.6,13.0,592.0,586.77,464.59
2016,2,4,15,15,908.5,81.5,1.45,12.5,550.5,528.66,417.67
2016,2,4,15,30,891.0,79.0,1.3,12.0,509.0,469.96,368.8
2016,2,4,15,45,867.0,76.0,1.2,12.0,462.0,408.03,315.54
2016,2,4,16,0,843.0,73.0,1.1,12.0,415.0,347.12,261.72
2016,2,4,16,15,808.0,68.5,1.0,11.0,363.5,283.18,205.61
2016,2,4,16,30,773.0,64.0,0.9,10.0,312.0,222.24,151.67
2016,2,4,16,45,719.5,58.5,0.85,9.5,258.0,160.93,99.76
2016,2,4,17,0,666.0,53.0,0.8,9.0,204.0,105.56,58.02
2016,2,4,17,15,577.0,45.0,0.9,8.0,151.5,50.32,27.2
2016,2,4,17,30,488.0,37.0,1.0,7.0,99.0,29.07,20.19
2016,2,4,17,45,319.0,24.5,1.15,6.5,57.0,19.68,8.94
2016,2,4,18,0,150.0,12.0,1.3,6.0,15.0,11.44,0.0
2016,2,4,18,15,75.0,6.0,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,70.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,141.0,11.0,1.9,2.0,14.0,67.67,0.0
2016,2,5,7,45,308.5,24.0,2.25,3.0,55.5,193.79,129.62
2016,2,5,8,0,476.0,37.0,2.6,4.0,97.0,312.31,257.88
2016,2,5,8,15,563.5,45.5,2.6,4.5,149.0,393.63,333.33
2016,2,5,8,30,651.0,54.0,2.6,5.0,201.0,481.9,410.88
2016,2,5,8,45,700.5,60.0,2.65,6.0,254.0,544.13,463.4
2016,2,5,9,0,750.0,66.0,2.7,7.0,307.0,613.24,518.51
2016,2,5,9,15,784.5,70.5,3.15,8.0,358.0,671.02,562.63
2016,2,5,9,30,819.0,75.0,3.6,9.0,409.0,728.48,605.28
2016,2,5,9,45,839.5,79.5,4.05,10.0,454.5,774.18,637.91
2016,2,5,10,0,860.0,84.0,4.5,11.0,500.0,817.91,669.4
2016,2,5,10,15,877.0,86.5,4.45,11.5,540.5,854.03,692.88
2016,2,5,10,30,894.0,89.0,4.4,12.0,581.0,887.42,714.02
2016,2,5,10,45,903.5,92.0,4.4,12.5,614.0,911.89,728.82
2016,2,5,11,0,913.0,95.0,4.4,13.0,647.0,925.44,735.74
2016,2,5,11,15,921.5,96.5,4.35,13.0,673.0,940.27,744.73
2016,2,5,11,30,930.0,98.0,4.3,13.0,699.0,951.46,751.2
2016,2,5,11,45,933.0,100.0,4.25,13.5,716.0,954.54,750.61
2016,2,5,12,0,936.0,102.0,4.2,14.0,733.0,953.79,747.73
2016,2,5,12,15,938.5,102.0,4.15,14.0,742.0,946.52,741.83
2016,2,5,12,30,941.0,102.0,4.1,14.0,751.0,935.45,733.46
2016,2,5,12,45,830.0,140.0,4.05,14.0,712.5,871.69,687.45
2016,2,5,13,0,719.0,178.0,4.0,14.0,674.0,804.74,639.04
2016,2,5,13,15,826.0,140.5,3.95,14.0,703.5,827.47,656.12
2016,2,5,13,30,933.0,103.0,3.9,14.0,733.0,841.0,665.96
2016,2,5,13,45,767.0,152.0,3.9,14.0,662.0,744.24,594.67
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,642.94,515.86
2016,2,5,14,15,751.5,150.0,3.85,14.0,618.5,669.9,538.48
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,678.02,545.22
2016,2,5,14,45,879.0,100.5,3.75,14.0,610.5,624.25,502.11
2016,2,5,15,0,856.0,102.0,3.7,14.0,575.0,570.09,458.05
2016,2,5,15,15,837.5,99.0,3.55,13.5,534.5,513.63,411.73
2016,2,5,15,30,819.0,96.0,3.4,13.0,494.0,457.12,363.97
2016,2,5,15,45,790.0,92.5,3.3,13.0,447.5,396.38,311.03
2016,2,5,16,0,761.0,89.0,3.2,13.0,401.0,335.81,257.12
2016,2,5,16,15,722.5,83.5,2.75,12.0,350.5,274.11,202.39
2016,2,5,16,30,684.0,78.0,2.3,11.0,300.0,215.95,150.67
2016,2,5,16,45,623.0,71.5,1.9,10.5,247.0,157.37,101.16
2016,2,5,17,0,562.0,65.0,1.5,10.0,194.0,105.73,62.15
2016,2,5,17,15,472.0,54.5,1.5,9.0,143.5,56.89,34.25
2016,2,5,17,30,382.0,44.0,1.5,8.0,93.0,35.47,25.8
2016,2,5,17,45,232.0,28.0,1.5,7.5,53.5,22.87,11.85
2016,2,5,18,0,82.0,12.0,1.5,7.0,14.0,11.44,0.0
2016,2,5,18,15,41.0,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,79.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,159.0,12.0,5.5,4.0,16.0,76.12,0.0
2016,2,6,7,45,323.0,24.5,5.65,4.5,57.5,202.35,140.07
2016,2,6,8,0,487.0,37.0,5.8,5.0,99.0,318.59,265.08
2016,2,6,8,15,575.0,45.0,6.2,5.5,152.0,400.24,342.57
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,484.09,419.18
2016,2,6,8,45,713.5,59.0,7.0,7.0,258.5,552.67,479.35
2016,2,6,9,0,764.0,65.0,7.4,8.0,312.0,623.09,538.3
2016,2,6,9,15,799.0,69.0,7.5,8.5,363.5,681.24,584.32
2016,2,6,9,30,834.0,73.0,7.6,9.0,415.0,739.05,628.86
2016,2,6,9,45,860.5,75.5,7.75,10.0,462.5,787.57,663.91
2016,2,6,10,0,887.0,78.0,7.9,11.0,510.0,834.4,696.94
2016,2,6,10,15,904.0,80.0,7.85,11.0,551.5,863.47,717.59
2016,2,6,10,30,921.0,82.0,7.8,11.0,593.0,896.74,741.47
2016,2,6,10,45,934.0,83.5,7.75,11.5,627.0,922.92,758.35
2016,2,6,11,0,947.0,85.0,7.7,12.0,661.0,945.75,772.63
2016,2,6,11,15,955.0,86.5,7.6,12.0,687.5,960.56,782.12
2016,2,6,11,30,963.0,88.0,7.5,12.0,714.0,971.57,788.89
2016,2,6,11,45,971.0,87.5,7.45,12.5,732.5,976.37,789.87
2016,2,6,12,0,979.0,87.0,7.4,13.0,751.0,977.21,788.09
2016,2,6,12,15,981.5,87.5,7.25,13.0,760.5,970.3,781.76
2016,2,6,12,30,984.0,88.0,7.1,13.0,770.0,959.41,772.68
2016,2,6,12,45,984.5,87.5,7.0,13.0,770.0,941.75,758.96
2016,2,6,13,0,985.0,87.0,6.9,13.0,770.0,920.28,742.57
2016,2,6,13,15,982.5,87.0,6.75,13.0,761.5,893.2,721.89
2016,2,6,13,30,980.0,87.0,6.6,13.0,753.0,862.63,698.72
2016,2,6,13,45,975.5,86.0,6.45,13.0,735.5,826.16,671.14
2016,2,6,14,0,971.0,85.0,6.3,13.0,718.0,786.67,641.27
2016,2,6,14,15,963.0,84.0,6.15,13.0,692.0,741.97,607.29
2016,2,6,14,30,955.0,83.0,6.0,13.0,666.0,694.92,568.93
2016,2,6,14,45,937.5,83.5,5.85,13.0,631.0,641.69,524.93
2016,2,6,15,0,920.0,84.0,5.7,13.0,596.0,587.42,479.22
2016,2,6,15,15,903.5,81.5,5.45,12.5,555.0,529.93,430.55
2016,2,6,15,30,887.0,79.0,5.2,12.0,514.0,471.7,379.93
2016,2,6,15,45,864.0,76.0,5.0,12.0,467.5,410.15,324.76
2016,2,6,16,0,841.0,73.0,4.8,12.0,421.0,349.53,269.2
2016,2,6,16,15,807.0,69.0,4.2,11.0,369.5,286.2,211.56
2016,2,6,16,30,773.0,65.0,3.6,10.0,318.0,225.75,156.54
2016,2,6,16,45,723.5,59.0,3.05,9.5,264.5,164.26,103.17
2016,2,6,17,0,674.0,53.0,2.5,9.0,211.0,108.22,59.83
2016,2,6,17,15,589.5,45.0,2.25,8.0,158.0,52.28,27.7
2016,2,6,17,30,505.0,37.0,2.0,7.0,105.0,28.76,20.01
2016,2,6,17,45,349.0,25.0,1.8,6.5,62.0,19.89,10.05
2016,2,6,18,0,193.0,13.0,1.6,6.0,19.0,12.39,0.0
2016,2,6,18,15,96.5,6.5,1.55,5.5,9.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,60.14,0.0
2016,2,7,7,45,279.5,27.5,3.05,2.5,58.5,186.9,133.45
2016,2,7,8,0,442.0,42.0,3.1,3.0,100.0,301.68,251.58
2016,2,7,8,15,531.5,51.5,3.15,4.0,152.5,384.59,327.74
2016,2,7,8,30,621.0,61.0,3.2,5.0,205.0,474.45,406.28
2016,2,7,8,45,685.5,65.5,3.3,6.0,260.0,548.21,468.46
2016,2,7,9,0,750.0,70.0,3.4,7.0,315.0,620.7,526.87
2016,2,7,9,15,785.0,74.0,3.55,7.5,366.5,678.6,570.92
2016,2,7,9,30,820.0,78.0,3.7,8.0,418.0,736.14,613.52
2016,2,7,9,45,848.5,80.0,3.9,9.0,465.5,785.38,647.81
2016,2,7,10,0,877.0,82.0,4.1,10.0,513.0,833.05,680.22
2016,2,7,10,15,894.0,84.5,4.25,10.5,554.0,869.71,705.24
2016,2,7,10,30,911.0,87.0,4.4,11.0,595.0,896.25,722.76
2016,2,7,10,45,924.0,88.5,4.6,12.0,629.5,922.29,738.96
2016,2,7,11,0,937.0,90.0,4.8,13.0,664.0,945.01,752.68
2016,2,7,11,15,945.0,91.5,4.9,13.5,690.0,959.73,761.32
2016,2,7,11,30,953.0,93.0,5.0,14.0,716.0,970.69,767.42
2016,2,7,11,45,955.0,95.0,5.1,14.5,733.0,972.97,767.45
2016,2,7,12,0,957.0,97.0,5.2,15.0,750.0,971.33,764.88
2016,2,7,12,15,959.0,97.5,5.2,15.0,759.0,964.07,759.21
2016,2,7,12,30,961.0,98.0,5.2,15.0,768.0,952.92,750.96
2016,2,7,12,45,962.5,97.0,5.2,15.5,768.5,935.84,737.17
2016,2,7,13,0,964.0,96.0,5.2,16.0,769.0,914.99,720.88
2016,2,7,13,15,961.0,95.5,5.1,16.0,760.0,887.35,700.56
2016,2,7,13,30,958.0,95.0,5.0,16.0,751.0,856.33,677.89
2016,2,7,13,45,955.0,93.5,4.95,16.5,733.5,821.03,651.17
2016,2,7,14,0,952.0,92.0,4.9,17.0,716.0,782.67,622.27
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.5,737.71,588.88
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,690.5,551.57
2016,2,7,14,45,923.5,87.0,4.45,17.5,629.5,638.98,509.31
2016,2,7,15,0,912.0,85.0,4.3,18.0,596.0,585.97,465.18
2016,2,7,15,15,895.0,82.5,3.95,17.5,555.0,528.53,418.07
2016,2,7,15,30,878.0,80.0,3.6,17.0,514.0,470.42,369.17
2016,2,7,15,45,854.5,77.0,3.25,17.0,467.5,409.04,315.79
2016,2,7,16,0,831.0,74.0,2.9,17.0,421.0,348.67,262.09
2016,2,7,16,15,797.0,69.5,2.65,15.5,369.5,285.3,206.82
2016,2,7,16,30,763.0,65.0,2.4,14.0,318.0,224.84,153.54
2016,2,7,16,45,711.5,59.5,2.2,13.0,264.5,163.97,101.97
2016,2,7,17,0,660.0,54.0,2.0,12.0,211.0,108.82,60.04
2016,2,7,17,15,575.5,46.0,2.0,11.0,158.5,53.5,28.24
2016,2,7,17,30,491.0,38.0,2.0,10.0,106.0,29.5,20.44
2016,2,7,17,45,334.5,26.0,2.0,9.5,62.5,20.68,10.86
2016,2,7,18,0,178.0,14.0,2.0,9.0,19.0,13.34,0.0
2016,2,7,18,15,89.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.06,0.0
2016,2,8,7,45,278.0,27.0,4.45,5.0,64.5,187.3,136.05
2016,2,8,8,0,556.0,34.0,4.6,6.0,109.0,346.36,287.67
2016,2,8,8,15,637.0,40.5,4.9,6.5,162.5,426.78,363.08
2016,2,8,8,30,718.0,47.0,5.2,7.0,216.0,512.97,440.34
2016,2,8,8,45,766.5,51.5,5.55,8.0,270.5,580.73,498.75
2016,2,8,9,0,815.0,56.0,5.9,9.0,325.0,650.17,554.91
2016,2,8,9,15,756.5,70.5,5.9,9.5,350.5,655.27,556.78
2016,2,8,9,30,698.0,85.0,5.9,10.0,376.0,657.29,555.97
2016,2,8,9,45,665.5,106.0,5.95,10.5,408.0,677.67,569.86
2016,2,8,10,0,633.0,127.0,6.0,11.0,440.0,692.75,579.28
2016,2,8,10,15,600.0,150.5,5.95,11.5,466.0,705.29,586.35
2016,2,8,10,30,567.0,174.0,5.9,12.0,492.0,708.68,585.52
2016,2,8,10,45,591.5,177.5,5.9,12.5,526.5,741.32,608.99
2016,2,8,11,0,616.0,181.0,5.9,13.0,561.0,777.64,634.7
2016,2,8,11,15,803.0,128.5,5.95,13.0,644.0,884.64,714.82
2016,2,8,11,30,990.0,76.0,6.0,13.0,727.0,986.32,788.93
2016,2,8,11,45,989.0,79.5,6.1,13.5,744.0,987.88,787.78
2016,2,8,12,0,988.0,83.0,6.2,14.0,761.0,985.35,784.36
2016,2,8,12,15,990.5,83.5,6.2,14.0,770.5,978.42,778.84
2016,2,8,12,30,993.0,84.0,6.2,14.0,780.0,967.47,770.57
2016,2,8,12,45,996.0,82.5,6.25,14.5,781.0,950.71,757.05
2016,2,8,13,0,999.0,81.0,6.3,15.0,782.0,930.0,740.81
2016,2,8,13,15,997.0,80.5,6.25,15.0,773.5,902.45,720.55
2016,2,8,13,30,995.0,80.0,6.2,15.0,765.0,871.33,697.74
2016,2,8,13,45,993.0,78.0,6.2,15.0,747.5,835.18,671.41
2016,2,8,14,0,991.0,76.0,6.2,15.0,730.0,795.78,642.57
2016,2,8,14,15,984.0,75.0,6.15,15.0,704.0,750.97,609.29
2016,2,8,14,30,977.0,74.0,6.1,15.0,678.0,703.66,572.0
2016,2,8,14,45,969.0,71.5,6.1,15.0,644.5,651.91,530.02
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,598.25,485.45
2016,2,8,15,15,946.0,67.0,5.95,14.5,570.0,539.96,436.52
2016,2,8,15,30,931.0,65.0,5.8,14.0,529.0,480.97,385.54
2016,2,8,15,45,912.5,62.0,5.7,14.0,482.5,419.22,330.25
2016,2,8,16,0,894.0,59.0,5.6,14.0,436.0,357.75,273.87
2016,2,8,16,15,864.0,56.0,5.1,13.0,384.0,293.71,215.41
2016,2,8,16,30,834.0,53.0,4.6,12.0,332.0,231.86,158.77
2016,2,8,16,45,789.5,49.0,4.1,11.5,278.0,167.19,102.19
2016,2,8,17,0,745.0,45.0,3.6,11.0,224.0,109.21,57.01
2016,2,8,17,15,668.0,39.0,3.3,10.0,170.0,53.35,25.84
2016,2,8,17,30,591.0,33.0,3.0,9.0,116.0,27.26,18.58
2016,2,8,17,45,440.0,23.5,2.7,8.0,70.0,19.93,10.64
2016,2,8,18,0,289.0,14.0,2.4,7.0,24.0,13.34,0.0
2016,2,8,18,15,144.5,7.0,2.3,6.5,12.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,124.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,248.0,13.0,3.3,4.0,21.0,114.28,0.0
2016,2,9,7,45,404.5,23.0,3.55,5.0,65.5,236.85,175.91
2016,2,9,8,0,561.0,33.0,3.8,6.0,110.0,348.93,289.46
2016,2,9,8,15,640.0,39.5,3.7,7.0,163.5,428.41,362.24
2016,2,9,8,30,719.0,46.0,3.6,8.0,217.0,513.65,435.91
2016,2,9,8,45,766.0,50.0,3.5,9.0,271.0,579.92,490.58
2016,2,9,9,0,813.0,54.0,3.4,10.0,325.0,647.78,542.24
2016,2,9,9,15,843.5,57.0,3.6,11.0,376.5,697.17,577.92
2016,2,9,9,30,874.0,60.0,3.8,12.0,428.0,751.8,616.59
2016,2,9,9,45,894.5,62.5,4.05,13.0,474.5,796.84,647.21
2016,2,9,10,0,915.0,65.0,4.3,14.0,521.0,839.86,676.0
2016,2,9,10,15,930.0,67.0,4.4,14.5,561.5,875.25,699.39
2016,2,9,10,30,945.0,69.0,4.5,15.0,602.0,907.72,720.52
2016,2,9,10,45,954.5,70.5,4.6,15.5,636.0,931.57,735.35
2016,2,9,11,0,964.0,72.0,4.7,16.0,670.0,951.86,747.74
2016,2,9,11,15,971.0,73.5,4.75,16.5,696.0,966.2,755.57
2016,2,9,11,30,978.0,75.0,4.8,17.0,722.0,976.66,760.8
2016,2,9,11,45,972.0,81.0,4.85,17.5,737.5,976.66,758.84
2016,2,9,12,0,966.0,87.0,4.9,18.0,753.0,972.56,754.23
2016,2,9,12,15,968.0,87.0,4.9,18.0,762.0,964.78,748.32
2016,2,9,12,30,970.0,87.0,4.9,18.0,771.0,953.07,739.82
2016,2,9,12,45,970.5,86.5,4.9,18.5,771.0,935.62,726.02
2016,2,9,13,0,971.0,86.0,4.9,19.0,771.0,914.4,709.74
2016,2,9,13,15,968.5,85.5,4.85,19.0,762.0,887.04,690.27
2016,2,9,13,30,966.0,85.0,4.8,19.0,753.0,856.25,668.42
2016,2,9,13,45,962.0,84.0,4.75,19.0,736.0,820.49,643.02
2016,2,9,14,0,958.0,83.0,4.7,19.0,719.0,781.7,615.37
2016,2,9,14,15,950.0,82.0,4.6,19.0,693.0,737.35,583.27
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,690.66,547.27
2016,2,9,14,45,928.0,80.0,4.45,19.0,632.5,638.31,506.12
2016,2,9,15,0,914.0,79.0,4.4,19.0,598.0,584.67,462.99
2016,2,9,15,15,898.0,77.0,4.05,18.5,557.5,528.01,416.57
2016,2,9,15,30,882.0,75.0,3.7,18.0,517.0,470.85,368.57
2016,2,9,15,45,861.0,71.5,3.4,18.0,471.0,409.18,315.19
2016,2,9,16,0,840.0,68.0,3.1,18.0,425.0,348.64,261.49
2016,2,9,16,15,808.0,64.5,2.7,17.0,374.0,286.1,206.38
2016,2,9,16,30,776.0,61.0,2.3,16.0,323.0,226.18,153.22
2016,2,9,16,45,730.0,55.5,1.9,15.0,270.0,165.12,101.36
2016,2,9,17,0,684.0,50.0,1.5,14.0,217.0,109.07,58.47
2016,2,9,17,15,605.0,43.0,1.5,13.5,164.5,55.82,28.47
2016,2,9,17,30,526.0,36.0,1.5,13.0,112.0,29.97,20.67
2016,2,9,17,45,380.5,25.5,1.5,12.5,68.0,19.97,10.66
2016,2,9,18,0,235.0,15.0,1.5,12.0,24.0,14.3,0.0
2016,2,9,18,15,117.5,7.5,1.45,11.5,12.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,110.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,220.0,14.0,1.5,5.0,22.0,104.05,0.0
2016,2,10,7,45,372.5,25.0,1.75,6.0,66.0,230.3,172.6
2016,2,10,8,0,525.0,36.0,2.0,7.0,110.0,334.4,275.32
2016,2,10,8,15,606.0,43.0,2.1,7.5,163.0,414.43,347.72
2016,2,10,8,30,687.0,50.0,2.2,8.0,216.0,500.29,421.64
2016,2,10,8,45,735.5,55.0,2.3,9.0,270.0,567.72,476.79
2016,2,10,9,0,784.0,60.0,2.4,10.0,324.0,636.89,529.68
2016,2,10,9,15,816.5,63.5,2.65,11.0,375.5,693.67,571.03
2016,2,10,9,30,849.0,67.0,2.9,12.0,427.0,749.97,610.86
2016,2,10,9,45,871.0,70.0,3.2,13.0,473.5,789.61,637.61
2016,2,10,10,0,893.0,73.0,3.5,14.0,520.0,833.84,667.35
2016,2,10,10,15,908.5,75.0,3.45,14.5,561.0,869.1,689.37
2016,2,10,10,30,924.0,77.0,3.4,15.0,602.0,901.55,709.14
2016,2,10,10,45,934.5,79.0,3.4,15.5,636.0,926.5,723.73
2016,2,10,11,0,945.0,81.0,3.4,16.0,670.0,948.0,735.92
2016,2,10,11,15,953.0,82.0,3.35,16.5,696.0,962.42,742.87
2016,2,10,11,30,961.0,83.0,3.3,17.0,722.0,973.04,747.33
2016,2,10,11,45,965.0,84.0,3.25,17.5,740.0,976.14,746.77
2016,2,10,12,0,969.0,85.0,3.2,18.0,758.0,975.27,743.73
2016,2,10,12,15,971.5,85.5,3.2,18.5,767.0,968.5,737.25
2016,2,10,12,30,974.0,86.0,3.2,19.0,776.0,957.76,728.31
2016,2,10,12,45,972.5,86.5,3.2,19.5,776.0,939.63,714.52
2016,2,10,13,0,971.0,87.0,3.2,20.0,776.0,917.76,698.38
2016,2,10,13,15,969.0,86.5,3.15,20.0,767.0,890.77,679.83
2016,2,10,13,30,967.0,86.0,3.1,20.0,758.0,860.3,658.94
2016,2,10,13,45,961.5,85.5,3.1,20.5,740.5,823.85,632.96
2016,2,10,14,0,956.0,85.0,3.1,21.0,723.0,784.46,604.91
2016,2,10,14,15,948.5,84.0,3.1,21.0,697.5,740.44,574.57
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,694.05,540.32
2016,2,10,14,45,929.0,81.5,3.1,21.0,638.0,642.32,500.93
2016,2,10,15,0,917.0,80.0,3.1,21.0,604.0,589.11,459.36
2016,2,10,15,15,901.5,78.0,2.85,20.5,563.5,532.45,414.09
2016,2,10,15,30,886.0,76.0,2.6,20.0,523.0,475.23,367.01
2016,2,10,15,45,862.0,73.5,2.4,20.0,476.5,413.02,314.25
2016,2,10,16,0,838.0,71.0,2.2,20.0,430.0,352.27,261.38
2016,2,10,16,15,806.0,67.0,2.1,19.0,379.0,289.2,206.94
2016,2,10,16,30,774.0,63.0,2.0,18.0,328.0,228.78,154.17
2016,2,10,16,45,723.5,58.5,1.95,17.0,274.0,167.93,103.22
2016,2,10,17,0,673.0,54.0,1.9,16.0,220.0,112.66,61.37
2016,2,10,17,15,594.0,46.5,2.05,15.0,167.0,56.7,28.89
2016,2,10,17,30,515.0,39.0,2.2,14.0,114.0,29.96,20.6
2016,2,10,17,45,368.0,27.5,2.4,13.5,69.5,21.68,12.18
2016,2,10,18,0,221.0,16.0,2.6,13.0,25.0,12.93,0.0
2016,2,10,18,15,110.5,8.0,2.75,13.0,12.5,7.63,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,121.0,7.5,3.85,8.5,12.0,0.0,0.0
2016,2,11,7,30,242.0,15.0,4.0,9.0,24.0,114.43,0.0
2016,2,11,7,45,393.5,26.0,4.15,10.0,70.0,241.74,182.12
2016,2,11,8,0,545.0,37.0,4.3,11.0,116.0,346.73,284.07
2016,2,11,8,15,624.5,44.0,4.15,12.0,170.0,427.15,355.93
2016,2,11,8,30,704.0,51.0,4.0,13.0,224.0,513.2,428.67
2016,2,11,8,45,752.5,55.5,3.85,14.0,278.5,580.93,483.31
2016,2,11,9,0,801.0,60.0,3.7,15.0,333.0,650.32,535.18
2016,2,11,9,15,832.5,63.5,3.85,16.0,385.0,707.11,575.56
2016,2,11,9,30,864.0,67.0,4.0,17.0,437.0,763.31,614.27
2016,2,11,9,45,886.5,70.0,4.2,18.0,484.5,803.89,640.63
2016,2,11,10,0,909.0,73.0,4.4,19.0,532.0,849.05,670.05
2016,2,11,10,15,924.0,75.0,4.55,19.5,573.0,884.33,693.15
2016,2,11,10,30,939.0,77.0,4.7,20.0,614.0,916.72,714.1
2016,2,11,10,45,950.0,78.0,4.85,21.0,648.0,941.19,727.97
2016,2,11,11,0,961.0,79.0,5.0,22.0,682.0,962.17,739.4
2016,2,11,11,15,968.5,80.5,4.9,22.5,708.5,976.91,746.11
2016,2,11,11,30,976.0,82.0,4.8,23.0,735.0,987.78,750.23
2016,2,11,11,45,972.5,86.5,4.7,23.5,751.0,988.14,747.28
2016,2,11,12,0,969.0,91.0,4.6,24.0,767.0,984.44,741.79
2016,2,11,12,15,971.0,91.0,4.5,24.0,776.0,976.58,735.16
2016,2,11,12,30,973.0,91.0,4.4,24.0,785.0,964.78,726.4
2016,2,11,12,45,970.5,92.0,4.35,24.5,784.5,946.27,712.09
2016,2,11,13,0,968.0,93.0,4.3,25.0,784.0,924.05,695.46
2016,2,11,13,15,965.0,92.5,4.2,25.0,774.5,896.21,676.22
2016,2,11,13,30,962.0,92.0,4.1,25.0,765.0,864.96,654.72
2016,2,11,13,45,954.5,92.0,4.05,25.0,746.5,827.56,629.18
2016,2,11,14,0,947.0,92.0,4.0,25.0,728.0,787.36,601.61
2016,2,11,14,15,938.5,91.0,3.85,24.5,701.5,742.86,571.58
2016,2,11,14,30,930.0,90.0,3.7,24.0,675.0,696.09,537.58
2016,2,11,14,45,917.5,88.0,3.6,24.0,641.0,643.88,497.77
2016,2,11,15,0,905.0,86.0,3.5,24.0,607.0,590.29,455.97
2016,2,11,15,15,888.0,84.0,3.25,23.5,566.0,533.31,410.98
2016,2,11,15,30,871.0,82.0,3.0,23.0,525.0,475.6,364.08
2016,2,11,15,45,845.5,79.5,2.75,23.0,478.0,413.86,312.18
2016,2,11,16,0,820.0,77.0,2.5,23.0,431.0,353.35,260.08
2016,2,11,16,15,786.5,73.0,2.35,21.5,380.0,290.72,207.06
