Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,13.0,0.5,0.48,0.0
2016,2,22,7,30,0.0,1.0,3.2,13.0,1.0,0.92,0.0
2016,2,22,7,45,0.0,2.5,3.35,13.5,2.5,2.31,0.0
2016,2,22,8,0,0.0,4.0,3.5,14.0,4.0,3.7,0.0
2016,2,22,8,15,0.0,5.5,3.45,14.5,5.5,5.09,0.0
2016,2,22,8,30,0.0,7.0,3.4,15.0,7.0,6.48,0.0
2016,2,22,8,45,0.0,18.0,3.35,15.5,18.0,16.69,8.63
2016,2,22,9,0,0.0,29.0,3.3,16.0,29.0,26.91,17.28
2016,2,22,9,15,1.5,93.0,3.1,16.5,94.0,88.9,69.31
2016,2,22,9,30,3.0,157.0,2.9,17.0,159.0,156.86,124.86
2016,2,22,9,45,1.5,113.5,2.75,17.5,114.5,108.78,84.8
2016,2,22,10,0,0.0,70.0,2.6,18.0,70.0,65.17,48.55
2016,2,22,10,15,0.0,92.5,2.4,18.0,92.5,86.26,65.77
2016,2,22,10,30,0.0,115.0,2.2,18.0,115.0,108.18,83.43
2016,2,22,10,45,27.5,206.5,2.05,18.5,225.0,236.06,186.11
2016,2,22,11,0,55.0,298.0,1.9,19.0,335.0,362.61,282.95
2016,2,22,11,15,58.5,312.5,1.75,19.0,353.0,380.12,294.82
2016,2,22,11,30,62.0,327.0,1.6,19.0,371.0,397.34,306.9
2016,2,22,11,45,51.0,323.0,1.45,19.5,360.5,380.08,292.26
2016,2,22,12,0,40.0,319.0,1.3,20.0,350.0,363.0,278.06
2016,2,22,12,15,150.5,345.0,1.1,20.0,460.0,502.84,383.01
2016,2,22,12,30,261.0,371.0,0.9,20.0,570.0,637.88,477.63
2016,2,22,12,45,553.0,256.0,0.75,20.5,676.0,778.59,576.77
2016,2,22,13,0,845.0,141.0,0.6,21.0,782.0,897.22,651.48
2016,2,22,13,15,842.0,140.5,0.55,21.0,773.0,870.8,632.03
2016,2,22,13,30,839.0,140.0,0.5,21.0,764.0,841.34,612.86
2016,2,22,13,45,553.0,241.5,0.45,21.5,649.0,690.03,508.07
2016,2,22,14,0,267.0,343.0,0.4,22.0,534.0,547.26,404.68
2016,2,22,14,15,157.0,317.5,0.45,22.0,429.0,423.8,318.1
2016,2,22,14,30,47.0,292.0,0.5,22.0,324.0,311.21,235.54
2016,2,22,14,45,122.0,292.0,0.6,22.0,369.0,357.6,272.57
2016,2,22,15,0,197.0,292.0,0.7,22.0,414.0,391.41,298.32
2016,2,22,15,15,154.0,271.5,0.8,21.5,363.0,336.71,258.05
2016,2,22,15,30,111.0,251.0,0.9,21.0,312.0,284.74,219.67
2016,2,22,15,45,70.5,218.0,1.05,21.0,256.0,229.77,178.0
2016,2,22,16,0,30.0,185.0,1.2,21.0,200.0,179.9,139.79
2016,2,22,16,15,25.5,165.5,1.2,20.5,177.0,158.38,123.32
2016,2,22,16,30,21.0,146.0,1.2,20.0,154.0,137.24,106.85
2016,2,22,16,45,265.0,116.5,1.3,19.5,193.5,147.35,105.21
2016,2,22,17,0,509.0,87.0,1.4,19.0,233.0,129.67,80.63
2016,2,22,17,15,438.0,75.5,1.45,18.5,182.0,79.97,48.97
2016,2,22,17,30,367.0,64.0,1.5,18.0,131.0,48.47,36.67
2016,2,22,17,45,263.0,46.5,1.6,17.5,86.5,35.92,25.14
2016,2,22,18,0,159.0,29.0,1.7,17.0,42.0,22.81,10.92
2016,2,22,18,15,79.5,14.5,2.0,16.5,21.0,13.82,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,120.5,14.0,5.45,12.0,23.5,59.48,0.0
2016,2,23,7,30,241.0,28.0,5.6,12.0,47.0,162.46,110.95
2016,2,23,7,45,381.0,38.0,5.75,12.5,96.0,257.42,208.17
2016,2,23,8,0,521.0,48.0,5.9,13.0,145.0,364.86,303.79
2016,2,23,8,15,591.5,55.0,6.2,13.0,199.5,440.53,371.77
2016,2,23,8,30,662.0,62.0,6.5,13.0,254.0,521.44,441.98
2016,2,23,8,45,331.0,72.0,6.8,13.5,168.0,328.6,279.73
2016,2,23,9,0,0.0,82.0,7.1,14.0,82.0,77.06,60.02
2016,2,23,9,15,0.0,76.5,7.3,14.0,76.5,71.21,54.97
2016,2,23,9,30,0.0,71.0,7.5,14.0,71.0,66.08,50.46
2016,2,23,9,45,0.0,72.5,7.7,14.5,72.5,67.49,51.38
2016,2,23,10,0,0.0,74.0,7.9,15.0,74.0,68.9,52.3
2016,2,23,10,15,0.0,73.0,8.1,15.0,73.0,67.99,51.38
2016,2,23,10,30,0.0,72.0,8.3,15.0,72.0,67.07,50.49
2016,2,23,10,45,0.0,89.5,8.55,15.5,89.5,83.45,63.85
2016,2,23,11,0,0.0,107.0,8.8,16.0,107.0,100.2,77.4
2016,2,23,11,15,0.5,134.0,8.9,15.5,135.0,126.88,99.36
2016,2,23,11,30,1.0,161.0,9.0,15.0,163.0,153.71,121.41
2016,2,23,11,45,3.0,174.0,9.15,15.0,177.0,168.17,133.17
2016,2,23,12,0,5.0,187.0,9.3,15.0,191.0,182.58,144.88
2016,2,23,12,15,166.0,273.5,9.3,14.5,400.5,439.85,358.27
2016,2,23,12,30,327.0,360.0,9.3,14.0,610.0,686.3,555.45
2016,2,23,12,45,167.5,285.0,9.35,14.0,413.5,444.11,361.15
2016,2,23,13,0,8.0,210.0,9.4,14.0,217.0,206.23,164.47
2016,2,23,13,15,10.5,228.0,9.4,13.5,236.5,225.33,180.61
2016,2,23,13,30,13.0,246.0,9.4,13.0,256.0,244.15,196.41
2016,2,23,13,45,6.5,196.5,9.4,13.0,201.5,190.33,152.4
2016,2,23,14,0,0.0,147.0,9.4,13.0,147.0,137.77,109.13
2016,2,23,14,15,0.0,148.0,9.35,12.5,148.0,138.58,110.17
2016,2,23,14,30,0.0,149.0,9.3,12.0,149.0,139.36,111.2
2016,2,23,14,45,5.5,180.0,9.3,12.0,184.0,171.72,138.39
2016,2,23,15,0,11.0,211.0,9.3,12.0,219.0,203.2,164.8
2016,2,23,15,15,5.5,168.0,9.2,11.5,172.0,159.22,128.75
2016,2,23,15,30,0.0,125.0,9.1,11.0,125.0,116.25,93.18
2016,2,23,15,45,0.0,99.0,9.05,11.0,99.0,92.11,73.02
2016,2,23,16,0,0.0,73.0,9.0,11.0,73.0,67.94,52.65
2016,2,23,16,15,0.0,65.0,8.8,10.5,65.0,60.46,46.52
2016,2,23,16,30,0.0,57.0,8.6,10.0,57.0,52.99,40.3
2016,2,23,16,45,0.0,48.5,8.45,10.0,48.5,45.06,33.53
2016,2,23,17,0,0.0,40.0,8.3,10.0,40.0,37.14,26.68
2016,2,23,17,15,222.5,50.5,8.05,9.5,92.0,49.89,31.13
2016,2,23,17,30,445.0,61.0,7.8,9.0,144.0,47.82,37.49
2016,2,23,17,45,342.0,45.5,7.6,8.5,96.5,36.64,26.79
2016,2,23,18,0,239.0,30.0,7.4,8.0,49.0,23.64,12.57
2016,2,23,18,15,119.5,15.0,7.4,8.0,24.5,14.3,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,214.0,12.5,5.1,4.5,30.5,94.31,0.0
2016,2,24,7,30,428.0,25.0,5.3,5.0,61.0,237.52,173.51
2016,2,24,7,45,539.0,34.5,5.5,6.0,114.5,327.01,271.61
2016,2,24,8,0,650.0,44.0,5.7,7.0,168.0,426.97,363.1
2016,2,24,8,15,713.0,49.5,5.9,7.5,226.0,503.5,432.49
2016,2,24,8,30,776.0,55.0,6.1,8.0,284.0,583.93,502.24
2016,2,24,8,45,821.0,58.0,6.35,8.5,341.5,652.29,558.65
2016,2,24,9,0,866.0,61.0,6.6,9.0,399.0,715.83,608.24
2016,2,24,9,15,892.0,64.0,6.55,9.5,452.5,771.16,649.1
2016,2,24,9,30,918.0,67.0,6.5,10.0,506.0,825.4,688.08
2016,2,24,9,45,943.5,66.0,6.5,11.0,555.5,872.66,719.71
2016,2,24,10,0,969.0,65.0,6.5,12.0,605.0,918.01,749.26
2016,2,24,10,15,982.0,66.5,6.4,12.5,647.5,953.1,771.53
2016,2,24,10,30,995.0,68.0,6.3,13.0,690.0,984.91,791.14
2016,2,24,10,45,1007.5,66.5,6.25,13.5,725.0,1009.1,805.3
2016,2,24,11,0,1020.0,65.0,6.2,14.0,760.0,1029.59,816.79
2016,2,24,11,15,1026.0,66.0,6.15,14.0,787.0,1043.07,824.85
2016,2,24,11,30,1032.0,67.0,6.1,14.0,814.0,1052.34,830.08
2016,2,24,11,45,1029.0,73.0,6.05,14.5,832.5,1054.69,828.92
2016,2,24,12,0,1026.0,79.0,6.0,15.0,851.0,1052.6,824.82
2016,2,24,12,15,1028.0,79.5,5.9,15.0,860.0,1044.58,817.94
2016,2,24,12,30,1030.0,80.0,5.8,15.0,869.0,1032.3,808.24
2016,2,24,12,45,1031.5,79.0,5.75,15.5,869.0,1013.69,793.05
2016,2,24,13,0,1033.0,78.0,5.7,16.0,869.0,990.97,775.15
2016,2,24,13,15,1031.0,77.5,5.6,16.0,860.0,961.79,753.95
2016,2,24,13,30,1029.0,77.0,5.5,16.0,851.0,928.85,730.16
2016,2,24,13,45,1026.0,76.0,5.4,16.0,832.5,890.99,702.84
2016,2,24,14,0,1023.0,75.0,5.3,16.0,814.0,849.77,673.06
2016,2,24,14,15,1017.0,74.0,5.2,16.0,787.0,803.23,639.28
2016,2,24,14,30,1011.0,73.0,5.1,16.0,760.0,753.96,603.31
2016,2,24,14,45,1002.5,71.0,5.05,16.5,725.0,699.61,559.61
2016,2,24,15,0,994.0,69.0,5.0,17.0,690.0,643.27,513.4
2016,2,24,15,15,981.5,67.5,4.85,16.5,648.0,583.6,465.02
2016,2,24,15,30,969.0,66.0,4.7,16.0,606.0,522.88,414.25
2016,2,24,15,45,952.5,63.5,4.6,16.0,557.0,458.76,358.59
2016,2,24,16,0,936.0,61.0,4.5,16.0,508.0,394.65,301.35
2016,2,24,16,15,911.0,58.5,3.95,15.0,454.5,328.32,241.78
2016,2,24,16,30,886.0,56.0,3.4,14.0,401.0,263.59,183.06
2016,2,24,16,45,849.5,52.5,2.85,13.5,344.0,197.83,124.85
2016,2,24,17,0,813.0,49.0,2.3,13.0,287.0,135.66,74.37
2016,2,24,17,15,753.0,44.0,2.05,12.0,229.0,72.11,34.09
2016,2,24,17,30,693.0,39.0,1.8,11.0,171.0,31.03,22.25
2016,2,24,17,45,583.5,31.0,1.6,10.0,116.5,25.45,16.88
2016,2,24,18,0,474.0,23.0,1.4,9.0,62.0,19.69,9.89
2016,2,24,18,15,237.0,11.5,1.4,8.5,31.0,10.96,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,212.5,13.0,2.7,6.0,31.5,94.63,0.0
2016,2,25,7,30,425.0,26.0,3.0,7.0,63.0,238.41,176.55
2016,2,25,7,45,534.0,35.5,3.3,8.0,116.5,326.83,268.5
2016,2,25,8,0,643.0,45.0,3.6,9.0,170.0,425.76,356.9
2016,2,25,8,15,705.0,50.5,3.6,10.0,227.5,501.53,422.5
2016,2,25,8,30,767.0,56.0,3.6,11.0,285.0,581.13,487.76
2016,2,25,8,45,804.5,61.0,3.6,12.0,341.5,646.56,537.76
2016,2,25,9,0,842.0,66.0,3.6,13.0,398.0,712.64,585.03
2016,2,25,9,15,868.5,69.0,3.6,13.5,451.0,767.92,623.56
2016,2,25,9,30,895.0,72.0,3.6,14.0,504.0,815.37,655.34
2016,2,25,9,45,912.5,75.0,3.6,15.0,552.0,860.25,683.34
2016,2,25,10,0,930.0,78.0,3.6,16.0,600.0,902.77,709.02
2016,2,25,10,15,943.5,79.5,3.55,16.0,642.0,937.24,730.97
2016,2,25,10,30,957.0,81.0,3.5,16.0,684.0,968.61,750.63
2016,2,25,10,45,965.5,83.0,3.45,16.5,718.0,992.6,763.68
2016,2,25,11,0,974.0,85.0,3.4,17.0,752.0,1012.86,774.2
2016,2,25,11,15,980.0,86.0,3.35,17.0,778.5,1025.73,781.21
2016,2,25,11,30,986.0,87.0,3.3,17.0,805.0,1034.58,785.7
2016,2,25,11,45,989.0,88.5,3.25,17.5,822.0,1037.06,784.59
2016,2,25,12,0,992.0,90.0,3.2,18.0,839.0,1035.39,780.92
2016,2,25,12,15,993.0,90.0,3.2,18.0,848.0,1026.02,774.21
2016,2,25,12,30,994.0,90.0,3.2,18.0,857.0,1012.56,764.98
2016,2,25,12,45,992.5,90.5,3.25,18.5,856.0,993.37,751.01
2016,2,25,13,0,991.0,91.0,3.3,19.0,855.0,970.31,734.58
2016,2,25,13,15,988.0,91.0,3.3,19.0,845.0,941.66,715.45
2016,2,25,13,30,985.0,91.0,3.3,19.0,835.0,909.46,693.92
2016,2,25,13,45,978.5,90.5,3.35,19.0,816.0,870.58,668.01
2016,2,25,14,0,972.0,90.0,3.4,19.0,797.0,828.74,639.84
2016,2,25,14,15,964.5,89.0,3.45,18.5,769.5,782.9,609.72
2016,2,25,14,30,957.0,88.0,3.5,18.0,742.0,734.63,576.86
2016,2,25,14,45,939.0,89.5,3.55,18.0,705.5,680.08,535.49
2016,2,25,15,0,921.0,91.0,3.6,18.0,669.0,624.51,492.24
2016,2,25,15,15,905.5,88.5,3.65,17.5,627.0,565.67,446.15
2016,2,25,15,30,890.0,86.0,3.7,17.0,585.0,506.27,397.94
2016,2,25,15,45,868.5,83.0,3.8,17.0,536.5,442.43,343.98
2016,2,25,16,0,847.0,80.0,3.9,17.0,488.0,380.1,289.57
2016,2,25,16,15,817.5,76.5,3.75,16.0,435.0,316.01,233.4
2016,2,25,16,30,788.0,73.0,3.6,15.0,382.0,254.33,178.45
2016,2,25,16,45,745.0,68.0,3.45,14.5,326.0,191.61,123.86
2016,2,25,17,0,702.0,63.0,3.3,14.0,270.0,133.64,77.27
2016,2,25,17,15,635.0,56.0,3.15,13.0,214.0,74.46,39.25
2016,2,25,17,30,568.0,49.0,3.0,12.0,158.0,36.63,27.15
2016,2,25,17,45,455.0,38.0,2.9,11.5,107.0,29.3,20.17
2016,2,25,18,0,342.0,27.0,2.8,11.0,56.0,21.6,11.57
2016,2,25,18,15,171.0,13.5,2.9,10.5,28.0,12.87,0.0
2016,2,25,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,179.0,14.5,1.45,3.5,31.0,83.47,0.0
2016,2,26,7,30,358.0,29.0,1.5,4.0,62.0,218.95,166.54
2016,2,26,7,45,469.5,39.5,1.55,5.0,114.0,305.55,252.71
2016,2,26,8,0,581.0,50.0,1.6,6.0,166.0,403.61,339.1
2016,2,26,8,15,645.5,57.0,1.85,7.0,222.5,479.24,404.36
2016,2,26,8,30,710.0,64.0,2.1,8.0,279.0,555.46,467.36
2016,2,26,8,45,752.0,69.0,2.35,9.0,335.0,621.8,519.43
2016,2,26,9,0,794.0,74.0,2.6,10.0,391.0,689.21,569.0
2016,2,26,9,15,822.5,77.5,2.5,10.5,443.5,744.99,607.33
2016,2,26,9,30,851.0,81.0,2.4,11.0,496.0,799.88,643.81
2016,2,26,9,45,870.5,84.5,2.35,11.5,544.0,845.96,673.23
2016,2,26,10,0,890.0,88.0,2.3,12.0,592.0,889.86,700.51
2016,2,26,10,15,904.5,90.0,2.15,12.5,633.5,917.43,714.83
2016,2,26,10,30,919.0,92.0,2.0,13.0,675.0,949.42,731.99
2016,2,26,10,45,928.5,94.5,1.85,13.5,709.0,974.19,743.75
2016,2,26,11,0,938.0,97.0,1.7,14.0,743.0,995.38,752.9
2016,2,26,11,15,945.0,98.0,1.6,14.0,769.5,1008.77,758.87
2016,2,26,11,30,952.0,99.0,1.5,14.0,796.0,1018.28,762.4
2016,2,26,11,45,956.0,100.0,1.4,14.5,813.5,1021.0,760.18
2016,2,26,12,0,960.0,101.0,1.3,15.0,831.0,1019.69,755.54
2016,2,26,12,15,962.0,101.5,1.25,15.0,840.0,1011.92,749.22
2016,2,26,12,30,964.0,102.0,1.2,15.0,849.0,1000.16,740.56
2016,2,26,12,45,964.0,101.5,1.15,15.5,848.5,981.56,726.33
2016,2,26,13,0,964.0,101.0,1.1,16.0,848.0,959.16,709.9
2016,2,26,13,15,961.5,100.5,1.1,16.0,838.5,930.91,692.01
2016,2,26,13,30,959.0,100.0,1.1,16.0,829.0,899.19,671.88
2016,2,26,13,45,955.0,99.0,1.15,16.5,811.0,862.44,647.89
2016,2,26,14,0,951.0,98.0,1.2,17.0,793.0,822.64,621.7
2016,2,26,14,15,943.5,96.5,1.2,17.0,766.0,776.97,591.74
2016,2,26,14,30,936.0,95.0,1.2,17.0,739.0,728.92,559.13
2016,2,26,14,45,926.0,93.0,1.3,17.0,704.5,676.68,522.18
2016,2,26,15,0,916.0,91.0,1.4,17.0,670.0,622.78,482.59
2016,2,26,15,15,901.0,88.5,1.4,17.0,628.0,564.37,437.47
2016,2,26,15,30,886.0,86.0,1.4,17.0,586.0,505.36,390.35
2016,2,26,15,45,865.5,83.0,1.45,17.0,538.0,442.03,338.53
2016,2,26,16,0,845.0,80.0,1.5,17.0,490.0,380.14,285.97
2016,2,26,16,15,816.0,76.5,1.35,16.5,437.0,316.23,230.57
2016,2,26,16,30,787.0,73.0,1.2,16.0,384.0,254.67,176.41
2016,2,26,16,45,745.0,68.0,1.1,15.5,328.5,192.1,122.9
2016,2,26,17,0,703.0,63.0,1.0,15.0,273.0,134.16,76.94
2016,2,26,17,15,637.5,56.0,1.05,14.0,217.0,74.91,39.17
2016,2,26,17,30,572.0,49.0,1.1,13.0,161.0,36.49,26.95
2016,2,26,17,45,459.5,38.5,1.15,12.0,110.0,29.62,20.48
2016,2,26,18,0,347.0,28.0,1.2,11.0,59.0,22.42,12.53
2016,2,26,18,15,173.5,14.0,1.25,10.5,29.5,13.34,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,161.5,16.0,2.5,7.0,31.0,94.75,0.0
2016,2,27,7,30,323.0,32.0,2.7,8.0,62.0,207.01,157.98
2016,2,27,7,45,428.0,43.5,2.9,9.0,112.5,290.32,238.72
2016,2,27,8,0,533.0,55.0,3.1,10.0,163.0,384.27,321.62
2016,2,27,8,15,598.5,63.0,3.3,11.0,218.5,459.75,386.47
2016,2,27,8,30,664.0,71.0,3.5,12.0,274.0,539.86,452.21
2016,2,27,8,45,704.0,77.0,3.75,13.0,328.5,603.79,502.54
2016,2,27,9,0,744.0,83.0,4.0,14.0,383.0,668.89,550.66
2016,2,27,9,15,773.5,87.5,4.05,14.5,435.0,720.87,587.49
2016,2,27,9,30,803.0,92.0,4.1,15.0,487.0,776.22,626.02
2016,2,27,9,45,822.0,96.5,4.2,16.0,533.5,821.64,655.4
2016,2,27,10,0,841.0,101.0,4.3,17.0,580.0,864.98,682.74
2016,2,27,10,15,856.0,103.5,4.35,17.5,621.0,900.01,704.87
2016,2,27,10,30,871.0,106.0,4.4,18.0,662.0,932.19,724.86
2016,2,27,10,45,880.0,109.0,4.45,18.5,695.5,956.3,739.12
2016,2,27,11,0,889.0,112.0,4.5,19.0,729.0,976.94,751.02
2016,2,27,11,15,896.5,113.5,4.5,19.0,755.0,982.57,753.66
2016,2,27,11,30,904.0,115.0,4.5,19.0,781.0,992.77,759.74
2016,2,27,11,45,907.0,117.0,4.55,19.5,798.0,995.46,759.72
2016,2,27,12,0,910.0,119.0,4.6,20.0,815.0,994.32,757.27
2016,2,27,12,15,912.0,119.5,4.6,20.0,823.5,986.77,751.67
2016,2,27,12,30,914.0,120.0,4.6,20.0,832.0,975.42,743.66
2016,2,27,12,45,912.5,120.5,4.65,20.5,831.5,957.16,729.98
2016,2,27,13,0,911.0,121.0,4.7,21.0,831.0,935.33,714.0
2016,2,27,13,15,908.0,120.5,4.65,21.0,821.5,907.72,694.75
2016,2,27,13,30,905.0,120.0,4.6,21.0,812.0,876.86,673.3
2016,2,27,13,45,898.5,119.5,4.6,21.0,793.0,840.13,648.03
2016,2,27,14,0,892.0,119.0,4.6,21.0,774.0,800.71,620.75
2016,2,27,14,15,883.5,117.5,4.55,21.0,747.5,759.28,591.59
2016,2,27,14,30,875.0,116.0,4.5,21.0,721.0,712.14,556.51
2016,2,27,14,45,862.0,114.5,4.5,21.0,686.5,660.32,517.08
2016,2,27,15,0,849.0,113.0,4.5,21.0,652.0,607.33,475.81
2016,2,27,15,15,832.5,110.0,4.45,20.5,611.0,550.14,430.97
2016,2,27,15,30,816.0,107.0,4.4,20.0,570.0,492.74,384.55
2016,2,27,15,45,792.5,103.5,4.35,20.0,522.5,432.03,333.49
2016,2,27,16,0,769.0,100.0,4.3,20.0,475.0,370.46,280.51
2016,2,27,16,15,737.5,95.0,3.95,19.5,423.5,308.29,226.46
2016,2,27,16,30,706.0,90.0,3.6,19.0,372.0,248.92,174.34
2016,2,27,16,45,661.5,83.5,3.3,18.5,317.5,189.0,123.35
2016,2,27,17,0,617.0,77.0,3.0,18.0,263.0,134.13,80.01
2016,2,27,17,15,548.5,68.0,2.75,17.0,208.5,81.17,46.48
2016,2,27,17,30,480.0,59.0,2.5,16.0,154.0,45.12,34.18
2016,2,27,17,45,371.0,45.5,2.3,15.0,105.0,35.87,25.63
2016,2,27,18,0,262.0,32.0,2.1,14.0,56.0,26.11,15.52
2016,2,27,18,15,131.0,16.0,2.2,14.0,28.0,15.25,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,110.0,19.0,3.9,11.5,30.0,78.51,0.0
2016,2,28,7,30,220.0,38.0,4.2,12.0,60.0,169.0,128.43
2016,2,28,7,45,330.5,52.5,4.5,13.0,109.0,251.45,204.86
2016,2,28,8,0,441.0,67.0,4.8,14.0,158.0,347.13,288.42
2016,2,28,8,15,220.5,43.5,5.2,14.5,89.0,199.37,167.19
2016,2,28,8,30,0.0,20.0,5.6,15.0,20.0,18.54,10.21
2016,2,28,8,45,0.0,47.5,6.05,16.0,47.5,44.13,31.9
2016,2,28,9,0,0.0,75.0,6.5,17.0,75.0,69.8,53.24
2016,2,28,9,15,4.5,123.5,6.55,17.5,125.5,122.46,96.89
2016,2,28,9,30,9.0,172.0,6.6,18.0,176.0,176.83,141.11
2016,2,28,9,45,10.5,187.5,6.7,19.0,193.0,193.29,153.48
2016,2,28,10,0,12.0,203.0,6.8,20.0,210.0,209.83,165.79
2016,2,28,10,15,15.5,220.0,6.7,20.0,229.5,229.82,181.41
2016,2,28,10,30,19.0,237.0,6.6,20.0,249.0,249.89,197.01
2016,2,28,10,45,16.0,237.5,6.5,20.5,248.5,246.59,193.45
2016,2,28,11,0,13.0,238.0,6.4,21.0,248.0,243.4,190.06
2016,2,28,11,15,9.0,213.5,6.2,21.5,220.5,213.86,166.01
2016,2,28,11,30,5.0,189.0,6.0,22.0,193.0,185.04,142.65
2016,2,28,11,45,9.5,223.0,5.85,22.5,230.5,222.83,171.99
2016,2,28,12,0,14.0,257.0,5.7,23.0,268.0,260.61,200.87
2016,2,28,12,15,68.5,324.0,5.5,23.0,378.0,391.38,302.59
2016,2,28,12,30,123.0,391.0,5.3,23.0,488.0,521.75,400.72
2016,2,28,12,45,123.5,391.0,5.1,23.0,488.0,516.58,395.97
2016,2,28,13,0,124.0,391.0,4.9,23.0,488.0,510.86,391.31
2016,2,28,13,15,239.5,372.0,4.7,23.0,557.0,583.33,447.69
2016,2,28,13,30,355.0,353.0,4.5,23.0,626.0,657.31,503.25
2016,2,28,13,45,282.0,359.0,4.35,23.5,572.5,589.63,450.69
2016,2,28,14,0,209.0,365.0,4.2,24.0,519.0,519.29,396.88
2016,2,28,14,15,111.0,300.0,4.1,24.0,381.5,373.63,287.24
2016,2,28,14,30,13.0,235.0,4.0,24.0,244.0,229.19,175.53
2016,2,28,14,45,149.5,263.0,3.9,24.0,359.5,346.97,268.88
2016,2,28,15,0,286.0,291.0,3.8,24.0,475.0,445.35,343.72
2016,2,28,15,15,250.0,276.0,3.7,23.5,429.5,393.8,304.28
2016,2,28,15,30,214.0,261.0,3.6,23.0,384.0,344.04,266.3
2016,2,28,15,45,456.5,190.0,3.5,23.0,423.0,368.64,283.0
2016,2,28,16,0,699.0,119.0,3.4,23.0,462.0,363.45,272.31
2016,2,28,16,15,665.0,112.5,3.05,22.5,411.0,303.02,220.95
2016,2,28,16,30,631.0,106.0,2.7,22.0,360.0,245.87,172.07
2016,2,28,16,45,585.0,98.0,2.35,21.5,307.0,188.8,124.66
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,137.16,84.67
2016,2,28,17,15,469.0,79.0,1.95,20.0,201.0,85.79,51.93
2016,2,28,17,30,399.0,68.0,1.9,19.0,148.0,51.09,38.95
2016,2,28,17,45,295.5,52.0,1.85,18.5,101.0,39.91,28.74
2016,2,28,18,0,192.0,36.0,1.8,18.0,54.0,28.23,17.14
2016,2,28,18,15,96.0,18.0,1.85,17.5,27.0,17.16,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.0,22.0,1.7,14.5,29.0,62.24,6.23
2016,2,29,7,30,138.0,44.0,1.9,15.0,58.0,132.05,100.03
2016,2,29,7,45,239.0,62.5,2.1,16.0,105.5,218.91,175.77
2016,2,29,8,0,340.0,81.0,2.3,17.0,153.0,308.66,251.87
2016,2,29,8,15,408.5,94.5,2.35,17.5,205.5,382.15,313.07
2016,2,29,8,30,477.0,108.0,2.4,18.0,258.0,461.37,376.58
2016,2,29,8,45,238.5,100.5,2.45,18.5,175.5,290.69,238.43
2016,2,29,9,0,0.0,93.0,2.5,19.0,93.0,87.9,67.48
2016,2,29,9,15,0.0,106.0,2.6,19.5,106.0,100.55,77.73
2016,2,29,9,30,0.0,119.0,2.7,20.0,119.0,113.2,87.6
2016,2,29,9,45,11.0,171.0,2.8,20.5,177.5,175.71,137.82
2016,2,29,10,0,22.0,223.0,2.9,21.0,236.0,239.75,187.95
2016,2,29,10,15,24.0,238.0,2.95,21.5,253.0,256.35,199.95
2016,2,29,10,30,26.0,253.0,3.0,22.0,270.0,272.98,212.0
2016,2,29,10,45,126.0,296.0,3.15,22.5,384.5,440.6,341.72
2016,2,29,11,0,226.0,339.0,3.3,23.0,499.0,582.64,446.97
2016,2,29,11,15,215.5,354.0,3.3,23.0,510.0,588.14,449.0
2016,2,29,11,30,205.0,369.0,3.3,23.0,521.0,592.41,450.97
2016,2,29,11,45,112.0,325.0,3.35,23.0,408.5,451.9,345.82
2016,2,29,12,0,19.0,281.0,3.4,23.0,296.0,289.41,221.26
2016,2,29,12,15,417.5,224.0,3.45,23.0,552.5,647.81,500.1
2016,2,29,12,30,816.0,167.0,3.5,23.0,809.0,946.96,710.97
2016,2,29,12,45,820.0,164.0,3.55,23.5,809.5,930.7,696.44
2016,2,29,13,0,824.0,161.0,3.6,24.0,810.0,910.98,682.24
2016,2,29,13,15,584.0,259.5,3.65,24.0,717.0,782.32,591.09
2016,2,29,13,30,344.0,358.0,3.7,24.0,624.0,653.7,494.84
2016,2,29,13,45,273.5,363.0,3.75,24.0,571.0,586.99,446.18
2016,2,29,14,0,203.0,368.0,3.8,24.0,518.0,517.65,394.66
2016,2,29,14,15,497.0,259.0,3.8,24.0,610.5,622.45,478.01
2016,2,29,14,30,791.0,150.0,3.8,24.0,703.0,692.67,532.77
2016,2,29,14,45,745.5,162.0,3.85,24.0,663.0,636.3,489.86
2016,2,29,15,0,700.0,174.0,3.9,24.0,623.0,581.7,448.16
2016,2,29,15,15,680.0,169.0,3.9,23.5,583.0,527.06,406.62
2016,2,29,15,30,660.0,164.0,3.9,23.0,543.0,473.03,364.3
2016,2,29,15,45,631.5,158.0,3.9,23.0,496.5,415.39,317.44
2016,2,29,16,0,603.0,152.0,3.9,23.0,450.0,359.96,271.29
2016,2,29,16,15,566.5,143.5,3.65,22.5,400.0,300.39,221.68
2016,2,29,16,30,530.0,135.0,3.4,22.0,350.0,246.33,176.17
2016,2,29,16,45,482.0,123.5,3.15,22.0,298.0,191.56,131.08
2016,2,29,17,0,434.0,112.0,2.9,22.0,246.0,142.42,93.12
2016,2,29,17,15,365.5,97.0,2.65,21.0,194.5,95.16,62.36
2016,2,29,17,30,297.0,82.0,2.4,20.0,143.0,61.72,48.01
2016,2,29,17,45,212.5,61.0,2.2,19.5,97.5,48.47,36.02
2016,2,29,18,0,128.0,40.0,2.0,19.0,52.0,32.4,20.83
2016,2,29,18,15,64.0,20.0,2.0,18.5,26.0,16.61,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,105.5,21.0,3.5,16.5,32.5,82.24,22.84
2016,3,1,7,30,211.0,42.0,3.7,17.0,65.0,170.23,130.2
2016,3,1,7,45,322.0,56.5,3.95,17.5,115.0,253.58,204.08
2016,3,1,8,0,433.0,71.0,4.2,18.0,165.0,348.85,285.7
2016,3,1,8,15,500.5,81.5,4.4,18.5,219.0,426.19,350.67
2016,3,1,8,30,568.0,92.0,4.6,19.0,273.0,507.01,416.29
2016,3,1,8,45,470.0,122.5,4.8,20.0,290.5,494.64,404.0
2016,3,1,9,0,372.0,153.0,5.0,21.0,308.0,475.83,385.83
2016,3,1,9,15,362.0,177.5,5.1,21.5,344.0,496.67,400.49
2016,3,1,9,30,352.0,202.0,5.2,22.0,380.0,527.98,422.4
2016,3,1,9,45,588.0,154.5,5.3,22.5,483.5,701.86,557.11
2016,3,1,10,0,824.0,107.0,5.4,23.0,587.0,864.72,673.36
2016,3,1,10,15,840.5,109.5,5.5,23.0,628.5,900.73,697.08
2016,3,1,10,30,857.0,112.0,5.6,23.0,670.0,933.98,719.48
2016,3,1,10,45,877.0,110.0,5.75,23.5,706.0,962.27,737.25
2016,3,1,11,0,897.0,108.0,5.9,24.0,742.0,979.21,747.13
2016,3,1,11,15,905.5,109.0,6.0,24.0,768.5,993.48,756.51
2016,3,1,11,30,914.0,110.0,6.1,24.0,795.0,1004.03,763.48
2016,3,1,11,45,925.5,107.5,6.25,24.0,814.5,1009.75,767.57
2016,3,1,12,0,937.0,105.0,6.4,24.0,834.0,1011.57,769.12
2016,3,1,12,15,940.0,105.5,6.45,24.0,843.0,1004.64,764.18
2016,3,1,12,30,943.0,106.0,6.5,24.0,852.0,993.77,756.67
2016,3,1,12,45,947.5,103.5,6.55,24.0,852.5,977.14,745.28
2016,3,1,13,0,952.0,101.0,6.6,24.0,853.0,956.62,731.27
2016,3,1,13,15,949.5,100.5,6.55,24.0,843.5,928.33,711.35
2016,3,1,13,30,947.0,100.0,6.5,24.0,834.0,896.6,689.08
2016,3,1,13,45,945.5,97.5,6.5,24.0,816.5,860.33,663.78
2016,3,1,14,0,944.0,95.0,6.5,24.0,799.0,820.89,636.12
2016,3,1,14,15,503.0,206.5,6.45,23.5,580.5,575.8,451.34
2016,3,1,14,30,62.0,318.0,6.4,23.0,362.0,345.27,267.55
2016,3,1,14,45,195.0,302.0,6.35,23.0,430.5,412.57,322.33
2016,3,1,15,0,328.0,286.0,6.3,23.0,499.0,465.27,363.77
2016,3,1,15,15,594.5,189.5,6.2,22.5,544.5,499.28,391.55
2016,3,1,15,30,861.0,93.0,6.1,22.0,590.0,503.5,393.16
2016,3,1,15,45,843.0,89.0,6.05,22.0,543.0,441.93,340.71
2016,3,1,16,0,825.0,85.0,6.0,22.0,496.0,380.84,287.47
2016,3,1,16,15,797.0,81.0,5.7,21.5,443.5,317.5,231.91
2016,3,1,16,30,769.0,77.0,5.4,21.0,391.0,256.46,177.81
2016,3,1,16,45,733.5,71.0,5.1,20.5,336.5,194.83,124.6
2016,3,1,17,0,698.0,65.0,4.8,20.0,282.0,137.08,78.36
2016,3,1,17,15,635.5,58.0,4.35,19.0,226.0,77.8,40.24
2016,3,1,17,30,573.0,51.0,3.9,18.0,170.0,37.5,27.31
2016,3,1,17,45,474.5,40.5,3.45,17.5,119.0,30.76,21.07
2016,3,1,18,0,376.0,30.0,3.0,17.0,68.0,23.66,13.97
2016,3,1,18,15,188.0,15.0,2.9,16.5,34.0,11.78,0.0
2016,3,1,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,203.0,17.0,2.15,8.5,39.5,119.23,51.14
2016,3,2,7,30,406.0,34.0,2.3,9.0,79.0,250.71,199.29
2016,3,2,7,45,499.0,44.0,2.5,10.0,132.0,331.95,274.0
2016,3,2,8,0,592.0,54.0,2.7,11.0,185.0,422.33,352.57
2016,3,2,8,15,651.0,61.0,3.1,12.0,241.5,496.17,415.1
2016,3,2,8,30,710.0,68.0,3.5,13.0,298.0,570.25,475.35
2016,3,2,8,45,742.5,74.5,3.9,14.0,352.5,632.22,522.9
2016,3,2,9,0,775.0,81.0,4.3,15.0,407.0,694.5,568.44
2016,3,2,9,15,801.5,85.0,4.3,15.5,458.5,749.0,606.47
2016,3,2,9,30,828.0,89.0,4.3,16.0,510.0,802.48,642.87
2016,3,2,9,45,839.5,95.0,4.3,16.5,555.5,844.19,669.89
2016,3,2,10,0,851.0,101.0,4.3,17.0,601.0,883.28,694.68
2016,3,2,10,15,865.0,103.5,4.3,17.5,641.5,917.66,715.9
2016,3,2,10,30,879.0,106.0,4.3,18.0,682.0,949.09,734.87
2016,3,2,10,45,881.5,111.0,4.35,18.5,713.5,969.48,746.32
2016,3,2,11,0,884.0,116.0,4.4,19.0,745.0,986.15,755.36
2016,3,2,11,15,890.5,117.5,4.45,19.5,770.0,990.43,756.07
2016,3,2,11,30,897.0,119.0,4.5,20.0,795.0,999.45,760.29
2016,3,2,11,45,894.0,124.0,4.55,20.5,810.0,999.39,758.39
2016,3,2,12,0,891.0,129.0,4.6,21.0,825.0,995.47,754.1
2016,3,2,12,15,892.0,129.5,4.6,21.5,833.0,986.79,746.31
2016,3,2,12,30,893.0,130.0,4.6,22.0,841.0,974.4,736.2
2016,3,2,12,45,881.0,136.5,4.7,22.5,837.0,959.95,725.68
2016,3,2,13,0,869.0,143.0,4.8,23.0,833.0,934.74,707.84
2016,3,2,13,15,865.0,142.5,4.8,23.0,823.0,906.16,688.43
2016,3,2,13,30,861.0,142.0,4.8,23.0,813.0,874.5,666.89
2016,3,2,13,45,841.5,147.5,4.85,23.5,791.0,833.59,637.82
2016,3,2,14,0,822.0,153.0,4.9,24.0,769.0,790.9,607.41
2016,3,2,14,15,812.0,151.0,4.95,24.0,742.0,746.32,575.8
2016,3,2,14,30,802.0,149.0,5.0,24.0,715.0,700.02,541.72
2016,3,2,14,45,794.5,143.0,5.05,24.0,681.5,649.97,504.23
2016,3,2,15,0,787.0,137.0,5.1,24.0,648.0,598.04,464.41
2016,3,2,15,15,769.0,133.0,5.05,23.5,607.0,541.2,420.33
2016,3,2,15,30,751.0,129.0,5.0,23.0,566.0,484.51,375.07
2016,3,2,15,45,712.0,129.5,5.0,23.0,516.5,423.58,324.76
2016,3,2,16,0,673.0,130.0,5.0,23.0,467.0,365.73,275.88
2016,3,2,16,15,639.5,123.5,4.8,22.5,416.5,306.64,225.64
2016,3,2,16,30,606.0,117.0,4.6,22.0,366.0,250.85,177.75
2016,3,2,16,45,552.0,109.5,4.4,22.0,312.0,194.07,130.52
2016,3,2,17,0,498.0,102.0,4.2,22.0,258.0,141.89,90.06
2016,3,2,17,15,430.5,89.5,4.0,21.0,205.5,92.78,58.37
2016,3,2,17,30,363.0,77.0,3.8,20.0,153.0,57.66,44.56
2016,3,2,17,45,264.0,59.0,3.65,19.5,105.5,45.14,33.25
2016,3,2,18,0,165.0,41.0,3.5,19.0,58.0,33.25,21.83
2016,3,2,18,15,82.5,20.5,3.65,19.0,29.0,17.06,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
