Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,17.5,34.5,76.05,36.07
2016,3,3,7,30,186.0,48.0,3.5,18.0,69.0,158.69,122.0
2016,3,3,7,45,317.5,60.5,3.8,18.5,121.5,257.3,206.96
2016,3,3,8,0,449.0,73.0,4.1,19.0,174.0,361.98,295.62
2016,3,3,8,15,516.0,83.0,4.35,19.5,229.0,439.86,360.42
2016,3,3,8,30,583.0,93.0,4.6,20.0,284.0,520.82,425.65
2016,3,3,8,45,667.5,89.5,4.9,20.5,344.5,602.73,490.37
2016,3,3,9,0,752.0,86.0,5.2,21.0,405.0,684.85,551.87
2016,3,3,9,15,782.0,90.0,5.55,21.5,458.0,741.34,592.5
2016,3,3,9,30,812.0,94.0,5.9,22.0,511.0,797.11,632.07
2016,3,3,9,45,850.0,91.0,6.3,22.5,562.5,850.26,669.44
2016,3,3,10,0,888.0,88.0,6.7,23.0,614.0,894.75,700.17
2016,3,3,10,15,902.5,90.0,6.8,23.0,656.0,929.72,723.96
2016,3,3,10,30,917.0,92.0,6.9,23.0,698.0,961.71,745.63
2016,3,3,10,45,933.5,91.0,7.0,23.5,734.0,988.85,762.37
2016,3,3,11,0,950.0,90.0,7.1,24.0,770.0,1012.62,776.75
2016,3,3,11,15,957.5,91.5,7.05,24.0,796.5,1027.01,785.39
2016,3,3,11,30,965.0,93.0,7.0,24.0,823.0,1037.44,791.43
2016,3,3,11,45,972.5,92.0,7.0,24.5,842.0,1041.0,791.53
2016,3,3,12,0,980.0,91.0,7.0,25.0,861.0,1040.46,788.97
2016,3,3,12,15,982.5,91.0,6.9,25.0,870.0,1032.14,782.24
2016,3,3,12,30,985.0,91.0,6.8,25.0,879.0,1019.72,772.86
2016,3,3,12,45,988.5,89.5,6.75,25.0,879.5,1002.52,760.61
2016,3,3,13,0,992.0,88.0,6.7,25.0,880.0,981.29,745.7
2016,3,3,13,15,990.0,87.5,6.6,25.0,870.5,952.38,725.26
2016,3,3,13,30,988.0,87.0,6.5,25.0,861.0,919.86,702.39
2016,3,3,13,45,987.0,85.0,6.45,25.0,843.5,883.11,676.78
2016,3,3,14,0,986.0,83.0,6.4,25.0,826.0,843.01,648.74
2016,3,3,14,15,979.5,82.0,6.3,25.0,799.0,796.76,615.96
2016,3,3,14,30,973.0,81.0,6.2,25.0,772.0,747.93,581.15
2016,3,3,14,45,960.0,81.5,6.1,25.0,736.0,694.15,540.14
2016,3,3,15,0,947.0,82.0,6.0,25.0,700.0,638.86,496.72
2016,3,3,15,15,934.0,80.0,5.85,24.5,658.0,579.93,450.31
2016,3,3,15,30,921.0,78.0,5.7,24.0,616.0,520.14,401.81
2016,3,3,15,45,904.5,75.0,5.55,24.0,568.0,457.34,348.78
2016,3,3,16,0,888.0,72.0,5.4,24.0,520.0,394.66,294.45
2016,3,3,16,15,863.0,69.0,5.0,23.0,466.5,329.81,238.2
2016,3,3,16,30,838.0,66.0,4.6,22.0,413.0,263.85,180.4
2016,3,3,16,45,801.5,61.5,4.25,21.5,356.5,199.08,124.58
2016,3,3,17,0,765.0,57.0,3.9,21.0,300.0,138.21,75.96
2016,3,3,17,15,706.5,51.5,3.5,20.0,242.0,79.43,39.03
2016,3,3,17,30,648.0,46.0,3.1,19.0,184.0,36.29,26.17
2016,3,3,17,45,546.0,38.0,2.75,18.0,130.0,31.04,21.33
2016,3,3,18,0,444.0,30.0,2.4,17.0,76.0,23.48,14.03
2016,3,3,18,15,222.0,15.0,2.4,16.5,38.0,11.64,0.0
2016,3,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,232.0,17.5,1.2,9.0,45.5,134.51,78.65
2016,3,4,7,30,464.0,35.0,1.2,10.0,91.0,280.43,223.03
2016,3,4,7,45,563.0,43.5,1.3,11.0,147.0,366.59,299.63
2016,3,4,8,0,662.0,52.0,1.4,12.0,203.0,458.36,377.24
2016,3,4,8,15,718.0,57.5,1.6,13.0,261.5,532.8,438.09
2016,3,4,8,30,774.0,63.0,1.8,14.0,320.0,610.47,498.61
2016,3,4,8,45,810.0,67.5,2.0,15.0,377.5,675.39,545.38
2016,3,4,9,0,846.0,72.0,2.2,16.0,435.0,740.75,590.63
2016,3,4,9,15,870.5,75.0,2.3,16.5,488.0,795.12,627.09
2016,3,4,9,30,895.0,78.0,2.4,17.0,541.0,841.3,657.06
2016,3,4,9,45,910.5,81.0,2.55,18.0,589.0,884.66,683.76
2016,3,4,10,0,926.0,84.0,2.7,19.0,637.0,925.48,708.31
2016,3,4,10,15,938.5,86.0,2.6,19.0,678.5,959.56,728.53
2016,3,4,10,30,951.0,88.0,2.5,19.0,720.0,990.43,746.4
2016,3,4,10,45,957.0,91.0,2.4,19.5,753.5,1012.89,757.1
2016,3,4,11,0,963.0,94.0,2.3,20.0,787.0,1031.52,765.25
2016,3,4,11,15,968.5,95.0,2.25,20.0,812.5,1043.42,771.13
2016,3,4,11,30,974.0,96.0,2.2,20.0,838.0,1051.31,774.58
2016,3,4,11,45,973.0,99.5,2.2,20.5,854.0,1051.63,772.48
2016,3,4,12,0,972.0,103.0,2.2,21.0,870.0,1047.79,767.97
2016,3,4,12,15,973.0,103.0,2.2,21.0,878.0,1037.94,761.26
2016,3,4,12,30,974.0,103.0,2.2,21.0,886.0,1024.05,752.17
2016,3,4,12,45,972.0,104.0,2.2,21.5,884.5,1004.51,738.15
2016,3,4,13,0,970.0,105.0,2.2,22.0,883.0,981.16,721.84
2016,3,4,13,15,967.0,104.5,2.2,22.0,873.0,951.7,703.01
2016,3,4,13,30,964.0,104.0,2.2,22.0,863.0,918.77,681.92
2016,3,4,13,45,958.0,103.5,2.25,22.5,843.5,880.12,656.13
2016,3,4,14,0,952.0,103.0,2.3,23.0,824.0,838.53,628.25
2016,3,4,14,15,944.5,101.5,2.35,23.0,796.0,792.13,598.02
2016,3,4,14,30,937.0,100.0,2.4,23.0,768.0,743.36,565.45
2016,3,4,14,45,925.5,98.5,2.45,23.0,732.5,689.92,526.89
2016,3,4,15,0,914.0,97.0,2.5,23.0,697.0,634.97,486.07
2016,3,4,15,15,899.0,94.5,2.5,22.5,654.5,575.95,441.64
2016,3,4,15,30,884.0,92.0,2.5,22.0,612.0,515.43,394.45
2016,3,4,15,45,826.0,91.5,2.5,22.0,546.5,438.75,333.02
2016,3,4,16,0,768.0,91.0,2.5,22.0,481.0,367.11,274.09
2016,3,4,16,15,730.0,88.0,2.2,21.0,427.5,304.81,221.52
2016,3,4,16,30,692.0,85.0,1.9,20.0,374.0,243.37,169.06
2016,3,4,16,45,632.5,85.5,1.65,19.5,322.0,187.37,122.32
2016,3,4,17,0,573.0,86.0,1.4,19.0,270.0,138.32,84.56
2016,3,4,17,15,518.0,75.5,1.45,18.0,217.5,87.1,51.42
2016,3,4,17,30,463.0,65.0,1.5,17.0,165.0,49.2,37.76
2016,3,4,17,45,381.0,50.0,1.55,16.0,116.0,38.86,28.39
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,27.91,18.01
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,13.81,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,14.0,22.0,1.15,11.5,23.5,28.88,14.07
2016,3,5,7,30,28.0,44.0,1.2,12.0,47.0,62.66,46.7
2016,3,5,7,45,46.0,67.5,1.3,13.0,76.5,99.87,79.33
2016,3,5,8,0,64.0,91.0,1.4,14.0,106.0,137.93,112.12
2016,3,5,8,15,78.0,114.0,1.45,15.0,137.5,174.06,142.41
2016,3,5,8,30,92.0,137.0,1.5,16.0,169.0,221.34,180.8
2016,3,5,8,45,312.5,133.0,1.6,17.0,264.5,385.41,315.48
2016,3,5,9,0,533.0,129.0,1.7,18.0,360.0,571.78,459.07
2016,3,5,9,15,674.5,111.5,1.7,18.5,440.5,689.23,543.21
2016,3,5,9,30,816.0,94.0,1.7,19.0,521.0,804.07,620.81
2016,3,5,9,45,835.5,97.5,1.7,19.5,568.0,849.3,647.75
2016,3,5,10,0,855.0,101.0,1.7,20.0,615.0,892.38,673.45
2016,3,5,10,15,869.5,103.5,1.8,20.5,656.0,927.27,694.52
2016,3,5,10,30,884.0,106.0,1.9,21.0,697.0,951.11,708.24
2016,3,5,10,45,893.0,108.5,2.0,21.5,730.5,974.54,721.84
2016,3,5,11,0,902.0,111.0,2.1,22.0,764.0,994.49,733.19
2016,3,5,11,15,909.0,112.5,2.25,22.0,790.0,1007.74,742.29
2016,3,5,11,30,916.0,114.0,2.4,22.0,816.0,1017.22,749.1
2016,3,5,11,45,919.5,115.5,2.55,22.5,832.5,1019.45,749.88
2016,3,5,12,0,923.0,117.0,2.7,23.0,849.0,1017.76,748.26
2016,3,5,12,15,924.5,117.0,2.8,23.0,857.5,1008.64,742.89
2016,3,5,12,30,926.0,117.0,2.9,23.0,866.0,995.68,735.14
2016,3,5,12,45,923.5,118.0,3.05,23.5,864.5,976.31,722.23
2016,3,5,13,0,921.0,119.0,3.2,24.0,863.0,953.34,706.97
2016,3,5,13,15,918.5,119.0,3.25,24.0,853.0,925.87,689.36
2016,3,5,13,30,916.0,119.0,3.3,24.0,843.0,895.08,669.49
2016,3,5,13,45,907.0,119.5,3.4,24.0,823.0,856.38,644.42
2016,3,5,14,0,898.0,120.0,3.5,24.0,803.0,815.11,617.35
2016,3,5,14,15,889.5,118.5,3.5,24.0,776.0,769.92,586.77
2016,3,5,14,30,881.0,117.0,3.5,24.0,749.0,724.63,554.79
2016,3,5,14,45,851.0,123.0,3.55,24.0,710.0,668.43,513.24
2016,3,5,15,0,821.0,129.0,3.6,24.0,671.0,612.53,470.95
2016,3,5,15,15,804.0,125.5,3.55,23.5,629.0,555.28,427.36
2016,3,5,15,30,787.0,122.0,3.5,23.0,587.0,496.48,381.22
2016,3,5,15,45,761.0,119.0,3.5,23.0,539.0,435.64,331.48
2016,3,5,16,0,735.0,116.0,3.5,23.0,491.0,376.36,281.66
2016,3,5,16,15,703.0,110.0,3.15,22.0,439.0,314.42,229.55
2016,3,5,16,30,671.0,104.0,2.8,21.0,387.0,255.48,179.2
2016,3,5,16,45,623.0,97.5,2.5,20.5,331.5,196.47,129.85
2016,3,5,17,0,575.0,91.0,2.2,20.0,276.0,143.12,88.18
2016,3,5,17,15,510.0,80.5,2.05,19.0,221.5,91.2,54.82
2016,3,5,17,30,445.0,70.0,1.9,18.0,167.0,52.08,40.13
2016,3,5,17,45,343.5,55.0,1.8,17.5,117.0,41.82,30.8
2016,3,5,18,0,242.0,40.0,1.7,17.0,67.0,31.09,20.6
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.5,15.72,0.37
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.5,2.8,11.5,2.5,0.0,0.0
2016,3,6,7,0,0.0,5.0,3.1,12.0,5.0,4.77,0.0
2016,3,6,7,15,25.5,26.5,3.2,12.5,30.0,40.43,23.23
2016,3,6,7,30,51.0,48.0,3.3,13.0,55.0,86.03,66.04
2016,3,6,7,45,74.5,72.5,3.45,14.0,88.0,129.29,104.05
2016,3,6,8,0,98.0,97.0,3.6,15.0,121.0,173.95,142.53
2016,3,6,8,15,126.0,118.5,3.9,15.5,156.5,219.09,180.93
2016,3,6,8,30,154.0,140.0,4.2,16.0,192.0,266.59,220.44
2016,3,6,8,45,188.0,162.5,4.5,16.5,237.0,321.74,265.46
2016,3,6,9,0,222.0,185.0,4.8,17.0,282.0,379.12,311.36
2016,3,6,9,15,134.5,202.0,4.95,17.5,263.0,334.92,272.35
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,271.2,217.55
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,276.0,220.21
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,280.43,222.42
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,286.76,226.33
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,279.52,219.64
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,293.07,229.47
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,320.39,249.87
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,392.68,306.23
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,464.75,361.54
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,473.54,367.21
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,481.89,372.74
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,403.08,311.29
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,315.64,242.89
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,315.31,242.33
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,314.85,241.58
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,258.16,197.91
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,202.79,154.94
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,197.96,151.32
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,193.16,147.69
2016,3,6,14,15,182.5,261.0,6.3,24.0,393.0,387.04,302.09
2016,3,6,14,30,358.0,322.0,6.2,24.0,580.0,559.15,433.71
2016,3,6,14,45,194.0,293.5,6.1,24.0,433.0,403.75,313.45
2016,3,6,15,0,30.0,265.0,6.0,24.0,286.0,265.73,205.12
2016,3,6,15,15,53.0,265.5,5.8,24.0,299.0,274.91,212.91
2016,3,6,15,30,76.0,266.0,5.6,24.0,312.0,281.14,217.92
2016,3,6,15,45,387.0,194.0,5.45,24.0,396.0,343.86,265.11
2016,3,6,16,0,698.0,122.0,5.3,24.0,480.0,368.57,277.16
2016,3,6,16,15,583.0,130.0,5.1,23.5,408.5,296.0,218.0
2016,3,6,16,30,468.0,138.0,4.9,23.0,337.0,234.6,168.89
2016,3,6,16,45,426.0,127.5,4.75,22.5,289.5,185.34,128.48
2016,3,6,17,0,384.0,117.0,4.6,22.0,242.0,141.03,94.19
2016,3,6,17,15,339.5,99.0,4.45,21.5,194.5,95.62,63.18
2016,3,6,17,30,295.0,81.0,4.3,21.0,147.0,60.2,46.66
2016,3,6,17,45,223.5,62.0,4.2,20.5,103.5,49.33,36.85
2016,3,6,18,0,152.0,43.0,4.1,20.0,60.0,34.83,23.49
2016,3,6,18,15,76.0,21.5,4.25,19.5,30.0,17.92,2.48
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.86,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.5,15.5,14.37,4.89
2016,3,7,7,30,0.0,28.0,4.7,17.0,28.0,25.99,15.8
2016,3,7,7,45,0.0,45.0,4.9,17.5,45.0,42.11,29.68
2016,3,7,8,0,0.0,62.0,5.1,18.0,62.0,59.04,44.12
2016,3,7,8,15,0.0,80.5,5.45,18.5,80.5,77.48,59.57
2016,3,7,8,30,0.0,99.0,5.8,19.0,99.0,95.82,74.65
2016,3,7,8,45,0.0,73.0,6.2,19.5,73.0,67.93,51.16
2016,3,7,9,0,0.0,47.0,6.6,20.0,47.0,43.68,30.77
2016,3,7,9,15,0.0,78.0,6.7,20.0,78.0,72.62,54.58
2016,3,7,9,30,0.0,109.0,6.8,20.0,109.0,102.71,79.04
2016,3,7,9,45,0.0,134.0,6.95,20.5,134.0,127.41,98.68
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,152.2,118.15
2016,3,7,10,15,2.5,174.0,7.0,21.0,176.0,169.13,131.48
2016,3,7,10,30,5.0,189.0,6.9,21.0,193.0,186.14,144.82
2016,3,7,10,45,11.5,226.5,6.8,21.5,235.0,229.91,179.06
2016,3,7,11,0,18.0,264.0,6.7,22.0,277.0,273.91,212.96
2016,3,7,11,15,19.0,272.0,6.6,22.0,286.5,282.23,219.05
2016,3,7,11,30,20.0,280.0,6.5,22.0,296.0,290.5,225.17
2016,3,7,11,45,82.0,343.0,6.4,22.0,409.0,428.5,332.95
2016,3,7,12,0,144.0,406.0,6.3,22.0,522.0,566.12,437.14
2016,3,7,12,15,156.5,411.0,6.25,22.0,538.0,578.43,445.89
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,589.64,454.21
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,537.69,414.3
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,477.35,368.09
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,478.17,369.18
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,478.13,369.5
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,449.43,347.74
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,421.44,326.52
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,396.69,307.96
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,372.36,289.62
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,348.21,271.37
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,324.35,253.22
2016,3,7,15,15,37.0,241.5,6.5,22.0,266.5,244.3,190.59
2016,3,7,15,30,4.0,180.0,6.4,22.0,183.0,168.5,130.69
2016,3,7,15,45,2.0,139.5,6.3,22.0,141.0,130.04,100.24
2016,3,7,16,0,0.0,99.0,6.2,22.0,99.0,92.02,69.78
2016,3,7,16,15,0.0,67.5,5.95,21.5,67.5,62.81,46.24
2016,3,7,16,30,0.0,36.0,5.7,21.0,36.0,33.43,22.18
2016,3,7,16,45,0.0,30.5,5.5,20.5,30.5,28.31,18.04
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,23.19,13.84
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,18.54,9.97
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,13.89,6.57
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,9.72,2.8
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.55,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.77,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.46,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.92,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.85,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.78,0.0
2016,3,8,8,15,0.0,3.5,4.8,20.0,3.5,3.24,0.0
2016,3,8,8,30,0.0,4.0,4.9,20.0,4.0,3.71,0.0
2016,3,8,8,45,0.0,6.0,5.05,20.5,6.0,5.56,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.42,0.52
2016,3,8,9,15,24.0,115.5,5.3,21.5,128.5,135.02,106.04
2016,3,8,9,30,48.0,223.0,5.4,22.0,249.0,276.1,218.48
2016,3,8,9,45,76.0,254.0,5.5,22.5,299.0,334.98,264.11
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,394.98,309.93
2016,3,8,10,15,55.5,243.0,5.45,23.5,277.5,301.84,235.35
2016,3,8,10,30,7.0,201.0,5.3,24.0,206.0,200.13,153.69
2016,3,8,10,45,111.5,281.5,5.2,24.5,363.5,409.69,317.69
2016,3,8,11,0,216.0,362.0,5.1,25.0,521.0,599.33,458.55
2016,3,8,11,15,204.0,376.5,4.9,25.0,531.0,602.23,458.15
2016,3,8,11,30,192.0,391.0,4.7,25.0,541.0,603.94,457.67
2016,3,8,11,45,309.0,368.5,4.55,25.0,615.0,702.24,530.5
2016,3,8,12,0,426.0,346.0,4.4,25.0,689.0,795.98,597.8
2016,3,8,12,15,458.0,337.0,4.15,25.0,709.5,809.16,605.98
2016,3,8,12,30,490.0,328.0,3.9,25.0,730.0,819.5,612.56
2016,3,8,12,45,445.0,346.5,3.7,25.0,711.5,783.59,585.34
2016,3,8,13,0,400.0,365.0,3.5,25.0,693.0,739.48,552.88
2016,3,8,13,15,417.0,352.5,3.3,25.0,690.5,734.19,549.03
2016,3,8,13,30,434.0,340.0,3.1,25.0,688.0,718.91,538.1
2016,3,8,13,45,359.5,356.5,2.95,25.0,640.5,649.78,487.54
2016,3,8,14,0,285.0,373.0,2.8,25.0,593.0,590.85,443.95
2016,3,8,14,15,550.5,255.5,2.7,25.0,662.0,660.37,499.36
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,702.82,532.85
2016,3,8,14,45,570.5,219.5,2.55,25.0,625.0,581.32,441.33
2016,3,8,15,0,325.0,301.0,2.5,25.0,519.0,477.44,362.36
2016,3,8,15,15,524.5,221.0,2.45,25.0,547.0,492.6,374.87
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,484.93,367.49
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,426.45,320.53
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,369.45,273.69
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.5,309.95,224.37
2016,3,8,16,30,611.0,118.0,2.0,24.0,381.0,253.7,177.16
2016,3,8,16,45,566.5,109.5,1.85,24.0,327.5,197.11,130.58
2016,3,8,17,0,522.0,101.0,1.7,24.0,274.0,144.51,89.96
2016,3,8,17,15,457.0,89.5,1.6,23.0,220.5,94.67,58.17
2016,3,8,17,30,392.0,78.0,1.5,22.0,167.0,57.86,44.46
2016,3,8,17,45,297.0,62.0,1.45,21.0,118.5,47.05,34.9
2016,3,8,18,0,202.0,46.0,1.4,20.0,70.0,35.73,24.44
2016,3,8,18,15,101.0,23.0,1.55,20.0,35.0,18.05,4.62
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,3.0,4.2,18.0,3.0,2.77,0.0
2016,3,9,7,30,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,45,0.0,9.5,4.25,18.5,9.5,8.79,1.73
2016,3,9,8,0,0.0,13.0,4.3,19.0,13.0,12.04,4.51
2016,3,9,8,15,0.0,17.0,4.3,19.0,17.0,15.76,7.66
2016,3,9,8,30,0.0,21.0,4.3,19.0,21.0,19.48,10.78
2016,3,9,8,45,0.0,21.5,4.35,19.5,21.5,19.95,11.1
2016,3,9,9,0,0.0,22.0,4.4,20.0,22.0,20.42,11.41
2016,3,9,9,15,0.0,29.0,4.35,20.0,29.0,26.94,16.77
2016,3,9,9,30,0.0,36.0,4.3,20.0,36.0,33.46,22.1
2016,3,9,9,45,0.0,39.5,4.25,20.5,39.5,36.74,24.65
2016,3,9,10,0,0.0,43.0,4.2,21.0,43.0,40.01,27.2
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,31.64,20.28
2016,3,9,10,30,0.0,25.0,3.8,21.0,25.0,23.27,13.39
2016,3,9,10,45,0.0,37.0,3.65,21.0,37.0,34.46,22.47
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,45.67,31.52
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,50.35,35.25
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,55.04,38.98
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,50.38,35.18
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,45.71,31.39
2016,3,9,12,15,12.0,183.0,3.85,21.0,193.0,184.65,142.33
2016,3,9,12,30,24.0,317.0,4.0,21.0,337.0,327.19,252.31
2016,3,9,12,45,36.5,343.5,4.15,21.0,374.0,374.62,288.27
2016,3,9,13,0,49.0,370.0,4.3,21.0,411.0,410.17,315.36
2016,3,9,13,15,24.5,243.0,4.3,21.0,263.5,257.61,198.86
2016,3,9,13,30,0.0,116.0,4.3,21.0,116.0,108.55,81.6
2016,3,9,13,45,0.0,86.0,4.3,21.0,86.0,80.3,59.22
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,52.23,36.72
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,82.13,60.88
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,112.03,84.93
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,103.09,77.89
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,94.19,70.91
2016,3,9,15,15,0.0,70.5,3.95,21.0,70.5,65.68,48.02
2016,3,9,15,30,0.0,40.0,3.8,21.0,40.0,37.21,24.93
2016,3,9,15,45,0.0,98.0,3.65,21.0,98.0,91.24,69.16
2016,3,9,16,0,0.0,156.0,3.5,21.0,156.0,143.5,111.62
2016,3,9,16,15,0.0,106.5,3.3,20.5,106.5,98.6,75.68
2016,3,9,16,30,0.0,57.0,3.1,20.0,57.0,53.0,38.54
2016,3,9,16,45,0.0,49.0,2.9,19.5,49.0,45.53,32.55
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,38.07,26.45
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,30.62,20.25
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,23.18,14.84
2016,3,9,17,45,0.0,18.0,2.4,18.0,18.0,16.68,8.94
2016,3,9,18,0,0.0,11.0,2.3,18.0,11.0,10.18,3.02
2016,3,9,18,15,0.0,5.5,2.55,17.5,5.5,5.09,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.5,4.25,12.5,1.5,0.0,0.0
2016,3,10,7,0,0.0,3.0,4.1,13.0,3.0,2.77,0.0
2016,3,10,7,15,0.0,10.0,4.05,13.0,10.0,9.26,1.68
2016,3,10,7,30,0.0,17.0,4.0,13.0,17.0,15.75,7.64
2016,3,10,7,45,0.0,25.5,4.0,13.5,25.5,23.65,14.58
2016,3,10,8,0,0.0,34.0,4.0,14.0,34.0,31.55,21.44
2016,3,10,8,15,0.0,43.0,4.05,14.0,43.0,39.93,28.65
2016,3,10,8,30,0.0,52.0,4.1,14.0,52.0,48.33,35.76
2016,3,10,8,45,0.0,64.0,4.2,14.5,64.0,59.53,45.06
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,70.74,54.24
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,45.56,32.88
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,20.44,11.62
2016,3,10,9,45,55.0,156.0,4.75,15.5,190.5,205.42,166.67
2016,3,10,10,0,110.0,290.0,4.9,16.0,359.0,405.67,326.35
2016,3,10,10,15,55.0,166.5,5.1,16.0,201.0,217.71,175.01
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,40.04,27.61
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,67.14,49.86
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,94.45,71.97
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,105.96,81.21
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,117.47,90.43
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,133.8,103.39
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,150.1,116.24
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.5,169.73,131.97
2016,3,10,12,30,7.0,193.0,6.1,18.0,200.0,189.23,147.54
2016,3,10,12,45,3.5,127.5,6.05,18.0,131.0,122.87,94.31
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,57.88,41.65
2016,3,10,13,15,3.5,131.5,5.95,18.0,134.5,126.34,97.23
2016,3,10,13,30,7.0,201.0,5.9,18.0,207.0,195.15,152.37
2016,3,10,13,45,4.5,178.5,5.85,18.0,182.5,171.21,133.23
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,147.63,114.41
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,109.56,83.85
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,71.82,53.3
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,118.5,91.45
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,164.64,128.92
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,156.83,122.83
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,149.18,116.94
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,150.45,118.31
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,151.37,119.41
2016,3,10,16,15,1.0,134.0,4.95,17.5,135.0,123.49,97.14
2016,3,10,16,30,0.0,104.0,4.7,17.0,104.0,95.96,74.88
2016,3,10,16,45,0.0,89.5,4.45,17.0,89.5,82.62,64.0
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,69.37,53.05
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,56.2,42.09
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,42.74,32.31
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,30.17,20.91
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,17.61,9.48
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,8.8,0.14
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.0,2.15,14.0,4.0,3.81,0.0
2016,3,11,7,0,0.0,8.0,2.0,14.0,8.0,7.41,0.0
2016,3,11,7,15,0.0,26.5,1.95,14.0,26.5,24.85,14.23
2016,3,11,7,30,0.0,45.0,1.9,14.0,45.0,43.96,31.32
2016,3,11,7,45,1.5,68.0,1.85,14.5,68.5,68.68,52.71
2016,3,11,8,0,3.0,91.0,1.8,15.0,92.0,93.07,73.49
2016,3,11,8,15,11.0,113.0,1.85,15.5,117.0,120.29,96.33
2016,3,11,8,30,19.0,135.0,1.9,16.0,142.0,148.12,119.22
2016,3,11,8,45,9.5,78.5,1.95,16.5,82.0,80.08,62.11
2016,3,11,9,0,0.0,22.0,2.0,17.0,22.0,20.42,11.6
2016,3,11,9,15,0.5,93.5,2.15,17.0,94.0,87.87,67.83
2016,3,11,9,30,1.0,165.0,2.3,17.0,166.0,160.48,126.82
2016,3,11,9,45,0.5,91.0,2.5,17.5,91.5,85.25,64.95
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,15.8,7.48
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,19.07,10.17
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,22.34,12.83
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,20.48,11.24
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,18.62,9.65
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.1,10.02
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,19.57,10.39
2016,3,11,11,45,187.0,199.0,3.4,19.5,352.5,399.6,316.95
2016,3,11,12,0,374.0,377.0,3.4,20.0,684.0,769.16,586.58
2016,3,11,12,15,277.5,400.5,3.3,20.0,629.5,694.11,527.33
2016,3,11,12,30,181.0,424.0,3.2,20.0,575.0,608.64,463.13
2016,3,11,12,45,161.0,423.0,3.1,20.5,557.0,581.99,442.54
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,555.46,421.77
2016,3,11,13,15,114.5,409.0,2.9,21.0,504.0,503.0,382.99
2016,3,11,13,30,88.0,396.0,2.8,21.0,469.0,461.24,351.81
2016,3,11,13,45,230.5,375.0,2.7,21.0,557.5,556.88,425.8
2016,3,11,14,0,373.0,354.0,2.6,21.0,646.0,640.04,487.81
2016,3,11,14,15,189.0,272.0,2.6,21.0,420.0,406.63,314.38
2016,3,11,14,30,5.0,190.0,2.6,21.0,194.0,180.97,138.74
2016,3,11,14,45,153.0,250.5,2.6,21.0,354.5,336.83,262.87
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,472.15,365.1
2016,3,11,15,15,150.5,232.5,2.55,20.5,334.5,298.48,232.42
2016,3,11,15,30,0.0,154.0,2.5,20.0,154.0,142.77,110.25
2016,3,11,15,45,42.0,193.5,2.45,20.0,215.5,195.37,152.61
2016,3,11,16,0,84.0,233.0,2.4,20.0,277.0,240.48,187.62
2016,3,11,16,15,148.5,209.5,2.15,19.5,278.0,231.23,178.73
2016,3,11,16,30,213.0,186.0,1.9,19.0,279.0,214.9,163.01
2016,3,11,16,45,195.0,163.5,1.65,19.0,240.0,176.19,131.46
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,139.85,102.73
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,104.53,76.72
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,74.01,59.3
2016,3,11,17,45,102.0,69.0,0.85,17.5,89.5,56.6,43.8
2016,3,11,18,0,65.0,46.0,0.7,17.0,54.0,38.67,27.49
2016,3,11,18,15,32.5,23.0,0.7,16.5,27.0,20.13,8.19
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,11.0,1.15,12.5,11.0,10.48,0.0
2016,3,12,7,0,0.0,22.0,1.3,13.0,22.0,23.39,0.0
2016,3,12,7,15,163.5,38.5,1.35,13.5,64.0,137.75,104.01
2016,3,12,7,30,327.0,55.0,1.4,14.0,106.0,243.95,196.18
2016,3,12,7,45,429.0,64.5,1.45,14.5,160.5,328.84,269.04
2016,3,12,8,0,531.0,74.0,1.5,15.0,215.0,423.19,347.07
2016,3,12,8,15,586.0,82.0,1.65,15.5,270.5,494.47,404.31
2016,3,12,8,30,641.0,90.0,1.8,16.0,326.0,569.22,462.18
2016,3,12,8,45,466.0,140.0,2.0,16.5,326.0,522.32,422.69
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,451.18,363.88
2016,3,12,9,15,548.0,144.5,2.25,17.5,435.0,628.43,502.7
2016,3,12,9,30,805.0,99.0,2.3,18.0,544.0,812.87,633.6
2016,3,12,9,45,830.0,99.0,2.4,18.5,592.0,858.45,661.53
2016,3,12,10,0,855.0,99.0,2.5,19.0,640.0,902.16,689.09
2016,3,12,10,15,590.5,207.5,2.4,19.0,592.0,798.0,613.27
2016,3,12,10,30,326.0,316.0,2.3,19.0,544.0,665.63,510.96
2016,3,12,10,45,297.5,339.5,2.25,19.5,555.0,666.86,509.58
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,665.67,505.54
2016,3,12,11,15,595.0,235.0,2.15,20.0,702.5,860.1,649.39
2016,3,12,11,30,921.0,107.0,2.1,20.0,839.0,1024.93,756.8
2016,3,12,11,45,925.0,107.5,2.05,20.5,855.5,1026.19,753.0
2016,3,12,12,0,929.0,108.0,2.0,21.0,872.0,1023.51,748.68
2016,3,12,12,15,930.5,108.5,2.0,21.0,879.5,1014.49,742.55
2016,3,12,12,30,932.0,109.0,2.0,21.0,887.0,1001.57,734.12
2016,3,12,12,45,928.5,110.5,2.05,21.5,885.0,981.24,720.25
2016,3,12,13,0,925.0,112.0,2.1,22.0,883.0,957.33,704.18
2016,3,12,13,15,922.0,111.5,2.1,22.0,872.5,928.37,685.65
2016,3,12,13,30,919.0,111.0,2.1,22.0,862.0,896.12,664.96
2016,3,12,13,45,551.0,253.0,2.15,22.0,700.5,710.01,535.41
2016,3,12,14,0,183.0,395.0,2.2,22.0,539.0,527.11,398.12
2016,3,12,14,15,537.5,251.5,2.15,22.0,654.0,647.67,493.77
2016,3,12,14,30,892.0,108.0,2.1,22.0,769.0,726.04,553.77
2016,3,12,14,45,590.5,211.5,2.1,22.0,641.0,589.04,450.06
2016,3,12,15,0,289.0,315.0,2.1,22.0,513.0,468.56,358.16
2016,3,12,15,15,350.0,280.0,2.1,21.5,505.0,450.4,346.2
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,425.63,327.54
2016,3,12,15,45,248.5,240.0,2.1,21.0,388.5,324.52,250.07
2016,3,12,16,0,86.0,235.0,2.1,21.0,280.0,242.86,188.09
2016,3,12,16,15,417.0,161.0,1.95,20.5,348.0,270.84,202.82
2016,3,12,16,30,748.0,87.0,1.8,20.0,416.0,263.1,182.85
2016,3,12,16,45,715.5,80.5,1.7,20.0,361.5,199.09,128.08
2016,3,12,17,0,683.0,74.0,1.6,20.0,307.0,141.56,82.01
2016,3,12,17,15,625.5,67.0,1.5,19.0,251.0,85.97,46.41
2016,3,12,17,30,568.0,60.0,1.4,18.0,195.0,43.63,32.83
2016,3,12,17,45,481.0,49.5,1.3,17.5,142.0,37.3,27.07
2016,3,12,18,0,394.0,39.0,1.2,17.0,89.0,30.63,20.68
2016,3,12,18,15,197.0,19.5,1.3,16.5,44.5,14.96,5.01
2016,3,12,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,30.13,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,84.59,14.25
2016,3,13,7,15,273.5,34.5,3.75,13.5,71.0,180.74,138.84
2016,3,13,7,30,414.0,50.0,3.7,14.0,116.0,282.19,228.96
2016,3,13,7,45,514.0,58.0,3.7,15.0,173.5,368.71,304.04
2016,3,13,8,0,614.0,66.0,3.7,16.0,231.0,464.38,383.66
2016,3,13,8,15,669.0,72.5,3.8,17.0,290.0,537.79,442.46
2016,3,13,8,30,724.0,79.0,3.9,18.0,349.0,614.58,501.37
2016,3,13,8,45,775.0,80.0,4.0,19.0,409.0,681.21,548.88
2016,3,13,9,0,826.0,81.0,4.1,20.0,469.0,753.15,598.4
2016,3,13,9,15,851.0,84.5,4.25,20.5,522.5,808.01,635.42
2016,3,13,9,30,876.0,88.0,4.4,21.0,576.0,861.56,670.93
2016,3,13,9,45,899.5,88.5,4.6,22.0,626.0,901.19,695.41
2016,3,13,10,0,923.0,89.0,4.8,23.0,676.0,945.82,723.17
2016,3,13,10,15,935.0,91.0,4.95,23.0,717.5,979.1,745.35
2016,3,13,10,30,947.0,93.0,5.1,23.0,759.0,1009.11,765.39
2016,3,13,10,45,957.0,93.5,5.25,23.5,793.0,1031.98,779.08
