Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,0,967.0,94.0,5.4,24.0,827.0,1051.13,790.35
2016,3,13,11,15,972.0,95.5,5.5,24.5,852.0,1062.63,796.16
2016,3,13,11,30,977.0,97.0,5.6,25.0,877.0,1070.05,799.4
2016,3,13,11,45,980.0,97.5,5.75,25.5,893.5,1070.26,798.32
2016,3,13,12,0,983.0,98.0,5.9,26.0,910.0,1066.31,794.61
2016,3,13,12,15,983.5,98.5,5.95,26.0,917.0,1055.8,787.51
2016,3,13,12,30,984.0,99.0,6.0,26.0,924.0,1041.21,777.82
2016,3,13,12,45,982.0,99.0,6.05,26.0,921.5,1019.76,763.58
2016,3,13,13,0,980.0,99.0,6.1,26.0,919.0,994.49,746.8
2016,3,13,13,15,976.5,98.5,6.05,26.0,907.5,963.69,725.68
2016,3,13,13,30,973.0,98.0,6.0,26.0,896.0,929.42,702.2
2016,3,13,13,45,965.0,98.5,6.0,26.5,875.0,889.21,673.44
2016,3,13,14,0,957.0,99.0,6.0,27.0,854.0,846.18,642.7
2016,3,13,14,15,949.5,98.0,5.85,26.5,825.5,799.45,611.11
2016,3,13,14,30,942.0,97.0,5.7,26.0,797.0,750.35,577.54
2016,3,13,14,45,929.0,96.0,5.55,26.0,760.0,695.59,536.13
2016,3,13,15,0,916.0,95.0,5.4,26.0,723.0,639.47,492.64
2016,3,13,15,15,901.5,93.0,5.05,25.5,680.0,580.54,446.42
2016,3,13,15,30,887.0,91.0,4.7,25.0,637.0,521.01,398.51
2016,3,13,15,45,866.0,89.0,4.4,25.0,587.5,456.51,344.98
2016,3,13,16,0,845.0,87.0,4.1,25.0,538.0,394.17,291.99
2016,3,13,16,15,818.5,83.0,3.6,24.5,484.5,329.4,236.53
2016,3,13,16,30,792.0,79.0,3.1,24.0,431.0,266.78,182.2
2016,3,13,16,45,752.0,75.0,2.7,23.5,373.5,204.12,129.24
2016,3,13,17,0,712.0,71.0,2.3,23.0,316.0,142.56,80.7
2016,3,13,17,15,654.5,64.5,2.15,22.0,258.5,85.54,44.54
2016,3,13,17,30,597.0,58.0,2.0,21.0,201.0,41.86,30.88
2016,3,13,17,45,501.0,48.5,1.9,20.0,146.5,36.31,25.92
2016,3,13,18,0,405.0,39.0,1.8,19.0,92.0,30.5,20.41
2016,3,13,18,15,238.0,24.5,1.75,18.5,51.5,19.52,8.55
2016,3,13,18,30,71.0,10.0,1.7,18.0,11.0,9.53,0.0
2016,3,13,18,45,35.5,5.0,1.7,17.5,5.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,116.0,9.5,3.2,13.0,16.0,46.04,0.0
2016,3,14,7,0,232.0,19.0,3.4,14.0,32.0,124.77,42.66
2016,3,14,7,15,376.5,31.0,3.5,15.0,80.5,221.93,171.06
2016,3,14,7,30,521.0,43.0,3.6,16.0,129.0,327.59,264.06
2016,3,14,7,45,600.0,51.0,3.75,17.0,186.5,408.11,333.87
2016,3,14,8,0,679.0,59.0,3.9,18.0,244.0,492.3,403.73
2016,3,14,8,15,728.0,64.0,3.75,18.5,303.0,563.64,460.61
2016,3,14,8,30,777.0,69.0,3.6,19.0,362.0,637.48,516.26
2016,3,14,8,45,809.0,73.5,3.45,20.0,419.0,700.19,558.79
2016,3,14,9,0,841.0,78.0,3.3,21.0,476.0,762.93,599.65
2016,3,14,9,15,864.0,81.0,3.35,22.0,529.5,816.1,633.21
2016,3,14,9,30,887.0,84.0,3.4,23.0,583.0,860.81,660.06
2016,3,14,9,45,903.0,87.0,3.45,24.0,631.0,904.24,685.52
2016,3,14,10,0,919.0,90.0,3.5,25.0,679.0,945.11,708.79
2016,3,14,10,15,931.0,92.0,3.75,25.5,720.0,978.25,729.3
2016,3,14,10,30,943.0,94.0,4.0,26.0,761.0,1008.13,747.61
2016,3,14,10,45,951.0,96.0,4.3,27.0,795.0,1030.68,759.84
2016,3,14,11,0,959.0,98.0,4.6,28.0,829.0,1049.44,769.59
2016,3,14,11,15,965.5,99.0,4.6,28.0,854.5,1061.68,776.47
2016,3,14,11,30,972.0,100.0,4.6,28.0,880.0,1069.89,780.9
2016,3,14,11,45,975.0,101.0,4.6,28.5,897.0,1070.55,779.03
2016,3,14,12,0,978.0,102.0,4.6,29.0,914.0,1067.06,774.69
2016,3,14,12,15,979.5,102.5,4.6,29.0,921.5,1057.43,768.1
2016,3,14,12,30,981.0,103.0,4.6,29.0,929.0,1043.72,759.04
2016,3,14,12,45,979.5,103.0,4.65,29.0,927.5,1022.66,745.59
2016,3,14,13,0,978.0,103.0,4.7,29.0,926.0,997.78,729.91
2016,3,14,13,15,975.5,102.5,4.7,29.0,915.0,967.79,710.46
2016,3,14,13,30,973.0,102.0,4.7,29.0,904.0,934.29,688.67
2016,3,14,13,45,966.5,102.0,4.7,29.0,883.5,894.67,662.71
2016,3,14,14,0,960.0,102.0,4.7,29.0,863.0,852.14,634.63
2016,3,14,14,15,952.5,100.5,4.55,29.0,834.0,804.69,602.18
2016,3,14,14,30,945.0,99.0,4.4,29.0,805.0,754.88,568.14
2016,3,14,14,45,928.0,100.0,4.3,29.0,767.0,699.24,527.53
2016,3,14,15,0,911.0,101.0,4.2,29.0,729.0,642.59,485.06
2016,3,14,15,15,896.0,99.0,3.95,28.5,685.5,583.53,440.36
2016,3,14,15,30,881.0,97.0,3.7,28.0,642.0,522.68,393.0
2016,3,14,15,45,859.0,94.5,3.5,27.5,592.0,458.85,342.05
2016,3,14,16,0,837.0,92.0,3.3,27.0,542.0,395.98,290.26
2016,3,14,16,15,810.0,88.0,3.05,26.0,487.5,331.46,236.42
2016,3,14,16,30,783.0,84.0,2.8,25.0,433.0,269.18,183.43
2016,3,14,16,45,744.0,79.0,2.6,24.5,376.0,206.3,130.72
2016,3,14,17,0,705.0,74.0,2.4,24.0,319.0,144.26,82.03
2016,3,14,17,15,647.5,67.0,2.35,23.0,261.0,87.23,45.92
2016,3,14,17,30,590.0,60.0,2.3,22.0,203.0,43.4,32.08
2016,3,14,17,45,497.5,50.0,2.25,21.5,148.5,37.5,26.78
2016,3,14,18,0,405.0,40.0,2.2,21.0,94.0,31.3,20.92
2016,3,14,18,15,244.0,25.0,2.25,20.5,53.0,19.89,9.05
2016,3,14,18,30,83.0,10.0,2.3,20.0,12.0,9.53,0.0
2016,3,14,18,45,41.5,5.0,2.35,19.5,6.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,66.0,11.5,3.75,16.0,15.5,32.13,0.0
2016,3,15,7,0,132.0,23.0,3.9,17.0,31.0,92.16,40.1
2016,3,15,7,15,260.0,39.5,3.9,17.5,76.5,180.42,138.34
2016,3,15,7,30,388.0,56.0,3.9,18.0,122.0,277.54,222.75
2016,3,15,7,45,484.0,65.0,3.95,18.5,178.5,362.52,295.73
2016,3,15,8,0,580.0,74.0,4.0,19.0,235.0,456.11,373.24
2016,3,15,8,15,632.5,81.5,3.9,19.5,292.5,527.84,430.38
2016,3,15,8,30,685.0,89.0,3.8,20.0,350.0,602.69,487.61
2016,3,15,8,45,730.0,91.5,3.75,21.0,407.5,668.56,534.2
2016,3,15,9,0,775.0,94.0,3.7,22.0,465.0,732.11,576.65
2016,3,15,9,15,800.0,98.0,3.7,23.0,517.0,785.75,610.81
2016,3,15,9,30,825.0,102.0,3.7,24.0,569.0,838.19,643.26
2016,3,15,9,45,847.5,103.0,3.7,25.0,617.0,883.36,669.88
2016,3,15,10,0,870.0,104.0,3.7,26.0,665.0,926.44,694.56
2016,3,15,10,15,883.0,106.5,3.75,26.5,705.5,951.95,708.73
2016,3,15,10,30,896.0,109.0,3.8,27.0,746.0,982.25,726.2
2016,3,15,10,45,906.5,110.0,3.9,27.5,780.0,1005.17,739.01
2016,3,15,11,0,917.0,111.0,4.0,28.0,814.0,1024.57,749.59
2016,3,15,11,15,923.5,112.5,4.05,28.0,839.0,1036.9,756.84
2016,3,15,11,30,930.0,114.0,4.1,28.0,864.0,1045.34,761.76
2016,3,15,11,45,925.5,119.0,4.2,28.5,878.5,1042.81,758.5
2016,3,15,12,0,921.0,124.0,4.3,29.0,893.0,1036.28,752.88
2016,3,15,12,15,922.5,124.5,4.35,29.0,900.0,1026.93,746.8
2016,3,15,12,30,924.0,125.0,4.4,29.0,907.0,1013.74,738.34
2016,3,15,12,45,922.5,125.0,4.5,29.5,905.0,993.44,724.15
2016,3,15,13,0,921.0,125.0,4.6,30.0,903.0,969.54,707.71
2016,3,15,13,15,918.0,124.5,4.55,30.0,892.0,940.33,688.49
2016,3,15,13,30,915.0,124.0,4.5,30.0,881.0,907.86,667.14
2016,3,15,13,45,677.5,227.5,4.5,30.0,781.0,790.86,586.67
2016,3,15,14,0,440.0,331.0,4.5,30.0,681.0,674.31,500.56
2016,3,15,14,15,665.0,224.5,4.4,29.5,733.5,717.71,537.21
2016,3,15,14,30,890.0,118.0,4.3,29.0,786.0,735.6,554.11
2016,3,15,14,45,769.5,159.0,4.2,29.0,717.5,654.86,493.58
2016,3,15,15,0,649.0,200.0,4.1,29.0,649.0,580.13,437.19
2016,3,15,15,15,618.0,194.0,3.85,28.5,601.0,520.23,392.57
2016,3,15,15,30,587.0,188.0,3.6,28.0,553.0,460.82,347.27
2016,3,15,15,45,478.0,202.0,3.35,28.0,484.0,389.48,291.84
2016,3,15,16,0,369.0,216.0,3.1,28.0,415.0,329.66,245.4
2016,3,15,16,15,235.0,204.5,2.8,27.0,327.0,252.18,187.73
2016,3,15,16,30,101.0,193.0,2.5,26.0,239.0,194.47,146.41
2016,3,15,16,45,93.5,169.5,2.25,25.5,207.5,164.32,123.01
2016,3,15,17,0,86.0,146.0,2.0,25.0,176.0,135.3,100.62
2016,3,15,17,15,76.0,121.0,2.0,24.0,144.0,106.29,79.09
2016,3,15,17,30,66.0,96.0,2.0,23.0,112.0,80.0,63.31
2016,3,15,17,45,49.0,72.0,2.0,22.0,82.0,61.14,46.97
2016,3,15,18,0,32.0,48.0,2.0,21.0,52.0,41.82,29.85
2016,3,15,18,15,16.0,27.5,2.15,20.5,29.5,24.62,12.9
2016,3,15,18,30,0.0,7.0,2.3,20.0,7.0,6.67,0.0
2016,3,15,18,45,0.0,3.5,2.45,20.0,3.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,43.0,11.5,1.85,13.5,14.0,24.85,0.0
2016,3,16,7,0,86.0,23.0,2.0,14.0,28.0,68.22,34.33
2016,3,16,7,15,160.5,43.0,2.15,14.5,66.0,132.87,102.53
2016,3,16,7,30,235.0,63.0,2.3,15.0,104.0,210.38,170.14
2016,3,16,7,45,289.0,79.0,2.45,15.5,148.0,270.58,222.5
2016,3,16,8,0,343.0,95.0,2.6,16.0,192.0,336.04,277.65
2016,3,16,8,15,243.5,128.5,2.9,16.5,205.0,316.31,260.64
2016,3,16,8,30,144.0,162.0,3.2,17.0,218.0,285.71,233.62
2016,3,16,8,45,210.0,181.5,3.55,18.0,276.5,360.96,294.16
2016,3,16,9,0,276.0,201.0,3.9,19.0,335.0,453.59,366.12
2016,3,16,9,15,429.0,184.5,4.1,19.5,417.5,581.22,465.67
2016,3,16,9,30,582.0,168.0,4.3,20.0,500.0,711.68,564.0
2016,3,16,9,45,718.0,138.0,4.55,21.0,581.5,815.45,636.9
2016,3,16,10,0,854.0,108.0,4.8,22.0,663.0,918.1,706.55
2016,3,16,10,15,866.0,110.5,4.7,22.0,702.5,950.34,725.97
2016,3,16,10,30,878.0,113.0,4.6,22.0,742.0,971.1,737.79
2016,3,16,10,45,885.5,115.5,4.5,22.5,774.0,992.45,748.57
2016,3,16,11,0,893.0,118.0,4.4,23.0,806.0,1010.24,757.22
2016,3,16,11,15,898.5,119.5,4.2,23.5,830.0,1021.3,760.86
2016,3,16,11,30,904.0,121.0,4.0,24.0,854.0,1028.57,762.03
2016,3,16,11,45,901.0,125.5,3.8,24.5,868.0,1026.83,757.34
2016,3,16,12,0,898.0,130.0,3.6,25.0,882.0,1021.21,750.27
2016,3,16,12,15,899.0,130.5,3.4,25.0,889.0,1011.49,742.13
2016,3,16,12,30,900.0,131.0,3.2,25.0,896.0,998.02,731.67
2016,3,16,12,45,891.5,135.0,3.05,25.0,892.0,975.58,715.85
2016,3,16,13,0,883.0,139.0,2.9,25.0,888.0,949.85,698.04
2016,3,16,13,15,879.5,138.5,2.75,25.0,877.0,921.01,678.27
2016,3,16,13,30,876.0,138.0,2.6,25.0,866.0,889.08,656.52
2016,3,16,13,45,863.5,140.5,2.5,25.5,844.5,854.42,632.11
2016,3,16,14,0,851.0,143.0,2.4,26.0,823.0,812.28,602.74
2016,3,16,14,15,842.0,141.5,2.3,26.0,795.5,766.89,572.29
2016,3,16,14,30,833.0,140.0,2.2,26.0,768.0,719.64,538.86
2016,3,16,14,45,599.0,221.5,2.15,26.0,662.5,603.91,453.52
2016,3,16,15,0,365.0,303.0,2.1,26.0,557.0,502.05,377.31
2016,3,16,15,15,401.5,273.0,2.0,25.5,537.0,471.49,355.85
2016,3,16,15,30,438.0,243.0,1.9,25.0,517.0,437.39,330.34
2016,3,16,15,45,539.0,199.0,1.85,25.0,509.5,412.96,309.9
2016,3,16,16,0,640.0,155.0,1.8,25.0,502.0,377.76,279.1
2016,3,16,16,15,396.5,175.5,1.65,24.5,383.5,276.53,203.54
2016,3,16,16,30,153.0,196.0,1.5,24.0,265.0,207.83,155.72
2016,3,16,16,45,299.0,162.5,1.35,24.0,275.5,192.24,137.15
2016,3,16,17,0,445.0,129.0,1.2,24.0,286.0,157.81,103.51
2016,3,16,17,15,386.0,113.5,1.1,23.0,232.5,109.45,72.04
2016,3,16,17,30,327.0,98.0,1.0,22.0,179.0,72.36,56.98
2016,3,16,17,45,235.0,78.0,0.95,21.5,128.5,60.98,46.97
2016,3,16,18,0,143.0,58.0,0.9,21.0,78.0,46.07,33.5
2016,3,16,18,15,76.5,32.5,0.95,20.5,43.0,26.58,14.73
2016,3,16,18,30,10.0,7.0,1.0,20.0,8.0,6.67,0.0
2016,3,16,18,45,5.0,3.5,1.05,20.0,4.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,13.0,1.25,17.5,16.5,28.48,0.0
2016,3,17,7,0,99.0,26.0,1.4,18.0,33.0,78.51,44.14
2016,3,17,7,15,204.5,46.0,1.4,18.5,77.0,165.11,126.64
2016,3,17,7,30,310.0,66.0,1.4,19.0,121.0,251.59,200.19
2016,3,17,7,45,390.5,79.0,1.45,19.5,174.0,326.86,263.3
2016,3,17,8,0,471.0,92.0,1.5,20.0,227.0,410.1,330.46
2016,3,17,8,15,235.5,81.5,1.45,20.0,149.0,264.98,214.99
2016,3,17,8,30,0.0,71.0,1.4,20.0,71.0,66.06,49.26
2016,3,17,8,45,0.0,82.0,1.35,20.5,82.0,76.45,57.76
2016,3,17,9,0,0.0,93.0,1.3,21.0,93.0,87.07,66.06
2016,3,17,9,15,0.0,104.0,1.3,21.0,104.0,97.69,74.4
2016,3,17,9,30,0.0,115.0,1.3,21.0,115.0,108.32,82.68
2016,3,17,9,45,0.0,99.5,1.3,21.5,99.5,93.0,69.96
2016,3,17,10,0,0.0,84.0,1.3,22.0,84.0,78.31,57.88
2016,3,17,10,15,1.0,126.5,1.3,22.0,128.0,120.06,91.04
2016,3,17,10,30,2.0,169.0,1.3,22.0,172.0,162.67,124.22
2016,3,17,10,45,21.5,251.0,1.35,22.5,268.5,263.57,201.82
2016,3,17,11,0,41.0,333.0,1.4,23.0,365.0,381.63,288.91
2016,3,17,11,15,36.5,334.5,1.4,23.0,363.5,376.93,284.22
2016,3,17,11,30,32.0,336.0,1.4,23.0,362.0,372.17,280.26
2016,3,17,11,45,70.5,379.0,1.45,23.5,438.0,453.87,339.93
2016,3,17,12,0,109.0,422.0,1.5,24.0,514.0,534.48,396.68
2016,3,17,12,15,90.5,416.0,1.55,24.0,493.0,506.23,375.68
2016,3,17,12,30,72.0,410.0,1.6,24.0,472.0,478.27,355.56
2016,3,17,12,45,53.5,384.5,1.65,24.0,430.5,430.73,321.43
2016,3,17,13,0,35.0,359.0,1.7,24.0,389.0,384.42,287.85
2016,3,17,13,15,41.0,365.5,1.7,24.0,400.0,393.1,294.65
2016,3,17,13,30,47.0,372.0,1.7,24.0,411.0,401.09,300.69
2016,3,17,13,45,113.5,388.0,1.7,24.0,480.0,473.17,354.61
2016,3,17,14,0,180.0,404.0,1.7,24.0,549.0,532.24,397.8
2016,3,17,14,15,184.0,389.5,1.65,24.0,533.0,509.87,381.65
2016,3,17,14,30,188.0,375.0,1.6,24.0,517.0,486.82,365.43
2016,3,17,14,45,173.5,357.0,1.55,24.0,483.5,447.9,337.34
2016,3,17,15,0,159.0,339.0,1.5,24.0,450.0,410.21,309.94
2016,3,17,15,15,250.5,304.5,1.5,24.0,467.0,417.69,316.46
2016,3,17,15,30,342.0,270.0,1.5,24.0,484.0,413.71,313.1
2016,3,17,15,45,411.0,231.0,1.5,24.0,469.0,385.85,290.83
2016,3,17,16,0,480.0,192.0,1.5,24.0,454.0,349.34,260.45
2016,3,17,16,15,555.0,151.0,1.5,23.5,425.0,304.65,222.15
2016,3,17,16,30,630.0,110.0,1.5,23.0,396.0,251.08,174.69
2016,3,17,16,45,589.0,106.0,1.5,23.0,346.0,197.72,130.4
2016,3,17,17,0,548.0,102.0,1.5,23.0,296.0,149.23,92.8
2016,3,17,17,15,489.0,91.5,1.35,22.5,242.0,98.04,59.7
2016,3,17,17,30,430.0,81.0,1.2,22.0,188.0,59.39,45.88
2016,3,17,17,45,346.5,66.0,1.1,21.5,138.0,49.54,37.2
2016,3,17,18,0,263.0,51.0,1.0,21.0,88.0,39.21,27.76
2016,3,17,18,15,131.5,31.5,1.05,20.5,50.0,24.63,13.51
2016,3,17,18,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,3,17,18,45,0.0,6.0,1.15,19.5,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,49.0,14.0,0.85,18.5,17.5,29.38,0.0
2016,3,18,7,0,98.0,28.0,0.9,19.0,35.0,81.86,49.54
2016,3,18,7,15,200.0,48.5,1.0,19.0,79.5,166.42,127.75
2016,3,18,7,30,302.0,69.0,1.1,19.0,124.0,251.72,200.2
2016,3,18,7,45,380.0,82.5,1.25,19.5,177.0,325.98,262.29
2016,3,18,8,0,458.0,96.0,1.4,20.0,230.0,407.93,328.4
2016,3,18,8,15,229.0,73.5,1.45,20.0,140.5,250.78,203.75
2016,3,18,8,30,0.0,51.0,1.5,20.0,51.0,47.4,33.85
2016,3,18,8,45,0.0,72.5,1.6,20.5,72.5,67.47,50.39
2016,3,18,9,0,0.0,94.0,1.7,21.0,94.0,88.03,66.85
2016,3,18,9,15,0.0,105.0,1.7,21.0,105.0,98.65,75.19
2016,3,18,9,30,0.0,116.0,1.7,21.0,116.0,109.28,83.47
2016,3,18,9,45,1.5,146.5,1.75,21.5,147.5,140.67,108.11
2016,3,18,10,0,3.0,177.0,1.8,22.0,179.0,172.3,132.48
2016,3,18,10,15,1.5,156.0,1.75,22.0,157.0,149.52,114.16
2016,3,18,10,30,0.0,135.0,1.7,22.0,135.0,127.3,96.41
2016,3,18,10,45,0.0,128.0,1.65,22.5,128.0,120.43,90.67
2016,3,18,11,0,0.0,121.0,1.6,23.0,121.0,113.65,85.02
2016,3,18,11,15,0.0,127.5,1.5,23.0,127.5,119.88,89.78
2016,3,18,11,30,0.0,134.0,1.4,23.0,134.0,126.1,94.51
2016,3,18,11,45,139.0,276.0,1.3,23.5,394.0,424.12,323.19
2016,3,18,12,0,278.0,418.0,1.2,24.0,654.0,719.54,526.52
2016,3,18,12,15,155.5,387.5,1.05,24.0,519.5,550.42,404.56
2016,3,18,12,30,33.0,357.0,0.9,24.0,385.0,385.93,285.52
2016,3,18,12,45,16.5,242.5,0.8,24.5,256.5,245.33,183.24
2016,3,18,13,0,0.0,128.0,0.7,25.0,128.0,120.04,88.31
2016,3,18,13,15,113.5,275.5,0.8,25.0,371.0,374.94,282.67
2016,3,18,13,30,227.0,423.0,0.9,25.0,614.0,611.68,448.03
2016,3,18,13,45,123.5,359.0,1.0,25.5,463.0,452.76,334.22
2016,3,18,14,0,20.0,295.0,1.1,26.0,312.0,292.81,217.77
2016,3,18,14,15,27.5,305.0,1.2,26.0,327.0,309.65,231.54
2016,3,18,14,30,35.0,315.0,1.3,26.0,342.0,321.04,240.43
2016,3,18,14,45,283.5,280.0,1.4,26.0,480.0,449.95,339.21
2016,3,18,15,0,532.0,245.0,1.5,26.0,618.0,550.22,412.23
2016,3,18,15,15,552.5,220.5,1.5,25.5,587.5,507.12,380.5
2016,3,18,15,30,573.0,196.0,1.5,25.0,557.0,461.0,346.33
2016,3,18,15,45,491.0,203.0,1.55,25.0,496.0,395.56,296.38
2016,3,18,16,0,409.0,210.0,1.6,25.0,435.0,338.37,252.25
2016,3,18,16,15,204.5,134.0,1.6,24.5,246.5,182.45,135.39
2016,3,18,16,30,0.0,58.0,1.6,24.0,58.0,53.94,38.48
2016,3,18,16,45,0.0,50.0,1.65,24.0,50.0,46.47,32.63
2016,3,18,17,0,0.0,42.0,1.7,24.0,42.0,39.01,26.61
2016,3,18,17,15,0.0,34.5,2.0,23.0,34.5,32.02,20.99
2016,3,18,17,30,0.0,27.0,2.3,22.0,27.0,25.04,16.19
2016,3,18,17,45,0.0,19.5,2.65,21.5,19.5,18.07,10.04
2016,3,18,18,0,0.0,12.0,3.0,21.0,12.0,11.11,3.84
2016,3,18,18,15,0.0,6.5,3.75,20.5,6.5,6.01,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.95,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.58,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,16.7,6.86
2016,3,19,7,15,0.0,39.0,6.85,7.0,39.0,37.84,26.64
2016,3,19,7,30,0.0,60.0,6.9,7.0,60.0,59.39,46.0
2016,3,19,7,45,6.5,83.0,6.95,7.5,85.0,86.44,69.97
2016,3,19,8,0,13.0,106.0,7.0,8.0,110.0,113.84,93.9
2016,3,19,8,15,43.5,135.5,7.0,8.5,152.5,173.59,145.79
2016,3,19,8,30,74.0,165.0,7.0,9.0,195.0,228.93,193.06
2016,3,19,8,45,396.5,141.0,7.05,9.5,334.5,477.08,407.56
2016,3,19,9,0,719.0,117.0,7.1,10.0,474.0,725.09,610.83
2016,3,19,9,15,745.0,122.0,7.05,10.5,526.0,778.61,648.98
2016,3,19,9,30,771.0,127.0,7.0,11.0,578.0,831.15,686.3
2016,3,19,9,45,794.5,129.0,7.0,11.5,625.5,871.81,714.08
2016,3,19,10,0,818.0,131.0,7.0,12.0,673.0,915.6,743.98
2016,3,19,10,15,832.5,134.0,6.95,12.5,713.5,949.77,766.09
2016,3,19,10,30,847.0,137.0,6.9,13.0,754.0,981.01,785.88
2016,3,19,10,45,861.5,137.0,6.85,13.5,788.0,1005.75,800.8
2016,3,19,11,0,876.0,137.0,6.8,14.0,822.0,1027.12,813.24
2016,3,19,11,15,883.5,138.5,6.75,14.0,847.0,1039.66,820.91
2016,3,19,11,30,891.0,140.0,6.7,14.0,872.0,1039.18,819.34
2016,3,19,11,45,899.5,138.0,6.65,14.5,890.0,1041.49,818.46
2016,3,19,12,0,908.0,136.0,6.6,15.0,908.0,1039.97,814.98
2016,3,19,12,15,910.0,136.5,6.5,15.0,915.0,1030.82,807.47
2016,3,19,12,30,912.0,137.0,6.4,15.0,922.0,1017.86,797.43
2016,3,19,12,45,916.0,134.5,6.35,15.5,921.5,999.97,782.81
2016,3,19,13,0,920.0,132.0,6.3,16.0,921.0,978.35,765.69
2016,3,19,13,15,917.5,131.0,6.2,16.0,910.0,948.76,744.17
2016,3,19,13,30,915.0,130.0,6.1,16.0,899.0,915.91,720.38
2016,3,19,13,45,914.0,127.0,6.1,16.0,880.5,879.22,694.3
2016,3,19,14,0,913.0,124.0,6.1,16.0,862.0,839.47,665.88
2016,3,19,14,15,906.0,122.0,6.05,16.0,834.0,793.33,632.36
2016,3,19,14,30,899.0,120.0,6.0,16.0,806.0,744.96,596.45
2016,3,19,14,45,893.5,115.5,5.95,16.0,771.0,693.21,555.84
2016,3,19,15,0,888.0,111.0,5.9,16.0,736.0,639.55,512.82
2016,3,19,15,15,874.0,108.5,5.8,15.5,693.0,580.8,465.48
2016,3,19,15,30,860.0,106.0,5.7,15.0,650.0,521.54,416.3
2016,3,19,15,45,844.0,101.5,5.65,15.0,601.5,459.36,362.68
2016,3,19,16,0,828.0,97.0,5.6,15.0,553.0,397.53,307.9
2016,3,19,16,15,802.0,93.0,5.45,14.5,499.0,333.69,250.91
2016,3,19,16,30,776.0,89.0,5.3,14.0,445.0,272.01,195.1
2016,3,19,16,45,741.0,83.0,5.15,14.0,388.0,205.92,136.59
2016,3,19,17,0,706.0,77.0,5.0,14.0,331.0,146.77,87.62
2016,3,19,17,15,651.0,70.0,4.6,13.0,273.0,89.75,49.77
2016,3,19,17,30,596.0,63.0,4.2,12.0,215.0,45.27,35.19
2016,3,19,17,45,508.0,53.5,3.8,11.5,160.0,39.94,30.24
2016,3,19,18,0,420.0,44.0,3.4,11.0,105.0,34.36,24.78
2016,3,19,18,15,268.5,29.0,3.25,10.5,61.5,23.12,13.4
2016,3,19,18,30,117.0,14.0,3.1,10.0,18.0,13.34,0.0
2016,3,19,18,45,58.5,7.0,3.0,10.0,9.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,143.0,13.5,3.25,4.5,25.0,60.33,0.0
2016,3,20,7,0,286.0,27.0,3.5,5.0,50.0,165.33,119.44
2016,3,20,7,15,405.0,39.0,3.55,6.0,101.5,248.49,203.49
2016,3,20,7,30,524.0,51.0,3.6,7.0,153.0,345.31,290.42
2016,3,20,7,45,593.0,60.0,3.65,8.0,210.5,422.89,358.73
2016,3,20,8,0,662.0,69.0,3.7,9.0,268.0,506.41,428.87
2016,3,20,8,15,708.5,75.0,3.75,9.5,327.0,576.65,486.16
2016,3,20,8,30,755.0,81.0,3.8,10.0,386.0,645.98,540.18
2016,3,20,8,45,786.5,85.5,3.9,10.5,443.0,707.62,585.21
2016,3,20,9,0,818.0,90.0,4.0,11.0,500.0,769.21,629.09
2016,3,20,9,15,841.0,94.0,3.95,11.5,553.0,822.72,665.28
2016,3,20,9,30,864.0,98.0,3.9,12.0,606.0,874.74,699.63
2016,3,20,9,45,881.5,100.5,3.9,12.5,654.0,918.24,727.44
2016,3,20,10,0,899.0,103.0,3.9,13.0,702.0,951.45,747.6
2016,3,20,10,15,911.5,105.5,3.95,13.0,743.0,984.77,769.5
2016,3,20,10,30,924.0,108.0,4.0,13.0,784.0,1014.88,789.12
2016,3,20,10,45,934.0,109.0,4.05,13.5,818.0,1037.44,802.04
2016,3,20,11,0,944.0,110.0,4.1,14.0,852.0,1056.34,812.54
2016,3,20,11,15,950.0,111.5,4.15,14.0,877.5,1068.0,819.71
2016,3,20,11,30,956.0,113.0,4.2,14.0,903.0,1075.65,824.36
2016,3,20,11,45,961.0,112.5,4.3,14.5,920.0,1076.1,823.04
2016,3,20,12,0,966.0,112.0,4.4,15.0,937.0,1072.46,819.55
2016,3,20,12,15,968.0,112.5,4.45,15.0,944.0,1062.86,813.2
2016,3,20,12,30,970.0,113.0,4.5,15.0,951.0,1049.21,804.25
2016,3,20,12,45,971.0,112.0,4.6,15.5,950.0,1029.08,789.89
2016,3,20,13,0,972.0,111.0,4.7,16.0,949.0,1005.09,772.95
2016,3,20,13,15,970.0,110.5,4.7,16.0,937.5,975.18,752.52
2016,3,20,13,30,968.0,110.0,4.7,16.0,926.0,941.77,729.66
2016,3,20,13,45,965.5,108.0,4.7,16.0,906.5,903.1,703.02
2016,3,20,14,0,963.0,106.0,4.7,16.0,887.0,861.3,674.0
2016,3,20,14,15,956.0,104.5,4.7,16.0,858.5,813.69,640.58
2016,3,20,14,30,949.0,103.0,4.7,16.0,830.0,763.69,605.1
2016,3,20,14,45,942.0,100.5,4.7,16.0,794.0,710.57,564.64
2016,3,20,15,0,935.0,98.0,4.7,16.0,758.0,655.55,521.41
2016,3,20,15,15,922.0,95.5,4.6,15.5,714.5,595.61,473.72
2016,3,20,15,30,909.0,93.0,4.5,15.0,671.0,534.9,423.91
2016,3,20,15,45,894.0,89.0,4.45,15.0,621.5,471.49,369.73
2016,3,20,16,0,879.0,85.0,4.4,15.0,572.0,408.14,314.0
2016,3,20,16,15,855.0,81.5,4.2,14.5,517.0,339.7,253.36
2016,3,20,16,30,831.0,78.0,4.0,14.0,462.0,275.76,195.58
2016,3,20,16,45,799.5,73.0,3.8,14.0,404.5,211.19,138.13
2016,3,20,17,0,768.0,68.0,3.6,14.0,347.0,150.02,87.44
2016,3,20,17,15,716.5,62.5,3.1,13.0,287.5,90.91,48.54
2016,3,20,17,30,665.0,57.0,2.6,12.0,228.0,44.29,34.33
2016,3,20,17,45,583.0,48.5,2.1,11.0,171.0,35.62,26.47
2016,3,20,18,0,501.0,40.0,1.6,10.0,114.0,30.66,21.67
2016,3,20,18,15,343.0,27.0,1.6,9.5,67.5,21.19,12.05
2016,3,20,18,30,185.0,14.0,1.6,9.0,21.0,13.34,0.0
2016,3,20,18,45,92.5,7.0,1.6,8.5,10.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,181.0,13.5,1.9,3.0,29.0,73.35,0.0
2016,3,21,7,0,362.0,27.0,2.2,4.0,58.0,195.63,145.51
2016,3,21,7,15,480.5,37.5,2.35,5.0,112.0,281.52,231.16
2016,3,21,7,30,599.0,48.0,2.5,6.0,166.0,380.78,319.92
2016,3,21,7,45,666.0,54.5,2.7,7.0,226.0,455.0,385.3
2016,3,21,8,0,733.0,61.0,2.9,8.0,286.0,538.4,455.05
2016,3,21,8,15,775.5,66.0,3.05,8.5,346.0,608.54,511.92
2016,3,21,8,30,818.0,71.0,3.2,9.0,406.0,680.42,566.64
2016,3,21,8,45,847.0,75.0,3.4,10.0,463.5,742.2,610.4
2016,3,21,9,0,876.0,79.0,3.6,11.0,521.0,803.6,652.75
2016,3,21,9,15,896.5,82.0,3.55,11.5,574.5,849.25,682.41
2016,3,21,9,30,917.0,85.0,3.5,12.0,628.0,899.48,714.9
2016,3,21,9,45,931.5,87.5,3.45,12.5,676.0,941.66,740.95
2016,3,21,10,0,946.0,90.0,3.4,13.0,724.0,981.05,764.7
2016,3,21,10,15,956.5,91.5,3.4,13.5,765.0,1012.47,783.02
2016,3,21,10,30,967.0,93.0,3.4,14.0,806.0,1040.44,798.93
2016,3,21,10,45,974.5,94.5,3.4,14.5,839.0,1061.83,810.35
2016,3,21,11,0,982.0,96.0,3.4,15.0,872.0,1079.32,819.23
2016,3,21,11,15,987.0,97.0,3.35,15.5,897.0,1089.74,823.03
2016,3,21,11,30,992.0,98.0,3.3,16.0,922.0,1096.01,824.25
2016,3,21,11,45,995.0,99.0,3.3,16.5,938.5,1096.09,822.02
2016,3,21,12,0,998.0,100.0,3.3,17.0,955.0,1091.93,817.21
2016,3,21,12,15,999.0,100.5,3.3,17.0,962.0,1081.06,809.71
2016,3,21,12,30,1000.0,101.0,3.3,17.0,969.0,1066.04,799.66
2016,3,21,12,45,999.0,101.0,3.3,17.5,966.5,1044.55,783.96
2016,3,21,13,0,998.0,101.0,3.3,18.0,964.0,1019.15,765.82
2016,3,21,13,15,995.5,100.5,3.35,18.0,952.5,988.12,745.81
2016,3,21,13,30,993.0,100.0,3.4,18.0,941.0,953.53,723.32
2016,3,21,13,45,988.0,99.0,3.45,18.5,920.0,912.97,695.29
2016,3,21,14,0,983.0,98.0,3.5,19.0,899.0,869.37,665.04
2016,3,21,14,15,976.0,97.0,3.55,19.0,870.0,821.44,632.77
2016,3,21,14,30,969.0,96.0,3.6,19.0,841.0,771.05,598.36
2016,3,21,14,45,949.5,99.0,3.65,19.0,801.5,714.17,556.62
2016,3,21,15,0,930.0,102.0,3.7,19.0,762.0,656.46,512.53
2016,3,21,15,15,916.5,100.0,3.7,18.5,718.0,596.9,466.61
2016,3,21,15,30,903.0,98.0,3.7,18.0,674.0,536.62,418.49
2016,3,21,15,45,885.0,94.5,3.75,18.0,624.0,470.52,363.58
2016,3,21,16,0,867.0,91.0,3.8,18.0,574.0,406.48,308.52
2016,3,21,16,15,842.0,87.5,3.65,17.5,518.5,341.06,251.39
2016,3,21,16,30,817.0,84.0,3.5,17.0,463.0,277.61,195.05
2016,3,21,16,45,782.5,79.0,3.4,16.5,405.0,213.32,139.13
2016,3,21,17,0,748.0,74.0,3.3,16.0,347.0,152.85,89.93
2016,3,21,17,15,695.0,67.5,3.0,15.0,287.5,90.13,48.16
2016,3,21,17,30,642.0,61.0,2.7,14.0,228.0,43.46,33.3
2016,3,21,17,45,557.5,52.0,2.45,13.0,171.0,38.46,28.79
2016,3,21,18,0,473.0,43.0,2.2,12.0,114.0,33.24,23.76
2016,3,21,18,15,319.0,29.0,2.35,11.5,68.0,22.93,13.49
2016,3,21,18,30,165.0,15.0,2.5,11.0,22.0,11.98,0.0
2016,3,21,18,45,82.5,7.5,2.65,11.0,11.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,133.5,16.0,4.9,7.5,28.0,60.16,0.0
2016,3,22,7,0,267.0,32.0,5.2,8.0,56.0,163.94,122.68
2016,3,22,7,15,382.0,45.5,5.5,9.0,107.5,246.93,201.99
2016,3,22,7,30,497.0,59.0,5.8,10.0,159.0,342.83,287.82
2016,3,22,7,45,576.0,66.0,6.15,11.0,217.5,422.87,358.51
2016,3,22,8,0,655.0,73.0,6.5,12.0,276.0,509.61,432.3
2016,3,22,8,15,699.5,79.5,6.7,13.0,334.5,578.97,488.99
2016,3,22,8,30,744.0,86.0,6.9,14.0,393.0,650.53,545.13
2016,3,22,8,45,776.0,90.0,7.15,15.0,449.5,707.96,587.05
2016,3,22,9,0,808.0,94.0,7.4,16.0,506.0,768.98,630.83
2016,3,22,9,15,830.0,97.5,7.4,16.5,558.0,820.67,667.04
2016,3,22,9,30,852.0,101.0,7.4,17.0,610.0,870.83,701.5
2016,3,22,9,45,867.5,104.0,7.4,18.0,656.5,912.69,727.87
2016,3,22,10,0,883.0,107.0,7.4,19.0,703.0,944.07,746.15
2016,3,22,10,15,894.5,109.5,7.4,19.5,743.0,975.94,766.13
2016,3,22,10,30,906.0,112.0,7.4,20.0,783.0,1004.62,783.69
2016,3,22,10,45,914.0,113.5,7.4,20.5,815.0,1025.38,795.55
2016,3,22,11,0,922.0,115.0,7.4,21.0,847.0,1042.48,804.88
2016,3,22,11,15,927.5,116.5,7.35,21.0,871.5,1053.31,811.21
2016,3,22,11,30,933.0,118.0,7.3,21.0,896.0,1060.22,814.95
2016,3,22,11,45,932.5,120.5,7.3,21.5,910.5,1058.28,811.28
2016,3,22,12,0,932.0,123.0,7.3,22.0,925.0,1052.35,805.04
2016,3,22,12,15,933.0,123.5,7.25,22.0,931.5,1041.88,797.12
2016,3,22,12,30,934.0,124.0,7.2,22.0,938.0,1027.53,786.65
2016,3,22,12,45,932.5,124.0,7.15,22.5,935.0,1006.53,770.11
2016,3,22,13,0,931.0,124.0,7.1,23.0,932.0,981.91,751.22
2016,3,22,13,15,927.5,123.5,7.05,23.0,920.5,951.51,729.84
2016,3,22,13,30,924.0,123.0,7.0,23.0,909.0,917.88,706.2
2016,3,22,13,45,918.0,122.5,6.95,23.5,888.5,879.1,677.52
2016,3,22,14,0,912.0,122.0,6.9,24.0,868.0,837.58,646.92
2016,3,22,14,15,904.0,120.5,6.8,24.0,839.0,791.09,613.75
2016,3,22,14,30,896.0,119.0,6.7,24.0,810.0,742.46,578.42
2016,3,22,14,45,891.5,113.5,6.65,24.0,775.0,690.46,538.65
2016,3,22,15,0,887.0,108.0,6.6,24.0,740.0,636.48,496.48
2016,3,22,15,15,872.5,105.5,6.5,23.5,696.5,578.08,450.6
2016,3,22,15,30,858.0,103.0,6.4,23.0,653.0,517.74,401.88
2016,3,22,15,45,837.5,100.5,6.35,23.0,603.5,455.54,349.62
2016,3,22,16,0,817.0,98.0,6.3,23.0,554.0,394.21,296.73
2016,3,22,16,15,790.0,93.5,6.15,22.5,500.0,330.21,241.27
2016,3,22,16,30,763.0,89.0,6.0,22.0,446.0,268.54,187.1
2016,3,22,16,45,723.5,84.5,5.85,21.5,389.0,203.66,131.69
2016,3,22,17,0,684.0,80.0,5.7,21.0,332.0,146.33,85.84
2016,3,22,17,15,629.0,73.0,5.5,20.5,274.5,90.71,49.73
2016,3,22,17,30,574.0,66.0,5.3,20.0,217.0,47.34,35.84
2016,3,22,17,45,482.5,56.5,5.15,19.5,162.0,42.14,31.16
2016,3,22,18,0,391.0,47.0,5.0,19.0,107.0,36.71,26.01
2016,3,22,18,15,250.5,31.5,5.0,18.5,64.0,25.13,14.9
2016,3,22,18,30,110.0,16.0,5.0,18.0,21.0,12.63,0.0
2016,3,22,18,45,55.0,8.0,5.0,17.5,10.5,7.63,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,19.0,5.5,16.5,26.0,51.41,0.0
2016,3,23,7,0,140.0,38.0,5.6,17.0,52.0,113.35,82.14
2016,3,23,7,15,241.5,56.5,5.8,17.0,99.0,195.69,155.35
2016,3,23,7,30,343.0,75.0,6.0,17.0,146.0,281.87,230.65
2016,3,23,7,45,431.5,84.5,6.25,17.5,202.0,360.42,298.45
2016,3,23,8,0,520.0,94.0,6.5,18.0,258.0,451.24,374.42
2016,3,23,8,15,260.0,83.0,6.65,18.5,165.0,284.75,236.45
2016,3,23,8,30,0.0,72.0,6.8,19.0,72.0,67.0,50.35
2016,3,23,8,45,0.0,94.0,7.0,19.5,94.0,88.19,67.65
2016,3,23,9,0,0.0,116.0,7.2,20.0,116.0,109.8,84.96
2016,3,23,9,15,24.0,184.5,7.1,20.5,199.0,209.15,165.7
2016,3,23,9,30,48.0,253.0,7.0,21.0,282.0,306.12,242.4
2016,3,23,9,45,111.5,289.0,6.95,21.5,363.0,402.87,318.74
2016,3,23,10,0,175.0,325.0,6.9,22.0,444.0,516.27,405.72
2016,3,23,10,15,150.0,344.0,6.8,22.5,450.0,515.11,401.78
2016,3,23,10,30,125.0,363.0,6.7,23.0,456.0,512.18,396.85
2016,3,23,10,45,489.5,249.5,6.6,23.5,636.5,770.14,598.15
2016,3,23,11,0,854.0,136.0,6.5,24.0,817.0,1008.41,767.8
2016,3,23,11,15,860.5,137.5,6.3,24.5,841.0,1019.56,770.68
2016,3,23,11,30,867.0,139.0,6.1,25.0,865.0,1017.82,765.86
2016,3,23,11,45,872.5,138.5,5.95,25.5,881.0,1018.55,763.25
2016,3,23,12,0,878.0,138.0,5.8,26.0,897.0,1015.55,758.23
2016,3,23,12,15,880.0,138.5,5.65,26.0,904.0,1006.41,750.73
