Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,30,882.0,139.0,5.5,26.0,911.0,993.6,740.9
2016,3,23,12,45,883.0,138.0,5.35,26.5,909.0,974.72,725.65
2016,3,23,13,0,884.0,137.0,5.2,27.0,907.0,952.34,708.23
2016,3,23,13,15,881.5,136.5,5.05,27.0,896.0,923.93,688.3
2016,3,23,13,30,879.0,136.0,4.9,27.0,885.0,892.38,666.35
2016,3,23,13,45,874.5,134.0,4.8,27.0,866.0,854.77,640.58
2016,3,23,14,0,870.0,132.0,4.7,27.0,847.0,814.5,612.95
2016,3,23,14,15,862.0,130.5,4.6,27.0,819.0,772.16,583.79
2016,3,23,14,30,854.0,129.0,4.5,27.0,791.0,724.49,549.79
2016,3,23,14,45,839.5,128.5,4.4,27.0,754.5,671.81,510.81
2016,3,23,15,0,825.0,128.0,4.3,27.0,718.0,618.26,470.33
2016,3,23,15,15,810.0,125.0,4.2,26.5,675.5,561.51,427.41
2016,3,23,15,30,795.0,122.0,4.1,26.0,633.0,504.56,383.0
2016,3,23,15,45,772.5,119.0,4.05,26.0,584.5,444.46,334.24
2016,3,23,16,0,750.0,116.0,4.0,26.0,536.0,382.79,283.07
2016,3,23,16,15,722.0,111.0,3.75,25.5,484.0,321.54,231.57
2016,3,23,16,30,694.0,106.0,3.5,25.0,432.0,262.83,181.52
2016,3,23,16,45,654.0,99.5,3.3,24.5,376.5,203.42,132.1
2016,3,23,17,0,614.0,93.0,3.1,24.0,321.0,148.67,89.38
2016,3,23,17,15,558.0,84.5,2.9,23.0,265.0,96.18,55.86
2016,3,23,17,30,502.0,76.0,2.7,22.0,209.0,55.66,42.72
2016,3,23,17,45,414.0,64.5,2.5,21.5,156.0,48.06,36.03
2016,3,23,18,0,326.0,53.0,2.3,21.0,103.0,40.5,29.06
2016,3,23,18,15,163.0,36.5,2.5,20.5,61.5,28.44,17.57
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,17.95,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.53,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,15.0,5.8,8.5,32.5,89.45,0.0
2016,3,24,7,0,353.0,30.0,6.0,9.0,65.0,197.33,151.55
2016,3,24,7,15,464.0,40.0,6.15,9.0,118.5,279.8,230.43
2016,3,24,7,30,575.0,50.0,6.3,9.0,172.0,374.54,316.72
2016,3,24,7,45,643.5,56.5,6.5,9.5,231.0,451.94,386.02
2016,3,24,8,0,712.0,63.0,6.7,10.0,290.0,532.35,455.45
2016,3,24,8,15,754.0,68.0,6.7,10.5,349.5,601.25,512.58
2016,3,24,8,30,796.0,73.0,6.7,11.0,409.0,671.89,567.64
2016,3,24,8,45,828.0,76.0,6.75,11.5,466.5,733.78,613.81
2016,3,24,9,0,860.0,79.0,6.8,12.0,524.0,795.58,658.88
2016,3,24,9,15,881.0,82.0,6.75,12.5,577.5,840.99,690.08
2016,3,24,9,30,902.0,85.0,6.7,13.0,631.0,891.05,724.35
2016,3,24,9,45,920.0,86.0,6.65,13.5,679.0,934.02,752.74
2016,3,24,10,0,938.0,87.0,6.6,14.0,727.0,974.47,778.91
2016,3,24,10,15,949.0,89.0,6.55,14.5,768.0,1006.61,798.73
2016,3,24,10,30,960.0,91.0,6.5,15.0,809.0,1035.33,815.97
2016,3,24,10,45,969.0,92.0,6.5,15.5,842.5,1057.34,828.65
2016,3,24,11,0,978.0,93.0,6.5,16.0,876.0,1075.5,838.67
2016,3,24,11,15,983.5,93.5,6.4,16.0,901.0,1085.63,844.06
2016,3,24,11,30,989.0,94.0,6.3,16.0,926.0,1091.65,846.7
2016,3,24,11,45,990.5,95.5,6.25,16.5,942.0,1090.58,843.26
2016,3,24,12,0,992.0,97.0,6.2,17.0,958.0,1085.31,837.08
2016,3,24,12,15,993.5,97.5,6.1,17.0,965.0,1074.78,828.69
2016,3,24,12,30,995.0,98.0,6.0,17.0,972.0,1060.13,817.6
2016,3,24,12,45,994.5,98.0,5.95,17.5,969.5,1039.01,800.93
2016,3,24,13,0,994.0,98.0,5.9,18.0,967.0,1013.98,781.72
2016,3,24,13,15,992.0,97.5,5.8,18.0,955.5,983.32,759.87
2016,3,24,13,30,990.0,97.0,5.7,18.0,944.0,949.1,735.56
2016,3,24,13,45,986.0,96.0,5.65,18.5,924.0,909.31,706.21
2016,3,24,14,0,982.0,95.0,5.6,19.0,904.0,866.42,674.68
2016,3,24,14,15,975.5,94.0,5.5,19.0,875.0,818.78,640.68
2016,3,24,14,30,969.0,93.0,5.4,19.0,846.0,768.65,604.67
2016,3,24,14,45,957.5,92.5,5.3,19.0,808.5,713.5,562.78
2016,3,24,15,0,946.0,92.0,5.2,19.0,771.0,656.83,518.05
2016,3,24,15,15,933.5,90.0,5.05,19.0,727.0,596.98,469.66
2016,3,24,15,30,921.0,88.0,4.9,19.0,683.0,536.3,419.34
2016,3,24,15,45,906.0,85.0,4.75,19.0,633.5,473.08,365.68
2016,3,24,16,0,891.0,82.0,4.6,19.0,584.0,409.91,310.57
2016,3,24,16,15,867.5,78.5,4.3,18.5,529.0,343.98,252.55
2016,3,24,16,30,844.0,75.0,4.0,18.0,474.0,276.06,192.34
2016,3,24,16,45,812.0,71.0,3.7,17.5,415.5,211.49,135.92
2016,3,24,17,0,780.0,67.0,3.4,17.0,357.0,150.36,86.09
2016,3,24,17,15,730.5,61.5,2.9,16.0,297.5,90.61,47.15
2016,3,24,17,30,681.0,56.0,2.4,15.0,238.0,42.96,32.73
2016,3,24,17,45,599.5,48.5,1.95,14.0,180.0,35.24,25.84
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,31.14,21.91
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.5,22.65,13.53
2016,3,24,18,30,217.0,17.0,1.4,12.0,27.0,13.65,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.5,8.1,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,188.5,16.0,0.5,7.5,35.5,96.06,11.98
2016,3,25,7,0,377.0,32.0,0.5,8.0,71.0,209.87,161.29
2016,3,25,7,15,483.5,42.5,0.65,8.5,125.5,292.66,236.96
2016,3,25,7,30,590.0,53.0,0.8,9.0,180.0,387.07,318.59
2016,3,25,7,45,650.0,60.0,0.95,10.0,238.5,461.28,380.69
2016,3,25,8,0,710.0,67.0,1.1,11.0,297.0,537.16,441.4
2016,3,25,8,15,750.0,72.0,1.5,12.0,355.5,604.75,494.79
2016,3,25,8,30,790.0,77.0,1.9,13.0,414.0,673.85,546.15
2016,3,25,8,45,815.0,82.0,2.3,14.0,469.5,732.59,587.77
2016,3,25,9,0,840.0,87.0,2.7,15.0,525.0,790.67,628.01
2016,3,25,9,15,860.0,90.0,2.7,15.5,577.0,841.14,660.55
2016,3,25,9,30,880.0,93.0,2.7,16.0,629.0,882.72,686.23
2016,3,25,9,45,891.0,97.0,2.7,16.5,674.5,922.11,710.08
2016,3,25,10,0,902.0,101.0,2.7,17.0,720.0,958.62,731.66
2016,3,25,10,15,913.0,103.0,2.65,17.5,760.0,989.76,748.93
2016,3,25,10,30,924.0,105.0,2.6,18.0,800.0,1017.62,763.87
2016,3,25,10,45,928.5,108.0,2.55,18.5,831.5,1036.72,772.95
2016,3,25,11,0,933.0,111.0,2.5,19.0,863.0,1051.99,779.63
2016,3,25,11,15,938.0,112.5,2.45,19.0,887.0,1062.2,784.59
2016,3,25,11,30,943.0,114.0,2.4,19.0,911.0,1068.45,787.16
2016,3,25,11,45,942.0,117.0,2.4,19.5,925.0,1066.3,783.59
2016,3,25,12,0,941.0,120.0,2.4,20.0,939.0,1060.13,777.68
2016,3,25,12,15,942.0,120.0,2.45,20.0,945.5,1048.84,770.72
2016,3,25,12,30,943.0,120.0,2.5,20.0,952.0,1033.66,761.39
2016,3,25,12,45,937.5,122.5,2.6,20.5,947.5,1011.08,746.39
2016,3,25,13,0,932.0,125.0,2.7,21.0,943.0,984.99,729.14
2016,3,25,13,15,928.5,124.5,2.8,21.0,931.0,954.37,710.22
2016,3,25,13,30,925.0,124.0,2.9,21.0,919.0,920.51,688.99
2016,3,25,13,45,915.5,125.0,3.0,21.5,897.0,880.1,661.82
2016,3,25,14,0,906.0,126.0,3.1,22.0,875.0,837.19,632.76
2016,3,25,14,15,897.5,124.5,3.15,22.0,845.5,790.41,601.62
2016,3,25,14,30,889.0,123.0,3.2,22.0,816.0,741.57,568.12
2016,3,25,14,45,878.0,120.5,3.3,22.0,779.5,688.35,529.43
2016,3,25,15,0,867.0,118.0,3.4,22.0,743.0,633.77,488.59
2016,3,25,15,15,852.0,115.5,3.45,21.5,699.5,575.31,444.32
2016,3,25,15,30,837.0,113.0,3.5,21.0,656.0,516.55,398.22
2016,3,25,15,45,816.5,109.5,3.55,21.0,606.5,454.49,347.29
2016,3,25,16,0,796.0,106.0,3.6,21.0,557.0,393.38,295.58
2016,3,25,16,15,769.5,101.5,3.45,20.5,503.0,330.75,241.88
2016,3,25,16,30,743.0,97.0,3.3,20.0,449.0,266.98,186.62
2016,3,25,16,45,706.0,91.0,3.2,19.5,392.5,205.57,134.27
2016,3,25,17,0,669.0,85.0,3.1,19.0,336.0,148.37,88.53
2016,3,25,17,15,615.5,77.5,2.8,18.0,278.5,93.38,52.78
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,50.28,38.91
2016,3,25,17,45,479.0,59.5,2.25,16.0,166.5,44.37,33.68
2016,3,25,18,0,396.0,49.0,2.0,15.0,112.0,38.15,27.86
2016,3,25,18,15,262.5,33.5,2.0,14.5,68.0,26.68,16.85
2016,3,25,18,30,129.0,18.0,2.0,14.0,24.0,14.19,0.0
2016,3,25,18,45,64.5,9.0,2.0,13.5,12.0,8.58,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,90.0,21.5,2.15,10.0,31.5,62.89,16.8
2016,3,26,7,0,180.0,43.0,2.4,11.0,63.0,143.25,110.17
2016,3,26,7,15,276.5,61.0,2.6,11.5,112.0,217.98,177.17
2016,3,26,7,30,373.0,79.0,2.8,12.0,161.0,303.65,251.87
2016,3,26,7,45,186.5,88.0,3.0,13.0,129.0,215.61,179.45
2016,3,26,8,0,0.0,97.0,3.2,14.0,97.0,93.93,74.36
2016,3,26,8,15,119.0,137.0,3.2,14.5,188.5,233.58,193.33
2016,3,26,8,30,238.0,177.0,3.2,15.0,280.0,381.08,313.75
2016,3,26,8,45,474.5,150.5,3.25,16.0,389.5,551.47,449.68
2016,3,26,9,0,711.0,124.0,3.3,17.0,499.0,735.44,587.3
2016,3,26,9,15,441.5,204.5,3.15,17.5,445.0,619.97,492.8
2016,3,26,9,30,172.0,285.0,3.0,18.0,391.0,463.4,365.85
2016,3,26,9,45,171.0,309.5,2.95,18.5,421.5,492.8,386.77
2016,3,26,10,0,170.0,334.0,2.9,19.0,452.0,521.27,405.78
2016,3,26,10,15,126.0,345.0,2.8,19.5,435.5,492.68,381.09
2016,3,26,10,30,82.0,356.0,2.7,20.0,419.0,447.83,344.84
2016,3,26,10,45,178.5,374.5,2.6,20.5,517.5,575.36,439.92
2016,3,26,11,0,275.0,393.0,2.5,21.0,616.0,703.76,530.69
2016,3,26,11,15,566.5,273.0,2.45,21.0,748.5,875.99,656.46
2016,3,26,11,30,858.0,153.0,2.4,21.0,881.0,1035.24,761.58
2016,3,26,11,45,859.5,155.5,2.4,21.5,895.5,1034.65,757.44
2016,3,26,12,0,861.0,158.0,2.4,22.0,910.0,1030.27,752.73
2016,3,26,12,15,862.5,158.5,2.45,22.0,916.5,1020.05,746.42
2016,3,26,12,30,864.0,159.0,2.5,22.0,923.0,1006.14,737.88
2016,3,26,12,45,861.5,159.5,2.6,22.5,920.0,984.85,723.7
2016,3,26,13,0,859.0,160.0,2.7,23.0,917.0,960.2,707.37
2016,3,26,13,15,855.5,159.5,2.8,23.0,905.0,930.44,688.99
2016,3,26,13,30,852.0,159.0,2.9,23.0,893.0,897.69,668.47
2016,3,26,13,45,847.0,157.0,3.05,23.0,873.0,859.39,644.33
2016,3,26,14,0,842.0,155.0,3.2,23.0,853.0,818.58,618.11
2016,3,26,14,15,585.5,259.0,3.25,23.0,737.0,689.33,523.59
2016,3,26,14,30,329.0,363.0,3.3,23.0,621.0,573.94,436.02
2016,3,26,14,45,435.0,307.0,3.35,23.0,631.5,573.01,437.9
2016,3,26,15,0,541.0,251.0,3.4,23.0,642.0,559.39,428.95
2016,3,26,15,15,471.0,258.5,3.35,23.0,584.5,495.12,379.63
2016,3,26,15,30,401.0,266.0,3.3,23.0,527.0,437.11,334.73
2016,3,26,15,45,386.0,247.5,3.3,23.0,483.0,387.75,296.07
2016,3,26,16,0,371.0,229.0,3.3,23.0,439.0,339.72,257.61
2016,3,26,16,15,335.5,211.0,3.1,22.5,388.0,287.18,215.78
2016,3,26,16,30,300.0,193.0,2.9,22.0,337.0,238.77,177.05
2016,3,26,16,45,278.5,173.5,2.75,21.5,294.0,196.08,142.73
2016,3,26,17,0,257.0,154.0,2.6,21.0,251.0,156.09,111.65
2016,3,26,17,15,236.0,130.0,2.3,20.0,208.0,115.64,82.85
2016,3,26,17,30,215.0,106.0,2.0,19.0,165.0,80.61,64.97
2016,3,26,17,45,176.5,83.5,1.75,18.5,124.0,64.86,51.15
2016,3,26,18,0,138.0,61.0,1.5,18.0,83.0,48.43,36.39
2016,3,26,18,15,69.0,39.5,1.55,17.5,50.5,33.39,22.29
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,16.54,0.0
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.58,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,77.5,23.0,3.9,14.5,31.5,61.19,23.28
2016,3,27,7,0,155.0,46.0,4.5,15.0,63.0,129.57,98.56
2016,3,27,7,15,245.5,65.5,4.75,15.5,112.0,209.39,168.52
2016,3,27,7,30,336.0,85.0,5.0,16.0,161.0,292.1,240.22
2016,3,27,7,45,403.0,99.5,5.25,16.5,215.5,364.75,302.33
2016,3,27,8,0,470.0,114.0,5.5,17.0,270.0,443.61,367.77
2016,3,27,8,15,305.0,150.0,5.7,17.0,258.5,385.46,318.85
2016,3,27,8,30,140.0,186.0,5.9,17.0,247.0,310.03,254.07
2016,3,27,8,45,76.0,185.5,6.15,17.5,219.5,251.98,204.61
2016,3,27,9,0,12.0,185.0,6.4,18.0,192.0,190.53,151.76
2016,3,27,9,15,11.0,195.5,6.4,18.0,202.5,199.64,158.65
2016,3,27,9,30,10.0,206.0,6.4,18.0,213.0,208.77,165.45
2016,3,27,9,45,109.5,268.5,6.45,18.0,344.5,390.15,312.6
2016,3,27,10,0,209.0,331.0,6.5,18.0,476.0,553.86,441.01
2016,3,27,10,15,169.0,351.5,6.35,18.0,473.0,540.61,427.75
2016,3,27,10,30,129.0,372.0,6.2,18.0,470.0,524.9,413.16
2016,3,27,10,45,482.5,265.0,6.1,18.5,654.0,781.45,615.5
2016,3,27,11,0,836.0,158.0,6.0,19.0,838.0,1017.78,786.08
2016,3,27,11,15,843.5,159.0,5.85,19.0,862.0,1028.88,790.6
2016,3,27,11,30,851.0,160.0,5.7,19.0,886.0,1036.31,793.89
2016,3,27,11,45,876.5,148.5,5.6,19.5,907.0,1044.6,796.69
2016,3,27,12,0,902.0,137.0,5.5,20.0,928.0,1040.37,790.95
2016,3,27,12,15,904.0,137.0,5.4,20.0,935.0,1030.18,782.88
2016,3,27,12,30,906.0,137.0,5.3,20.0,942.0,1016.23,772.42
2016,3,27,12,45,911.0,133.5,5.25,20.5,941.0,997.91,757.98
2016,3,27,13,0,916.0,130.0,5.2,21.0,940.0,975.86,741.16
2016,3,27,13,15,913.5,129.5,5.15,21.0,928.5,946.4,720.78
2016,3,27,13,30,911.0,129.0,5.1,21.0,917.0,913.71,698.21
2016,3,27,13,45,910.0,125.5,5.1,21.0,898.0,876.29,672.61
2016,3,27,14,0,909.0,122.0,5.1,21.0,879.0,835.86,644.76
2016,3,27,14,15,902.0,120.5,5.05,21.0,850.0,790.03,612.59
2016,3,27,14,30,895.0,119.0,5.0,21.0,821.0,742.0,578.26
2016,3,27,14,45,888.5,115.0,4.95,21.0,786.0,690.0,538.77
2016,3,27,15,0,882.0,111.0,4.9,21.0,751.0,636.24,497.02
2016,3,27,15,15,868.5,108.5,4.8,21.0,708.0,577.49,450.26
2016,3,27,15,30,855.0,106.0,4.7,21.0,665.0,518.6,402.13
2016,3,27,15,45,840.0,101.5,4.65,21.0,616.5,457.01,350.7
2016,3,27,16,0,825.0,97.0,4.6,21.0,568.0,395.71,298.04
2016,3,27,16,15,800.0,93.0,4.4,20.5,514.0,332.3,243.04
2016,3,27,16,30,775.0,89.0,4.2,20.0,460.0,270.96,189.07
2016,3,27,16,45,743.5,83.0,4.05,19.5,404.0,209.0,135.66
2016,3,27,17,0,712.0,77.0,3.9,19.0,348.0,146.75,85.39
2016,3,27,17,15,661.0,70.5,3.4,18.0,289.5,90.09,48.54
2016,3,27,17,30,610.0,64.0,2.9,17.0,231.0,45.12,34.37
2016,3,27,17,45,533.5,55.0,2.4,16.5,176.0,40.28,30.03
2016,3,27,18,0,457.0,46.0,1.9,16.0,121.0,35.19,25.21
2016,3,27,18,15,228.5,37.0,1.85,15.5,74.5,28.7,18.64
2016,3,27,18,30,0.0,28.0,1.8,15.0,28.0,24.26,0.93
2016,3,27,18,45,0.0,14.0,1.8,14.5,14.0,13.34,0.0
2016,3,27,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,181.5,18.5,2.4,7.5,39.5,100.67,51.56
2016,3,28,7,0,363.0,37.0,2.7,8.0,79.0,211.78,167.4
2016,3,28,7,15,463.5,47.5,2.75,9.0,133.0,291.98,240.45
2016,3,28,7,30,564.0,58.0,2.8,10.0,187.0,382.88,319.82
2016,3,28,7,45,622.0,65.5,2.9,11.0,244.5,455.53,381.5
2016,3,28,8,0,680.0,73.0,3.0,12.0,302.0,532.74,444.07
2016,3,28,8,15,720.5,78.5,3.05,12.5,360.0,599.63,496.63
2016,3,28,8,30,761.0,84.0,3.1,13.0,418.0,665.32,545.39
2016,3,28,8,45,786.5,89.0,3.2,14.0,473.5,723.17,585.13
2016,3,28,9,0,812.0,94.0,3.3,15.0,529.0,780.45,623.4
2016,3,28,9,15,832.5,97.5,3.15,15.5,580.0,830.82,655.54
2016,3,28,9,30,853.0,101.0,3.0,16.0,631.0,879.51,685.66
2016,3,28,9,45,866.0,104.5,2.9,16.5,676.5,919.42,709.26
2016,3,28,10,0,879.0,108.0,2.8,17.0,722.0,948.68,725.18
2016,3,28,10,15,890.0,110.5,2.65,17.5,761.5,979.62,741.64
2016,3,28,10,30,901.0,113.0,2.5,18.0,801.0,1007.34,755.58
2016,3,28,10,45,907.0,115.5,2.45,18.5,832.0,1026.73,764.89
2016,3,28,11,0,913.0,118.0,2.4,19.0,863.0,1042.4,771.86
2016,3,28,11,15,918.0,119.0,2.3,19.5,886.5,1051.66,774.14
2016,3,28,11,30,923.0,120.0,2.2,20.0,910.0,1057.04,774.06
2016,3,28,11,45,923.5,122.5,2.15,20.5,924.5,1055.59,770.36
2016,3,28,12,0,924.0,125.0,2.1,21.0,939.0,1050.2,764.38
2016,3,28,12,15,925.0,125.0,2.0,21.0,944.5,1038.83,755.6
2016,3,28,12,30,926.0,125.0,1.9,21.0,950.0,1023.65,744.56
2016,3,28,12,45,921.5,127.0,1.85,21.5,946.0,1001.55,728.53
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,976.0,710.49
2016,3,28,13,15,913.5,128.0,1.75,22.0,930.0,945.08,690.46
2016,3,28,13,30,910.0,127.0,1.7,22.0,918.0,911.02,668.42
2016,3,28,13,45,901.5,128.0,1.7,22.5,896.0,871.76,642.26
2016,3,28,14,0,893.0,129.0,1.7,23.0,874.0,830.0,614.38
2016,3,28,14,15,885.0,127.0,1.75,23.0,845.0,783.52,584.75
2016,3,28,14,30,877.0,125.0,1.8,23.0,816.0,735.0,552.69
2016,3,28,14,45,865.0,123.5,1.85,23.0,779.5,683.19,516.08
2016,3,28,15,0,853.0,122.0,1.9,23.0,743.0,628.82,476.57
2016,3,28,15,15,838.5,119.0,1.95,22.5,699.5,570.82,433.99
2016,3,28,15,30,824.0,116.0,2.0,22.0,656.0,512.52,389.5
2016,3,28,15,45,803.5,112.5,2.15,22.0,607.0,451.16,340.61
2016,3,28,16,0,783.0,109.0,2.3,22.0,558.0,390.79,290.7
2016,3,28,16,15,756.5,104.5,2.3,21.5,505.0,325.78,236.18
2016,3,28,16,30,730.0,100.0,2.3,21.0,452.0,265.84,184.72
2016,3,28,16,45,692.0,94.5,2.3,21.0,395.5,205.5,133.62
2016,3,28,17,0,654.0,89.0,2.3,21.0,339.0,149.5,89.23
2016,3,28,17,15,601.0,81.5,2.1,20.0,282.0,95.55,54.53
2016,3,28,17,30,548.0,74.0,1.9,19.0,225.0,53.22,41.16
2016,3,28,17,45,466.5,63.0,1.75,18.0,170.5,47.04,35.77
2016,3,28,18,0,385.0,52.0,1.6,17.0,116.0,40.51,29.75
2016,3,28,18,15,260.5,36.0,1.65,16.5,72.0,27.88,17.94
2016,3,28,18,30,136.0,20.0,1.7,16.0,28.0,15.74,0.0
2016,3,28,18,45,68.0,10.0,1.8,15.5,14.0,9.53,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,11.5,2.15,14.0,11.5,10.65,1.18
2016,3,29,7,0,0.0,23.0,2.5,15.0,23.0,21.34,11.97
2016,3,29,7,15,0.0,38.5,2.75,15.5,38.5,35.77,24.55
2016,3,29,7,30,0.0,54.0,3.0,16.0,54.0,50.54,37.28
2016,3,29,7,45,0.0,71.0,3.3,17.0,71.0,67.22,51.3
2016,3,29,8,0,0.0,88.0,3.6,18.0,88.0,83.85,64.93
2016,3,29,8,15,0.0,104.0,3.7,18.5,104.0,99.39,77.5
2016,3,29,8,30,0.0,120.0,3.8,19.0,120.0,114.93,89.83
2016,3,29,8,45,0.0,136.0,3.9,19.5,136.0,130.46,101.96
2016,3,29,9,0,0.0,152.0,4.0,20.0,152.0,145.99,113.92
2016,3,29,9,15,0.0,137.0,4.0,20.0,137.0,130.09,100.7
2016,3,29,9,30,0.0,122.0,4.0,20.0,122.0,114.9,88.17
2016,3,29,9,45,0.0,116.5,4.0,20.5,116.5,109.4,83.33
2016,3,29,10,0,0.0,111.0,4.0,21.0,111.0,104.03,78.65
2016,3,29,10,15,3.0,150.5,4.0,21.0,152.5,145.21,111.42
2016,3,29,10,30,6.0,190.0,4.0,21.0,194.0,186.83,144.07
2016,3,29,10,45,8.0,211.5,4.0,21.5,217.5,209.84,161.49
2016,3,29,11,0,10.0,233.0,4.0,22.0,241.0,232.82,178.75
2016,3,29,11,15,5.0,180.5,4.0,22.5,184.5,176.02,134.01
2016,3,29,11,30,0.0,128.0,4.0,23.0,128.0,120.34,90.0
2016,3,29,11,45,0.0,133.5,4.05,23.5,134.0,125.57,93.9
2016,3,29,12,0,0.0,139.0,4.1,24.0,140.0,130.77,97.72
2016,3,29,12,15,0.0,134.5,4.1,24.0,135.0,126.42,94.28
2016,3,29,12,30,0.0,130.0,4.1,24.0,130.0,122.08,90.88
2016,3,29,12,45,2.0,144.0,4.2,24.5,145.5,137.16,102.54
2016,3,29,13,0,4.0,158.0,4.3,25.0,161.0,152.1,114.0
2016,3,29,13,15,4.0,160.5,4.35,25.0,164.0,154.19,115.65
2016,3,29,13,30,4.0,163.0,4.4,25.0,167.0,156.25,117.31
2016,3,29,13,45,5.5,177.0,4.45,25.0,182.0,170.32,128.34
2016,3,29,14,0,7.0,191.0,4.5,25.0,197.0,184.16,139.19
2016,3,29,14,15,3.5,153.5,4.55,25.0,156.5,145.95,109.63
2016,3,29,14,30,0.0,116.0,4.6,25.0,116.0,108.27,80.27
2016,3,29,14,45,0.0,116.5,4.65,25.5,116.5,108.65,80.59
2016,3,29,15,0,0.0,117.0,4.7,26.0,117.0,109.03,80.89
2016,3,29,15,15,0.0,114.5,4.7,25.5,114.5,106.63,79.36
2016,3,29,15,30,0.0,112.0,4.7,25.0,112.0,104.23,77.83
2016,3,29,15,45,4.0,150.0,4.7,25.0,152.5,140.3,106.63
2016,3,29,16,0,8.0,188.0,4.7,25.0,193.0,174.61,133.9
2016,3,29,16,15,4.0,115.5,4.5,24.5,118.0,108.03,81.65
2016,3,29,16,30,0.0,43.0,4.3,24.0,43.0,39.96,27.09
2016,3,29,16,45,0.0,38.0,4.15,24.0,38.0,35.3,23.4
2016,3,29,17,0,0.0,33.0,4.0,24.0,33.0,30.63,19.66
2016,3,29,17,15,0.0,27.0,3.75,23.5,27.0,25.05,15.14
2016,3,29,17,30,0.0,21.0,3.5,23.0,21.0,19.47,11.29
2016,3,29,17,45,0.0,16.0,3.25,22.5,16.0,14.82,7.22
2016,3,29,18,0,0.0,11.0,3.0,22.0,11.0,10.18,3.11
2016,3,29,18,15,0.0,6.5,3.15,21.5,6.5,6.01,0.0
2016,3,29,18,30,0.0,2.0,3.3,21.0,2.0,1.85,0.0
2016,3,29,18,45,0.0,1.0,3.45,20.5,1.0,0.95,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.16,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.33,1.14
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.36,6.34
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,20.39,11.54
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,26.9,17.02
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,33.42,22.42
2016,3,30,8,15,0.0,45.5,4.45,20.0,45.5,42.27,29.73
2016,3,30,8,30,0.0,55.0,4.5,20.0,55.0,51.14,36.97
2016,3,30,8,45,0.0,71.5,4.55,20.5,71.5,66.55,49.43
2016,3,30,9,0,0.0,88.0,4.6,21.0,88.0,81.99,61.73
2016,3,30,9,15,0.0,75.0,4.75,21.0,75.0,69.86,51.64
2016,3,30,9,30,0.0,62.0,4.9,21.0,62.0,57.74,41.62
2016,3,30,9,45,0.0,83.5,5.05,21.0,83.5,77.85,57.8
2016,3,30,10,0,0.0,105.0,5.2,21.0,105.0,98.25,74.06
2016,3,30,10,15,1.5,135.0,5.3,21.0,136.5,128.65,98.27
2016,3,30,10,30,3.0,165.0,5.4,21.0,168.0,159.28,122.44
2016,3,30,10,45,2.5,159.0,5.55,21.5,161.5,152.83,116.87
2016,3,30,11,0,2.0,153.0,5.7,22.0,155.0,146.44,111.43
2016,3,30,11,15,8.0,212.0,5.8,22.0,219.0,209.75,161.19
2016,3,30,11,30,14.0,271.0,5.9,22.0,283.0,273.5,210.57
2016,3,30,11,45,14.5,276.5,6.0,22.5,289.5,278.82,214.04
2016,3,30,12,0,15.0,282.0,6.1,23.0,296.0,284.05,217.54
2016,3,30,12,15,14.0,270.0,6.05,23.5,283.0,270.6,206.7
2016,3,30,12,30,13.0,258.0,6.0,24.0,270.0,257.26,196.02
2016,3,30,12,45,16.0,287.0,6.0,24.5,301.5,287.33,218.64
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,316.99,240.7
2016,3,30,13,15,24.5,336.0,5.9,25.0,358.0,346.41,262.97
2016,3,30,13,30,30.0,356.0,5.8,25.0,383.0,367.82,279.15
2016,3,30,13,45,39.5,366.5,5.7,25.5,401.0,382.42,289.83
2016,3,30,14,0,49.0,377.0,5.6,26.0,419.0,395.85,299.59
2016,3,30,14,15,95.5,386.0,5.45,26.0,463.5,434.0,329.16
2016,3,30,14,30,142.0,395.0,5.3,26.0,508.0,469.36,356.11
2016,3,30,14,45,106.5,366.0,5.2,26.0,449.0,407.76,309.86
2016,3,30,15,0,71.0,337.0,5.1,26.0,390.0,351.93,267.85
2016,3,30,15,15,80.5,321.0,5.0,26.0,377.0,336.09,256.31
2016,3,30,15,30,90.0,305.0,4.9,26.0,364.0,319.13,243.62
2016,3,30,15,45,47.5,242.5,4.8,26.0,273.5,239.03,182.55
2016,3,30,16,0,5.0,180.0,4.7,26.0,183.0,166.46,126.87
2016,3,30,16,15,186.0,183.0,4.45,25.5,273.5,219.4,165.06
2016,3,30,16,30,367.0,186.0,4.2,25.0,364.0,249.28,181.56
2016,3,30,16,45,353.0,165.5,4.0,24.5,320.0,203.31,144.0
2016,3,30,17,0,339.0,145.0,3.8,24.0,276.0,159.12,109.4
2016,3,30,17,15,318.0,123.5,3.4,23.0,230.5,115.69,79.33
2016,3,30,17,30,297.0,102.0,3.0,22.0,185.0,78.03,62.02
2016,3,30,17,45,261.0,81.0,2.6,21.5,141.5,63.27,49.23
2016,3,30,18,0,225.0,60.0,2.2,21.0,98.0,45.43,33.47
2016,3,30,18,15,149.5,40.5,2.25,20.5,61.5,32.97,21.96
2016,3,30,18,30,74.0,21.0,2.3,20.0,25.0,17.53,2.82
2016,3,30,18,45,37.0,10.5,2.35,20.0,12.5,10.01,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,13.5,4.5,2.6,15.0,4.5,0.0,0.0
2016,3,31,6,30,27.0,9.0,2.9,15.0,9.0,16.64,0.0
2016,3,31,6,45,158.0,27.0,3.25,15.5,46.0,105.23,67.5
2016,3,31,7,0,289.0,45.0,3.6,16.0,83.0,190.64,148.26
2016,3,31,7,15,384.5,58.0,3.7,16.5,135.0,266.44,215.08
2016,3,31,7,30,480.0,71.0,3.8,17.0,187.0,356.19,291.78
2016,3,31,7,45,559.0,76.5,3.95,18.0,246.0,435.06,357.08
2016,3,31,8,0,638.0,82.0,4.1,19.0,305.0,520.41,425.02
2016,3,31,8,15,680.5,88.0,4.3,19.5,363.0,587.4,477.06
2016,3,31,8,30,723.0,94.0,4.5,20.0,421.0,656.35,528.75
2016,3,31,8,45,768.0,93.5,4.7,21.0,479.5,717.82,571.35
2016,3,31,9,0,813.0,93.0,4.9,22.0,538.0,783.73,616.22
2016,3,31,9,15,834.5,96.5,4.8,22.5,590.0,834.84,649.02
2016,3,31,9,30,856.0,100.0,4.7,23.0,642.0,884.34,679.97
2016,3,31,9,45,881.0,98.5,4.6,23.5,691.0,921.78,701.89
2016,3,31,10,0,906.0,97.0,4.5,24.0,740.0,964.47,727.07
2016,3,31,10,15,917.5,99.0,4.45,24.5,780.5,995.82,744.8
2016,3,31,10,30,929.0,101.0,4.4,25.0,821.0,1023.87,760.24
2016,3,31,10,45,940.0,101.0,4.35,25.5,854.5,1045.69,771.49
2016,3,31,11,0,951.0,101.0,4.3,26.0,888.0,1063.85,780.37
2016,3,31,11,15,956.5,102.0,4.2,26.0,912.0,1073.75,785.14
2016,3,31,11,30,962.0,103.0,4.1,26.0,936.0,1079.62,787.46
2016,3,31,11,45,965.0,104.0,4.1,26.5,951.5,1078.92,784.82
2016,3,31,12,0,968.0,105.0,4.1,27.0,967.0,1074.11,779.73
2016,3,31,12,15,969.0,105.0,4.05,27.0,973.0,1062.22,771.45
2016,3,31,12,30,970.0,105.0,4.0,27.0,979.0,1046.35,760.78
2016,3,31,12,45,970.5,104.5,4.0,27.0,976.0,1025.59,747.38
2016,3,31,13,0,971.0,104.0,4.0,27.0,973.0,1001.02,731.6
2016,3,31,13,15,968.0,103.5,3.9,27.0,961.0,969.63,710.76
2016,3,31,13,30,965.0,103.0,3.8,27.0,949.0,934.86,687.74
2016,3,31,13,45,961.5,101.5,3.75,27.5,928.5,895.46,660.56
2016,3,31,14,0,958.0,100.0,3.7,28.0,908.0,853.06,631.37
2016,3,31,14,15,952.0,99.0,3.65,27.5,879.0,806.46,601.63
2016,3,31,14,30,946.0,98.0,3.6,27.0,850.0,757.44,569.84
2016,3,31,14,45,934.0,98.0,3.55,27.0,813.0,703.27,530.92
2016,3,31,15,0,922.0,98.0,3.5,27.0,776.0,647.72,489.51
2016,3,31,15,15,910.0,95.5,3.4,26.5,732.0,588.76,445.26
2016,3,31,15,30,898.0,93.0,3.3,26.0,688.0,529.03,398.92
2016,3,31,15,45,882.5,90.0,3.2,26.0,639.0,466.82,348.42
2016,3,31,16,0,867.0,87.0,3.1,26.0,590.0,404.8,296.56
2016,3,31,16,15,844.0,83.5,2.9,25.5,535.5,336.9,239.49
2016,3,31,16,30,821.0,80.0,2.7,25.0,481.0,273.91,185.35
2016,3,31,16,45,789.5,75.5,2.55,24.5,423.5,210.5,131.87
2016,3,31,17,0,758.0,71.0,2.4,24.0,366.0,150.52,84.54
2016,3,31,17,15,709.5,65.5,2.25,23.0,306.5,92.38,47.75
2016,3,31,17,30,661.0,60.0,2.1,22.0,247.0,41.61,30.59
2016,3,31,17,45,579.0,53.0,1.95,21.0,189.5,38.24,27.72
2016,3,31,18,0,497.0,46.0,1.8,20.0,132.0,34.78,24.48
2016,3,31,18,15,361.0,33.5,2.0,19.5,83.5,26.06,16.33
2016,3,31,18,30,225.0,21.0,2.2,19.0,35.0,16.82,3.39
2016,3,31,18,45,112.5,10.5,2.4,18.5,17.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,1.5,3.9,12.0,1.5,0.0,0.0
2016,4,1,6,30,0.0,3.0,3.9,12.0,3.0,2.86,0.0
2016,4,1,6,45,0.0,13.0,3.95,12.5,13.0,12.04,3.4
2016,4,1,7,0,0.0,23.0,4.0,13.0,23.0,21.33,12.24
2016,4,1,7,15,0.0,37.0,4.2,13.5,37.0,34.36,23.65
2016,4,1,7,30,0.0,51.0,4.4,14.0,51.0,47.41,34.96
2016,4,1,7,45,0.0,66.0,4.6,14.5,66.0,61.74,47.16
2016,4,1,8,0,0.0,81.0,4.8,15.0,81.0,76.3,59.32
2016,4,1,8,15,1.0,114.0,5.05,15.0,114.5,110.19,87.64
2016,4,1,8,30,2.0,147.0,5.3,15.0,148.0,144.37,115.8
2016,4,1,8,45,12.0,176.5,5.55,15.5,183.5,181.88,146.38
2016,4,1,9,0,22.0,206.0,5.8,16.0,219.0,220.11,177.1
2016,4,1,9,15,11.0,109.5,5.75,16.0,116.0,112.1,88.0
2016,4,1,9,30,0.0,13.0,5.7,16.0,13.0,12.09,4.44
2016,4,1,9,45,4.5,115.0,5.7,16.0,118.0,112.02,87.27
2016,4,1,10,0,9.0,217.0,5.7,16.0,223.0,217.23,172.33
2016,4,1,10,15,6.5,194.0,5.6,16.0,198.5,191.39,150.99
2016,4,1,10,30,4.0,171.0,5.5,16.0,174.0,166.08,130.26
2016,4,1,10,45,8.0,207.0,5.45,16.5,213.5,205.25,161.32
2016,4,1,11,0,12.0,243.0,5.4,17.0,253.0,244.56,192.0
2016,4,1,11,15,425.0,206.5,5.4,17.0,575.5,663.19,528.58
2016,4,1,11,30,838.0,170.0,5.4,17.0,898.0,1036.02,799.29
2016,4,1,11,45,615.0,286.0,5.45,17.5,825.0,933.92,721.35
2016,4,1,12,0,392.0,402.0,5.5,18.0,752.0,812.41,626.22
2016,4,1,12,15,203.5,344.5,5.55,18.0,526.5,559.87,437.23
2016,4,1,12,30,15.0,287.0,5.6,18.0,301.0,287.19,223.28
2016,4,1,12,45,17.0,303.0,5.65,18.5,319.0,303.61,236.13
2016,4,1,13,0,19.0,319.0,5.7,19.0,337.0,319.72,248.18
2016,4,1,13,15,14.5,271.5,5.7,19.0,285.0,268.91,208.8
2016,4,1,13,30,10.0,224.0,5.7,19.0,233.0,218.96,169.83
2016,4,1,13,45,8.0,201.0,5.75,19.0,208.0,194.9,151.02
2016,4,1,14,0,6.0,178.0,5.8,19.0,183.0,171.14,132.33
2016,4,1,14,15,63.0,285.5,5.8,18.5,336.0,315.36,247.85
2016,4,1,14,30,120.0,393.0,5.8,18.0,489.0,451.53,354.2
2016,4,1,14,45,102.5,369.5,5.8,18.0,449.0,407.87,320.27
2016,4,1,15,0,85.0,346.0,5.8,18.0,409.0,367.93,289.44
2016,4,1,15,15,73.0,319.5,5.8,17.5,371.5,330.33,260.82
2016,4,1,15,30,61.0,293.0,5.8,17.0,334.0,294.3,233.12
2016,4,1,15,45,103.0,279.5,5.8,17.0,342.5,294.23,233.16
2016,4,1,16,0,145.0,266.0,5.8,17.0,351.0,286.85,226.53
2016,4,1,16,15,240.0,229.5,5.7,16.5,354.0,271.34,211.67
2016,4,1,16,30,335.0,193.0,5.6,16.0,357.0,246.59,187.29
2016,4,1,16,45,302.5,179.0,5.55,15.5,314.0,204.13,152.25
2016,4,1,17,0,270.0,165.0,5.5,15.0,271.0,165.44,121.81
2016,4,1,17,15,350.5,133.0,5.15,14.5,247.5,124.45,88.43
2016,4,1,17,30,431.0,101.0,4.8,14.0,224.0,73.12,59.73
2016,4,1,17,45,372.5,83.0,4.5,13.5,172.0,61.58,49.41
2016,4,1,18,0,314.0,65.0,4.2,13.0,120.0,49.41,38.19
2016,4,1,18,15,206.5,45.0,3.95,12.5,75.5,34.89,24.55
2016,4,1,18,30,99.0,25.0,3.7,12.0,31.0,20.69,6.71
2016,4,1,18,45,49.5,12.5,3.45,11.5,15.5,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,66.5,6.0,3.7,5.5,8.0,0.0,0.0
2016,4,2,6,30,133.0,12.0,3.8,6.0,16.0,51.72,0.0
2016,4,2,6,45,297.0,25.5,3.9,6.5,59.5,157.0,112.86
2016,4,2,7,0,461.0,39.0,4.0,7.0,103.0,258.59,209.57
2016,4,2,7,15,549.5,47.5,3.95,8.0,159.5,337.26,281.45
2016,4,2,7,30,638.0,56.0,3.9,9.0,216.0,425.0,358.23
2016,4,2,7,45,693.0,62.0,3.9,10.0,276.0,495.59,418.04
2016,4,2,8,0,748.0,68.0,3.9,11.0,336.0,573.19,480.6
2016,4,2,8,15,784.0,72.5,3.8,12.0,395.0,639.34,530.9
2016,4,2,8,30,820.0,77.0,3.7,13.0,454.0,706.51,578.07
2016,4,2,8,45,845.5,80.0,3.6,14.5,510.5,764.3,615.34
2016,4,2,9,0,871.0,83.0,3.5,16.0,567.0,815.01,646.09
2016,4,2,9,15,889.0,86.0,3.35,16.5,619.0,864.24,676.99
2016,4,2,9,30,907.0,89.0,3.2,17.0,671.0,911.5,705.71
2016,4,2,9,45,920.5,91.0,3.1,17.5,717.0,951.19,728.88
2016,4,2,10,0,934.0,93.0,3.0,18.0,763.0,988.04,749.76
2016,4,2,10,15,944.0,95.0,3.05,18.5,802.5,1018.45,767.32
2016,4,2,10,30,954.0,97.0,3.1,19.0,842.0,1045.39,782.56
2016,4,2,10,45,960.5,98.0,3.15,19.5,874.0,1064.09,792.39
2016,4,2,11,0,967.0,99.0,3.2,20.0,906.0,1078.93,799.82
2016,4,2,11,15,972.0,100.0,3.25,20.0,929.5,1088.27,805.34
2016,4,2,11,30,977.0,101.0,3.3,20.0,953.0,1093.51,808.39
2016,4,2,11,45,979.0,102.0,3.35,20.5,968.0,1091.62,805.42
2016,4,2,12,0,981.0,103.0,3.4,21.0,983.0,1085.59,799.97
2016,4,2,12,15,982.0,103.5,3.4,21.0,988.5,1073.94,792.14
2016,4,2,12,30,983.0,104.0,3.4,21.0,994.0,1058.26,781.84
2016,4,2,12,45,982.0,104.0,3.45,21.0,990.5,1036.22,767.88
2016,4,2,13,0,981.0,104.0,3.5,21.0,987.0,1010.39,751.48
2016,4,2,13,15,978.0,103.5,3.5,21.0,974.5,978.62,730.75
2016,4,2,13,30,975.0,103.0,3.5,21.0,962.0,943.43,707.71
2016,4,2,13,45,970.0,102.0,3.5,21.5,941.0,902.86,679.6
2016,4,2,14,0,965.0,101.0,3.5,22.0,920.0,859.37,649.43
2016,4,2,14,15,958.5,100.0,3.45,22.0,890.5,812.04,617.41
2016,4,2,14,30,952.0,99.0,3.4,22.0,861.0,762.32,583.44
