Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,937.0,100.0,3.4,22.0,822.0,706.81,543.09
2016,4,2,15,0,922.0,101.0,3.4,22.0,783.0,650.19,500.34
2016,4,2,15,15,909.0,99.0,3.35,21.5,739.0,591.11,455.34
2016,4,2,15,30,896.0,97.0,3.3,21.0,695.0,531.36,408.24
2016,4,2,15,45,879.5,94.0,3.25,21.0,645.0,468.8,356.66
2016,4,2,16,0,863.0,91.0,3.2,21.0,595.0,403.41,301.38
2016,4,2,16,15,839.5,87.0,3.0,20.5,540.0,338.3,245.37
2016,4,2,16,30,816.0,83.0,2.8,20.0,485.0,275.03,190.03
2016,4,2,16,45,783.5,78.5,2.6,20.0,427.0,211.78,135.46
2016,4,2,17,0,751.0,74.0,2.4,20.0,369.0,152.11,87.47
2016,4,2,17,15,703.0,68.5,2.05,18.5,310.0,94.5,50.58
2016,4,2,17,30,655.0,63.0,1.7,17.0,251.0,43.77,33.19
2016,4,2,17,45,579.5,55.0,1.4,16.0,193.5,39.71,29.66
2016,4,2,18,0,504.0,47.0,1.1,15.0,136.0,35.45,25.7
2016,4,2,18,15,373.5,35.0,1.1,14.5,87.0,27.24,17.87
2016,4,2,18,30,243.0,23.0,1.1,14.0,38.0,18.54,6.06
2016,4,2,18,45,121.5,11.5,1.15,13.5,19.0,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,66.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,133.0,13.0,1.8,9.0,18.0,52.94,0.0
2016,4,3,6,45,288.5,27.0,2.1,10.0,61.5,155.99,112.81
2016,4,3,7,0,444.0,41.0,2.4,11.0,105.0,254.49,203.13
2016,4,3,7,15,532.0,50.0,2.4,12.0,161.0,332.79,272.7
2016,4,3,7,30,620.0,59.0,2.4,13.0,217.0,420.08,346.93
2016,4,3,7,45,675.0,65.5,2.45,14.0,276.5,493.14,406.77
2016,4,3,8,0,730.0,72.0,2.5,15.0,336.0,567.53,464.98
2016,4,3,8,15,766.5,76.5,2.5,16.0,395.0,633.22,513.65
2016,4,3,8,30,803.0,81.0,2.5,17.0,454.0,699.98,559.26
2016,4,3,8,45,829.5,84.5,2.5,18.5,510.5,758.42,596.08
2016,4,3,9,0,856.0,88.0,2.5,20.0,567.0,816.22,631.18
2016,4,3,9,15,875.0,91.0,2.4,20.5,619.0,859.25,656.62
2016,4,3,9,30,894.0,94.0,2.3,21.0,671.0,906.83,684.66
2016,4,3,9,45,908.0,96.5,2.2,21.5,717.5,947.06,707.04
2016,4,3,10,0,922.0,99.0,2.1,22.0,764.0,984.52,727.16
2016,4,3,10,15,932.0,101.0,2.05,22.0,803.5,1014.53,744.12
2016,4,3,10,30,942.0,103.0,2.0,22.0,843.0,1041.12,758.87
2016,4,3,10,45,949.5,104.5,2.0,22.5,875.0,1061.07,768.57
2016,4,3,11,0,957.0,106.0,2.0,23.0,907.0,1077.2,775.98
2016,4,3,11,15,962.0,107.0,2.05,23.0,930.5,1086.33,781.33
2016,4,3,11,30,967.0,108.0,2.1,23.0,954.0,1091.41,784.38
2016,4,3,11,45,969.5,109.0,2.2,23.5,969.0,1089.89,782.61
2016,4,3,12,0,972.0,110.0,2.3,24.0,984.0,1084.27,778.44
2016,4,3,12,15,973.0,110.0,2.35,24.0,990.0,1072.07,771.16
2016,4,3,12,30,974.0,110.0,2.4,24.0,996.0,1055.88,761.51
2016,4,3,12,45,973.0,110.0,2.5,24.5,992.5,1033.89,747.33
2016,4,3,13,0,972.0,110.0,2.6,25.0,989.0,1008.16,730.78
2016,4,3,13,15,969.5,109.5,2.6,25.0,976.5,976.98,711.17
2016,4,3,13,30,967.0,109.0,2.6,25.0,964.0,942.4,689.33
2016,4,3,13,45,962.5,108.5,2.65,25.0,943.0,902.91,664.57
2016,4,3,14,0,958.0,108.0,2.7,25.0,922.0,860.49,637.62
2016,4,3,14,15,951.5,106.5,2.7,25.0,892.5,812.89,606.53
2016,4,3,14,30,945.0,105.0,2.7,25.0,863.0,762.94,573.49
2016,4,3,14,45,936.0,103.0,2.7,25.0,826.0,708.78,534.95
2016,4,3,15,0,927.0,101.0,2.7,25.0,789.0,652.99,493.86
2016,4,3,15,15,914.5,98.5,2.65,24.5,745.0,593.46,449.49
2016,4,3,15,30,902.0,96.0,2.6,24.0,701.0,533.21,402.99
2016,4,3,15,45,885.5,93.5,2.6,24.0,650.5,470.78,352.58
2016,4,3,16,0,869.0,91.0,2.6,24.0,600.0,405.46,298.39
2016,4,3,16,15,846.0,87.5,2.4,23.5,545.5,340.6,243.43
2016,4,3,16,30,823.0,84.0,2.2,23.0,491.0,277.52,189.04
2016,4,3,16,45,791.5,79.5,2.05,23.0,433.0,214.04,135.07
2016,4,3,17,0,760.0,75.0,1.9,23.0,375.0,154.01,87.45
2016,4,3,17,15,713.0,69.0,1.7,21.5,315.5,95.48,50.39
2016,4,3,17,30,666.0,63.0,1.5,20.0,256.0,43.69,32.69
2016,4,3,17,45,592.0,55.0,1.3,19.0,198.0,39.63,29.21
2016,4,3,18,0,518.0,47.0,1.1,18.0,140.0,35.36,25.29
2016,4,3,18,15,388.5,35.0,1.15,17.0,90.5,27.15,17.62
2016,4,3,18,30,259.0,23.0,1.2,16.0,41.0,18.45,6.5
2016,4,3,18,45,129.5,11.5,1.3,15.5,20.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,61.0,7.5,3.1,9.5,9.5,0.0,0.0
2016,4,4,6,30,122.0,15.0,3.3,10.0,19.0,62.45,0.0
2016,4,4,6,45,270.5,29.5,3.55,11.0,63.0,152.56,111.87
2016,4,4,7,0,419.0,44.0,3.8,12.0,107.0,247.97,198.39
2016,4,4,7,15,506.5,54.0,3.8,13.0,162.5,326.07,267.83
2016,4,4,7,30,594.0,64.0,3.8,14.0,218.0,413.07,342.21
2016,4,4,7,45,651.0,70.5,3.85,15.0,277.0,486.09,402.52
2016,4,4,8,0,708.0,77.0,3.9,16.0,336.0,563.38,463.59
2016,4,4,8,15,745.0,82.0,4.05,17.0,394.5,625.88,511.03
2016,4,4,8,30,782.0,87.0,4.2,18.0,453.0,692.66,558.38
2016,4,4,8,45,809.0,91.0,4.35,19.0,509.0,751.2,598.06
2016,4,4,9,0,836.0,95.0,4.5,20.0,565.0,809.18,636.56
2016,4,4,9,15,855.0,98.0,4.35,20.5,616.5,858.2,667.23
2016,4,4,9,30,874.0,101.0,4.2,21.0,668.0,898.12,691.17
2016,4,4,9,45,888.5,103.5,4.1,22.0,714.0,938.1,713.65
2016,4,4,10,0,903.0,106.0,4.0,23.0,760.0,975.4,733.81
2016,4,4,10,15,913.5,107.5,3.85,23.5,799.0,1004.79,749.42
2016,4,4,10,30,924.0,109.0,3.7,24.0,838.0,1030.86,762.65
2016,4,4,10,45,931.5,110.5,3.55,24.5,869.5,1050.43,771.48
2016,4,4,11,0,939.0,112.0,3.4,25.0,901.0,1066.26,777.85
2016,4,4,11,15,944.0,113.5,3.3,25.0,924.5,1075.7,782.08
2016,4,4,11,30,949.0,115.0,3.2,25.0,948.0,1081.15,783.9
2016,4,4,11,45,952.0,115.5,3.1,25.5,962.5,1079.52,779.79
2016,4,4,12,0,955.0,116.0,3.0,26.0,977.0,1073.86,773.33
2016,4,4,12,15,956.0,116.0,2.9,26.0,983.0,1061.73,764.46
2016,4,4,12,30,957.0,116.0,2.8,26.0,989.0,1045.69,753.28
2016,4,4,12,45,956.5,115.5,2.7,26.5,985.5,1023.9,737.13
2016,4,4,13,0,956.0,115.0,2.6,27.0,982.0,998.42,718.83
2016,4,4,13,15,953.5,114.5,2.5,27.0,969.5,967.6,698.63
2016,4,4,13,30,951.0,114.0,2.4,27.0,957.0,933.43,676.34
2016,4,4,13,45,946.5,113.0,2.35,27.5,936.0,893.96,649.73
2016,4,4,14,0,942.0,112.0,2.3,28.0,915.0,851.61,621.25
2016,4,4,14,15,935.0,110.5,2.2,28.0,885.5,804.26,590.16
2016,4,4,14,30,928.0,109.0,2.1,28.0,856.0,754.65,557.35
2016,4,4,14,45,919.0,107.0,2.05,28.0,819.0,701.27,519.72
2016,4,4,15,0,910.0,105.0,2.0,28.0,782.0,646.3,479.89
2016,4,4,15,15,897.0,102.5,1.95,27.5,738.0,587.36,436.96
2016,4,4,15,30,884.0,100.0,1.9,27.0,694.0,527.8,392.01
2016,4,4,15,45,867.5,97.0,1.85,27.0,644.5,463.24,341.11
2016,4,4,16,0,851.0,94.0,1.8,27.0,595.0,401.24,290.43
2016,4,4,16,15,828.0,90.0,1.7,26.5,540.5,337.02,237.25
2016,4,4,16,30,805.0,86.0,1.6,26.0,486.0,274.62,184.56
2016,4,4,16,45,774.0,81.0,1.55,25.5,428.5,211.95,132.49
2016,4,4,17,0,743.0,76.0,1.5,25.0,371.0,152.69,86.29
2016,4,4,17,15,696.0,70.5,1.4,23.5,312.5,91.61,47.3
2016,4,4,17,30,649.0,65.0,1.3,22.0,254.0,45.14,33.66
2016,4,4,17,45,576.5,56.5,1.25,21.0,197.0,40.74,29.93
2016,4,4,18,0,504.0,48.0,1.2,20.0,140.0,36.11,25.72
2016,4,4,18,15,377.5,36.0,1.3,19.0,90.5,27.95,18.16
2016,4,4,18,30,251.0,24.0,1.4,18.0,41.0,19.3,7.48
2016,4,4,18,45,125.5,12.0,1.5,17.5,20.5,11.44,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,80.0,8.0,2.35,11.0,11.5,7.63,0.0
2016,4,5,6,30,160.0,16.0,2.7,12.0,23.0,77.88,0.0
2016,4,5,6,45,308.5,29.5,3.05,13.0,68.0,166.93,123.09
2016,4,5,7,0,457.0,43.0,3.4,14.0,113.0,263.84,209.81
2016,4,5,7,15,541.5,52.0,3.3,15.0,169.5,341.54,278.22
2016,4,5,7,30,626.0,61.0,3.2,16.0,226.0,427.75,350.86
2016,4,5,7,45,678.0,67.5,3.15,17.0,285.5,499.47,408.96
2016,4,5,8,0,730.0,74.0,3.1,18.0,345.0,572.16,465.14
2016,4,5,8,15,765.0,79.0,3.2,19.0,403.5,637.39,513.45
2016,4,5,8,30,800.0,84.0,3.3,20.0,462.0,703.55,558.92
2016,4,5,8,45,825.0,87.5,3.45,21.0,517.5,760.64,596.62
2016,4,5,9,0,850.0,91.0,3.6,22.0,573.0,816.96,632.9
2016,4,5,9,15,868.0,94.0,3.65,22.5,624.5,865.57,663.73
2016,4,5,9,30,886.0,97.0,3.7,23.0,676.0,905.09,687.84
2016,4,5,9,45,899.5,99.5,3.75,23.5,721.5,944.47,711.66
2016,4,5,10,0,913.0,102.0,3.8,24.0,767.0,981.08,733.35
2016,4,5,10,15,923.0,104.0,3.9,24.5,806.0,1010.72,750.58
2016,4,5,10,30,933.0,106.0,4.0,25.0,845.0,1036.98,765.58
2016,4,5,10,45,940.0,107.5,4.15,25.5,876.0,1056.13,776.27
2016,4,5,11,0,947.0,109.0,4.3,26.0,907.0,1071.48,784.59
2016,4,5,11,15,951.5,110.0,4.4,26.0,930.5,1079.88,789.72
2016,4,5,11,30,956.0,111.0,4.5,26.0,954.0,1084.26,792.45
2016,4,5,11,45,959.5,111.5,4.6,26.5,968.5,1083.08,790.12
2016,4,5,12,0,963.0,112.0,4.7,27.0,983.0,1077.83,785.68
2016,4,5,12,15,963.5,112.0,4.75,27.0,988.5,1065.09,777.61
2016,4,5,12,30,964.0,112.0,4.8,27.0,994.0,1048.43,767.12
2016,4,5,12,45,963.0,112.0,4.9,27.0,990.0,1026.51,753.67
2016,4,5,13,0,962.0,112.0,5.0,27.0,986.0,1000.91,737.77
2016,4,5,13,15,959.0,111.5,5.05,27.0,973.5,969.45,717.52
2016,4,5,13,30,956.0,111.0,5.1,27.0,961.0,934.68,694.97
2016,4,5,13,45,950.5,110.5,5.15,27.0,939.5,894.68,668.72
2016,4,5,14,0,945.0,110.0,5.2,27.0,918.0,851.87,640.33
2016,4,5,14,15,938.0,108.5,5.15,27.0,888.0,804.39,607.91
2016,4,5,14,30,931.0,107.0,5.1,27.0,858.0,754.66,573.67
2016,4,5,14,45,920.5,105.5,5.1,27.0,820.5,700.63,533.96
2016,4,5,15,0,910.0,104.0,5.1,27.0,783.0,645.16,492.02
2016,4,5,15,15,897.0,102.0,5.0,26.5,739.0,586.7,447.34
2016,4,5,15,30,884.0,100.0,4.9,26.0,695.0,527.6,400.75
2016,4,5,15,45,865.5,97.0,4.8,26.0,645.0,464.88,349.26
2016,4,5,16,0,847.0,94.0,4.7,26.0,595.0,399.54,294.45
2016,4,5,16,15,824.0,90.5,4.5,25.5,541.0,336.04,240.31
2016,4,5,16,30,801.0,87.0,4.3,25.0,487.0,274.36,186.94
2016,4,5,16,45,766.5,83.0,4.15,24.5,429.0,212.19,134.44
2016,4,5,17,0,732.0,79.0,4.0,24.0,371.0,153.88,88.46
2016,4,5,17,15,684.5,73.0,3.55,23.0,312.5,92.88,48.88
2016,4,5,17,30,637.0,67.0,3.1,22.0,254.0,46.6,34.92
2016,4,5,17,45,561.5,58.5,2.7,21.0,197.0,42.28,31.25
2016,4,5,18,0,486.0,50.0,2.3,20.0,140.0,37.74,27.13
2016,4,5,18,15,362.0,37.5,2.3,19.5,91.0,29.2,19.2
2016,4,5,18,30,238.0,25.0,2.3,19.0,42.0,20.15,8.45
2016,4,5,18,45,119.0,12.5,2.35,18.5,21.0,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,21.0,8.5,2.65,13.5,9.0,13.44,0.0
2016,4,6,6,30,42.0,17.0,2.8,14.0,18.0,36.77,0.0
2016,4,6,6,45,126.5,40.5,3.0,15.0,57.5,105.15,76.96
2016,4,6,7,0,211.0,64.0,3.2,16.0,97.0,175.33,138.45
2016,4,6,7,15,288.5,82.0,3.45,16.5,147.5,251.81,204.4
2016,4,6,7,30,366.0,100.0,3.7,17.0,198.0,329.84,270.51
2016,4,6,7,45,183.0,98.5,4.0,17.5,147.5,226.8,186.21
2016,4,6,8,0,0.0,97.0,4.3,18.0,97.0,92.39,71.82
2016,4,6,8,15,53.0,151.0,4.65,18.5,176.5,193.07,155.77
2016,4,6,8,30,106.0,205.0,5.0,19.0,256.0,294.53,237.99
2016,4,6,8,45,159.0,230.0,5.4,20.0,316.5,377.51,303.34
2016,4,6,9,0,212.0,255.0,5.8,21.0,377.0,453.35,361.79
2016,4,6,9,15,314.5,258.0,5.95,21.5,456.0,562.37,446.16
2016,4,6,9,30,417.0,261.0,6.1,22.0,535.0,677.58,532.86
2016,4,6,9,45,438.5,271.5,6.25,22.5,576.5,719.58,562.04
2016,4,6,10,0,460.0,282.0,6.4,23.0,618.0,760.75,590.57
2016,4,6,10,15,504.0,284.0,6.35,23.0,670.0,813.34,628.26
2016,4,6,10,30,548.0,286.0,6.3,23.0,722.0,865.27,664.97
2016,4,6,10,45,733.0,202.5,6.3,23.5,809.5,969.05,739.15
2016,4,6,11,0,918.0,119.0,6.3,24.0,897.0,1053.66,794.82
2016,4,6,11,15,705.5,239.5,6.2,24.0,847.0,985.63,745.91
2016,4,6,11,30,493.0,360.0,6.1,24.0,797.0,891.27,672.99
2016,4,6,11,45,727.5,237.0,6.05,24.5,892.5,996.74,750.85
2016,4,6,12,0,962.0,114.0,6.0,25.0,988.0,1079.05,804.16
2016,4,6,12,15,965.5,114.5,5.9,25.0,996.0,1069.68,796.38
2016,4,6,12,30,969.0,115.0,5.8,25.0,1004.0,1056.3,786.57
2016,4,6,12,45,979.0,109.5,5.75,25.5,1005.0,1039.06,773.11
2016,4,6,13,0,989.0,104.0,5.7,26.0,1006.0,1017.67,757.02
2016,4,6,13,15,987.5,103.5,5.6,26.0,994.5,986.83,735.85
2016,4,6,13,30,986.0,103.0,5.5,26.0,983.0,952.48,712.37
2016,4,6,13,45,988.5,99.0,5.45,26.0,964.0,914.65,686.82
2016,4,6,14,0,991.0,95.0,5.4,26.0,945.0,873.34,658.79
2016,4,6,14,15,985.0,94.0,5.35,26.0,915.0,825.26,625.87
2016,4,6,14,30,979.0,93.0,5.3,26.0,885.0,774.69,590.96
2016,4,6,14,45,954.5,99.5,5.25,26.0,843.5,716.88,548.48
2016,4,6,15,0,930.0,106.0,5.2,26.0,802.0,658.72,504.0
2016,4,6,15,15,917.0,103.5,5.05,25.5,757.0,598.73,457.92
2016,4,6,15,30,904.0,101.0,4.9,25.0,712.0,538.07,409.9
2016,4,6,15,45,894.0,95.5,4.8,25.0,663.0,475.68,358.41
2016,4,6,16,0,884.0,90.0,4.7,25.0,614.0,412.88,305.08
2016,4,6,16,15,861.0,86.5,4.4,24.5,558.0,343.87,246.25
2016,4,6,16,30,838.0,83.0,4.1,24.0,502.0,279.96,190.73
2016,4,6,16,45,812.5,77.0,3.8,23.5,444.5,215.47,135.62
2016,4,6,17,0,787.0,71.0,3.5,23.0,387.0,153.67,86.24
2016,4,6,17,15,742.0,66.0,2.95,22.0,327.0,94.5,48.53
2016,4,6,17,30,697.0,61.0,2.4,21.0,267.0,46.04,34.59
2016,4,6,17,45,630.0,53.0,1.9,20.0,208.5,37.77,27.47
2016,4,6,18,0,563.0,45.0,1.4,19.0,150.0,33.38,23.5
2016,4,6,18,15,438.0,34.5,1.35,18.0,99.0,26.45,17.04
2016,4,6,18,30,313.0,24.0,1.3,17.0,48.0,19.13,8.24
2016,4,6,18,45,156.5,12.0,1.3,16.5,24.0,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,11.0,10.0,9.53,0.0
2016,4,7,6,30,0.0,20.0,2.5,12.0,20.0,19.65,0.0
2016,4,7,6,45,82.5,39.5,2.85,13.5,53.0,80.39,58.66
2016,4,7,7,0,165.0,59.0,3.2,15.0,86.0,148.39,117.42
2016,4,7,7,15,195.0,81.5,3.25,16.0,125.5,197.56,160.37
2016,4,7,7,30,225.0,104.0,3.3,17.0,165.0,249.45,204.34
2016,4,7,7,45,245.5,125.0,3.4,18.0,206.0,296.43,242.82
2016,4,7,8,0,266.0,146.0,3.5,19.0,247.0,344.89,281.15
2016,4,7,8,15,199.5,177.0,3.65,20.0,259.5,335.32,270.91
2016,4,7,8,30,133.0,208.0,3.8,21.0,272.0,328.6,262.38
2016,4,7,8,45,300.5,206.0,4.0,22.0,372.5,472.12,375.69
2016,4,7,9,0,468.0,204.0,4.2,23.0,473.0,630.57,494.91
2016,4,7,9,15,685.0,151.5,4.2,23.5,583.5,780.04,604.02
2016,4,7,9,30,902.0,99.0,4.2,24.0,694.0,923.32,700.69
2016,4,7,9,45,919.0,99.5,4.2,24.5,740.5,963.95,724.25
2016,4,7,10,0,936.0,100.0,4.2,25.0,787.0,1001.95,746.48
2016,4,7,10,15,945.0,101.5,4.15,25.5,825.5,1030.41,761.85
2016,4,7,10,30,954.0,103.0,4.1,26.0,864.0,1055.38,774.89
2016,4,7,10,45,959.0,105.0,4.1,26.5,895.0,1073.23,783.62
2016,4,7,11,0,964.0,107.0,4.1,27.0,926.0,1087.16,789.93
2016,4,7,11,15,968.0,108.0,4.1,27.0,949.0,1094.99,794.0
2016,4,7,11,30,972.0,109.0,4.1,27.0,972.0,1098.75,795.66
2016,4,7,11,45,952.5,123.0,4.1,27.5,979.5,1088.39,786.83
2016,4,7,12,0,933.0,137.0,4.1,28.0,987.0,1073.8,775.56
2016,4,7,12,15,933.5,137.5,4.0,28.0,992.0,1061.52,766.84
2016,4,7,12,30,934.0,138.0,3.9,28.0,997.0,1045.46,755.78
2016,4,7,12,45,933.0,137.0,3.85,28.5,993.0,1022.79,739.45
2016,4,7,13,0,932.0,136.0,3.8,29.0,989.0,996.6,721.01
2016,4,7,13,15,693.5,255.5,3.65,29.0,885.5,882.28,644.57
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,764.16,558.63
2016,4,7,13,45,685.5,253.5,3.4,29.0,850.5,818.78,602.01
2016,4,7,14,0,916.0,132.0,3.3,29.0,919.0,849.38,624.28
2016,4,7,14,15,744.0,210.0,3.15,29.0,835.5,758.18,560.04
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,672.04,496.69
2016,4,7,14,45,725.5,206.0,2.9,29.0,768.0,666.07,494.71
2016,4,7,15,0,879.0,124.0,2.8,29.0,784.0,643.82,479.49
2016,4,7,15,15,865.0,121.0,2.65,28.5,739.5,584.69,435.63
2016,4,7,15,30,851.0,118.0,2.5,28.0,695.0,525.21,390.33
2016,4,7,15,45,809.5,115.0,2.4,28.0,632.0,453.78,334.48
2016,4,7,16,0,768.0,112.0,2.3,28.0,569.0,385.82,279.93
2016,4,7,16,15,758.5,101.0,2.1,27.5,517.5,324.57,229.07
2016,4,7,16,30,749.0,90.0,1.9,27.0,466.0,263.69,177.52
2016,4,7,16,45,719.0,91.0,1.75,26.5,418.0,206.16,129.7
2016,4,7,17,0,689.0,92.0,1.6,26.0,370.0,155.15,90.12
2016,4,7,17,15,639.5,85.0,1.45,24.5,311.5,99.87,55.5
2016,4,7,17,30,590.0,78.0,1.3,23.0,253.0,55.28,42.24
2016,4,7,17,45,514.5,67.5,1.2,22.0,196.5,49.7,37.55
2016,4,7,18,0,439.0,57.0,1.1,21.0,140.0,43.78,32.26
2016,4,7,18,15,322.0,42.5,1.15,20.5,91.5,33.63,22.94
2016,4,7,18,30,205.0,28.0,1.2,20.0,43.0,21.98,10.5
2016,4,7,18,45,102.5,14.0,1.25,19.5,21.5,13.34,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,45.0,10.0,3.2,12.5,12.5,21.12,0.0
2016,4,8,6,30,90.0,20.0,3.4,13.0,25.0,62.08,18.58
2016,4,8,6,45,194.0,40.0,3.6,13.5,67.0,136.22,102.75
2016,4,8,7,0,298.0,60.0,3.8,14.0,109.0,215.08,172.35
2016,4,8,7,15,376.0,75.0,4.05,14.5,162.0,286.84,235.44
2016,4,8,7,30,454.0,90.0,4.3,15.0,215.0,366.86,303.97
2016,4,8,7,45,372.5,117.5,4.55,16.0,235.5,373.45,309.2
2016,4,8,8,0,291.0,145.0,4.8,17.0,256.0,359.96,296.83
2016,4,8,8,15,471.5,135.0,5.1,18.0,348.0,498.13,408.92
2016,4,8,8,30,652.0,125.0,5.4,19.0,440.0,647.16,525.28
2016,4,8,8,45,601.5,150.0,5.7,20.0,467.0,662.62,533.24
2016,4,8,9,0,551.0,175.0,6.0,21.0,494.0,666.71,532.84
2016,4,8,9,15,535.5,199.5,5.95,21.0,531.5,699.72,555.47
2016,4,8,9,30,520.0,224.0,5.9,21.0,569.0,729.32,575.12
2016,4,8,9,45,514.0,244.5,5.85,21.5,604.5,759.96,594.46
2016,4,8,10,0,508.0,265.0,5.8,22.0,640.0,787.92,611.56
2016,4,8,10,15,499.5,285.5,5.7,22.5,669.5,810.75,624.52
2016,4,8,10,30,491.0,306.0,5.6,23.0,699.0,830.76,635.34
2016,4,8,10,45,456.5,333.5,5.5,23.5,710.0,829.46,630.32
2016,4,8,11,0,422.0,361.0,5.4,24.0,721.0,824.76,623.13
2016,4,8,11,15,383.0,390.5,5.3,24.0,724.0,804.66,606.57
2016,4,8,11,30,344.0,420.0,5.2,24.0,727.0,793.29,596.08
2016,4,8,11,45,337.5,430.0,5.1,24.5,734.5,792.03,592.82
2016,4,8,12,0,331.0,440.0,5.0,25.0,742.0,789.01,588.37
2016,4,8,12,15,358.0,429.0,4.8,25.0,758.0,795.71,592.71
2016,4,8,12,30,385.0,418.0,4.6,25.0,774.0,800.19,595.39
2016,4,8,12,45,393.5,412.5,4.45,25.5,774.5,790.22,586.74
2016,4,8,13,0,402.0,407.0,4.3,26.0,775.0,778.31,577.15
2016,4,8,13,15,424.5,392.0,4.2,26.0,776.0,772.48,573.47
2016,4,8,13,30,447.0,377.0,4.1,26.0,777.0,758.67,564.3
2016,4,8,13,45,375.0,396.0,4.0,26.0,727.0,692.77,516.48
2016,4,8,14,0,303.0,415.0,3.9,26.0,677.0,634.63,473.88
2016,4,8,14,15,212.0,408.0,3.9,26.0,588.5,540.71,405.54
2016,4,8,14,30,121.0,401.0,3.9,26.0,500.0,457.05,343.62
2016,4,8,14,45,112.5,380.5,3.9,26.0,469.0,422.6,318.85
2016,4,8,15,0,104.0,360.0,3.9,26.0,438.0,390.23,295.18
2016,4,8,15,15,426.5,255.5,3.9,25.5,549.5,463.7,353.61
2016,4,8,15,30,749.0,151.0,3.9,25.0,661.0,502.44,381.75
2016,4,8,15,45,734.0,144.0,3.95,25.0,614.0,443.99,334.22
2016,4,8,16,0,719.0,137.0,4.0,25.0,567.0,386.15,286.2
2016,4,8,16,15,512.0,171.0,3.9,24.5,463.0,303.96,222.98
2016,4,8,16,30,305.0,205.0,3.8,24.0,359.0,247.52,182.26
2016,4,8,16,45,449.0,157.5,3.75,23.5,355.0,210.25,145.96
2016,4,8,17,0,593.0,110.0,3.7,23.0,351.0,158.36,98.25
2016,4,8,17,15,542.5,100.5,3.3,22.0,295.0,107.1,65.23
2016,4,8,17,30,492.0,91.0,2.9,21.0,239.0,65.16,51.17
2016,4,8,17,45,412.5,79.0,2.5,20.0,184.5,58.01,45.1
2016,4,8,18,0,333.0,67.0,2.1,19.0,130.0,50.5,38.37
2016,4,8,18,15,232.5,48.0,2.05,18.5,85.0,36.93,25.99
2016,4,8,18,30,132.0,29.0,2.0,18.0,40.0,22.7,11.48
2016,4,8,18,45,66.0,14.5,2.0,17.5,20.0,13.82,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,1.5,10.0,2.05,13.5,10.0,9.92,0.0
2016,4,9,6,30,3.0,20.0,2.3,14.0,20.0,20.03,4.54
2016,4,9,6,45,60.5,44.5,2.55,14.5,54.5,78.46,57.81
2016,4,9,7,0,118.0,69.0,2.8,15.0,89.0,134.26,106.25
2016,4,9,7,15,191.5,84.5,2.85,15.5,131.5,199.46,162.41
2016,4,9,7,30,265.0,100.0,2.9,16.0,174.0,266.29,219.23
2016,4,9,7,45,137.0,117.0,2.95,17.0,156.0,212.41,173.71
2016,4,9,8,0,9.0,134.0,3.0,18.0,138.0,137.21,108.91
2016,4,9,8,15,4.5,102.0,3.2,18.5,104.0,99.57,77.47
2016,4,9,8,30,0.0,70.0,3.4,19.0,70.0,65.15,48.58
2016,4,9,8,45,0.0,41.5,3.6,19.5,41.5,38.58,26.39
2016,4,9,9,0,0.0,13.0,3.8,20.0,13.0,12.08,4.35
2016,4,9,9,15,0.0,87.0,3.9,20.0,87.0,81.09,60.89
2016,4,9,9,30,0.0,161.0,4.0,20.0,161.0,153.07,118.56
2016,4,9,9,45,20.5,237.0,4.15,20.5,252.5,247.97,193.52
2016,4,9,10,0,41.0,313.0,4.3,21.0,344.0,359.36,278.89
2016,4,9,10,15,20.5,226.0,4.35,21.5,241.5,245.81,189.99
2016,4,9,10,30,0.0,139.0,4.4,22.0,139.0,130.94,98.99
2016,4,9,10,45,0.0,137.0,4.5,22.5,137.0,128.99,97.23
2016,4,9,11,0,0.0,135.0,4.6,23.0,135.0,127.05,95.39
2016,4,9,11,15,6.0,188.0,4.6,23.0,193.5,184.09,140.08
2016,4,9,11,30,12.0,241.0,4.6,23.0,252.0,241.44,184.31
2016,4,9,11,45,18.0,295.0,4.7,23.5,311.5,299.82,228.33
2016,4,9,12,0,24.0,349.0,4.8,24.0,371.0,358.01,271.5
2016,4,9,12,15,12.0,233.5,4.85,24.0,244.5,232.85,176.55
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,110.72,81.84
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,139.01,103.96
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,167.1,125.6
2016,4,9,13,15,84.5,316.5,5.0,25.0,393.0,385.22,293.62
2016,4,9,13,30,163.0,461.0,5.0,25.0,608.0,585.82,441.06
2016,4,9,13,45,197.5,446.5,5.05,25.0,621.0,590.11,444.7
2016,4,9,14,0,232.0,432.0,5.1,25.0,634.0,591.43,446.83
2016,4,9,14,15,511.5,301.5,5.1,25.0,725.0,668.92,509.75
2016,4,9,14,30,791.0,171.0,5.1,25.0,816.0,716.69,548.96
2016,4,9,14,45,780.0,167.5,5.15,25.0,780.0,665.9,510.9
2016,4,9,15,0,769.0,164.0,5.2,25.0,744.0,612.85,470.75
2016,4,9,15,15,753.0,160.0,5.2,25.0,701.5,556.7,427.1
2016,4,9,15,30,737.0,156.0,5.2,25.0,659.0,500.7,382.44
2016,4,9,15,45,718.5,150.0,5.2,25.0,611.5,442.3,334.8
2016,4,9,16,0,700.0,144.0,5.2,25.0,564.0,384.92,286.77
2016,4,9,16,15,672.0,138.0,5.05,24.5,511.5,325.88,237.08
2016,4,9,16,30,644.0,132.0,4.9,24.0,459.0,269.56,189.12
2016,4,9,16,45,613.0,122.5,4.8,24.0,405.0,212.68,141.3
2016,4,9,17,0,582.0,113.0,4.7,24.0,351.0,159.45,99.31
2016,4,9,17,15,530.5,103.5,4.4,23.5,295.0,108.89,66.69
2016,4,9,17,30,479.0,94.0,4.1,23.0,239.0,67.26,52.57
2016,4,9,17,45,410.5,80.5,3.8,22.5,186.0,59.07,45.55
2016,4,9,18,0,342.0,67.0,3.5,22.0,133.0,50.44,37.84
2016,4,9,18,15,236.5,49.0,3.55,21.5,87.5,37.68,26.3
2016,4,9,18,30,131.0,31.0,3.6,21.0,42.0,24.3,12.76
2016,4,9,18,45,65.5,15.5,3.65,20.5,21.0,14.77,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,34.5,12.0,3.75,16.0,14.5,20.44,0.0
2016,4,10,6,30,69.0,24.0,3.9,16.0,29.0,56.45,26.21
2016,4,10,6,45,173.5,45.0,4.05,16.5,72.0,127.59,95.97
2016,4,10,7,0,278.0,66.0,4.2,17.0,115.0,214.04,170.32
2016,4,10,7,15,357.5,80.5,4.5,17.5,167.5,285.03,231.92
2016,4,10,7,30,437.0,95.0,4.8,18.0,220.0,364.43,299.18
2016,4,10,7,45,218.5,81.5,5.15,18.5,144.0,227.82,187.59
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,63.26,47.33
2016,4,10,8,15,0.0,66.5,5.65,19.5,66.5,61.87,45.97
2016,4,10,8,30,0.0,65.0,5.8,20.0,65.0,60.48,44.54
2016,4,10,8,45,0.0,71.5,5.95,21.0,71.5,66.57,49.17
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,72.66,53.73
2016,4,10,9,15,0.0,92.0,6.1,22.5,92.0,85.77,64.02
2016,4,10,9,30,0.0,106.0,6.1,23.0,106.0,99.2,74.44
2016,4,10,9,45,6.5,175.0,6.15,23.5,180.0,172.55,132.47
2016,4,10,10,0,13.0,244.0,6.2,24.0,254.0,247.52,190.47
2016,4,10,10,15,9.5,215.0,6.2,24.5,222.5,214.69,164.12
2016,4,10,10,30,6.0,186.0,6.2,25.0,191.0,182.49,138.46
2016,4,10,10,45,7.5,191.5,6.2,25.5,198.0,189.23,143.29
2016,4,10,11,0,9.0,197.0,6.2,26.0,205.0,195.97,148.06
2016,4,10,11,15,9.5,201.0,6.2,26.0,210.0,200.21,151.17
2016,4,10,11,30,10.0,205.0,6.2,26.0,215.0,204.39,154.25
2016,4,10,11,45,57.0,325.0,6.2,26.5,378.0,378.9,287.38
2016,4,10,12,0,104.0,445.0,6.2,27.0,541.0,546.41,410.15
2016,4,10,12,15,97.0,453.0,6.1,26.5,543.0,543.65,407.81
2016,4,10,12,30,90.0,461.0,6.0,26.0,545.0,540.45,405.7
2016,4,10,12,45,69.5,439.5,5.95,26.0,504.0,494.64,371.67
2016,4,10,13,0,49.0,418.0,5.9,26.0,463.0,449.95,338.39
2016,4,10,13,15,155.5,434.5,5.7,25.5,575.5,562.78,424.86
2016,4,10,13,30,262.0,451.0,5.5,25.0,688.0,665.43,501.53
2016,4,10,13,45,276.5,426.0,5.3,25.0,670.5,639.06,482.4
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,611.23,462.59
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,396.53,303.34
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,195.36,147.89
2016,4,10,14,45,7.0,199.0,5.6,25.5,205.0,189.29,143.4
2016,4,10,15,0,6.0,194.0,5.8,26.0,199.0,183.3,138.75
2016,4,10,15,15,5.0,186.5,5.85,26.0,190.5,175.12,132.68
2016,4,10,15,30,4.0,179.0,5.9,26.0,182.0,167.05,126.7
2016,4,10,15,45,3.0,175.5,5.95,26.0,177.5,162.63,123.59
2016,4,10,16,0,2.0,172.0,6.0,26.0,173.0,158.22,120.51
2016,4,10,16,15,23.5,189.0,5.9,25.5,201.0,178.38,136.57
2016,4,10,16,30,45.0,206.0,5.8,25.0,229.0,190.05,145.59
2016,4,10,16,45,38.0,182.5,5.7,24.5,200.5,164.0,125.59
2016,4,10,17,0,31.0,159.0,5.6,24.0,172.0,139.09,106.5
2016,4,10,17,15,23.5,135.0,5.3,23.5,144.0,119.31,91.57
2016,4,10,17,30,16.0,111.0,5.0,23.0,116.0,96.52,77.67
2016,4,10,17,45,8.0,87.0,4.7,23.0,89.5,76.52,60.43
2016,4,10,18,0,0.0,63.0,4.4,23.0,63.0,56.28,42.68
2016,4,10,18,15,0.0,40.5,4.35,22.5,40.5,36.91,25.57
2016,4,10,18,30,0.0,18.0,4.3,22.0,18.0,16.7,7.13
2016,4,10,18,45,0.0,9.0,4.25,21.5,9.0,8.58,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.48,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.92,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.31,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.7,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.55,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.41,0.56
2016,4,11,7,45,0.0,10.0,4.8,22.0,10.0,9.27,2.08
2016,4,11,8,0,0.0,12.0,5.1,23.0,12.0,11.13,3.57
2016,4,11,8,15,0.0,55.0,5.1,23.5,55.0,51.14,36.43
2016,4,11,8,30,0.0,98.0,5.1,24.0,98.0,91.9,69.25
2016,4,11,8,45,13.0,161.0,5.1,24.5,169.0,165.1,127.71
2016,4,11,9,0,26.0,224.0,5.1,25.0,240.0,240.74,186.61
2016,4,11,9,15,82.0,271.0,4.95,25.5,325.5,351.19,272.1
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,466.92,358.57
2016,4,11,9,45,131.5,339.5,4.7,26.5,433.0,486.29,370.33
2016,4,11,10,0,125.0,361.0,4.6,27.0,455.0,504.63,381.51
2016,4,11,10,15,127.0,381.0,4.35,27.5,480.0,528.52,396.61
2016,4,11,10,30,129.0,401.0,4.1,28.0,505.0,551.74,411.12
2016,4,11,10,45,465.5,286.0,3.9,28.5,683.0,787.94,584.91
2016,4,11,11,0,802.0,171.0,3.7,29.0,861.0,1003.08,728.41
2016,4,11,11,15,809.0,172.5,3.45,29.0,884.0,1012.92,730.56
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,1019.23,731.99
2016,4,11,11,45,517.0,323.0,3.0,29.5,790.0,870.61,627.98
2016,4,11,12,0,218.0,472.0,2.8,30.0,673.0,698.0,502.22
2016,4,11,12,15,532.5,318.0,2.65,30.0,812.0,862.26,621.35
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,994.83,707.79
2016,4,11,12,45,853.5,159.5,2.45,30.5,950.0,976.43,693.07
2016,4,11,13,0,860.0,155.0,2.4,31.0,949.0,947.58,673.3
2016,4,11,13,15,857.5,154.0,2.35,31.0,937.0,924.46,658.69
2016,4,11,13,30,855.0,153.0,2.3,31.0,925.0,891.49,637.73
2016,4,11,13,45,856.0,148.0,2.3,31.5,906.5,850.59,610.83
2016,4,11,14,0,857.0,143.0,2.3,32.0,888.0,812.02,585.41
2016,4,11,14,15,850.0,141.5,2.25,31.5,859.5,770.15,559.6
2016,4,11,14,30,843.0,140.0,2.2,31.0,831.0,723.27,528.92
2016,4,11,14,45,839.0,134.5,2.2,31.0,796.5,672.9,493.92
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,620.82,456.73
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,564.34,415.04
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,507.56,371.91
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,448.7,325.94
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,389.83,278.52
2016,4,11,16,15,762.0,106.0,1.85,30.5,531.0,329.36,229.23
2016,4,11,16,30,738.0,102.0,1.7,30.0,478.0,267.12,177.95
2016,4,11,16,45,712.5,94.5,1.55,30.0,423.5,207.39,128.85
2016,4,11,17,0,687.0,87.0,1.4,30.0,369.0,150.47,84.95
2016,4,11,17,15,640.0,80.0,1.2,29.0,312.0,95.66,50.92
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,50.63,37.4
2016,4,11,17,45,527.0,63.5,0.8,27.5,200.0,45.74,33.33
2016,4,11,18,0,461.0,54.0,0.6,27.0,145.0,40.54,28.75
2016,4,11,18,15,346.0,41.5,0.5,26.5,96.5,32.18,21.25
2016,4,11,18,30,231.0,29.0,0.4,26.0,48.0,23.32,12.2
2016,4,11,18,45,115.5,14.5,0.35,25.5,24.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,66.0,13.0,3.7,13.5,18.0,29.83,0.0
2016,4,12,6,30,132.0,26.0,3.7,14.0,36.0,86.87,51.57
2016,4,12,6,45,234.5,44.0,3.75,14.5,80.0,156.52,120.23
2016,4,12,7,0,337.0,62.0,3.8,15.0,124.0,235.5,189.34
2016,4,12,7,15,168.5,55.0,3.7,15.5,86.0,150.75,122.52
2016,4,12,7,30,0.0,48.0,3.6,16.0,48.0,44.6,32.31
2016,4,12,7,45,0.0,59.5,3.5,16.5,59.5,55.32,41.32
2016,4,12,8,0,0.0,71.0,3.4,17.0,71.0,66.06,50.12
2016,4,12,8,15,0.0,86.5,3.45,17.5,86.5,80.82,62.1
2016,4,12,8,30,0.0,102.0,3.5,18.0,102.0,95.82,74.1
2016,4,12,8,45,0.0,118.5,3.6,18.5,118.5,111.83,86.75
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,127.85,99.24
2016,4,12,9,15,0.0,140.0,3.7,19.5,140.0,132.47,102.43
2016,4,12,9,30,0.0,145.0,3.7,20.0,145.0,137.14,105.66
2016,4,12,9,45,13.0,218.0,3.7,20.5,228.0,221.47,172.29
2016,4,12,10,0,26.0,291.0,3.7,21.0,311.0,307.61,238.36
2016,4,12,10,15,13.0,204.5,3.65,21.0,214.5,207.56,160.08
2016,4,12,10,30,0.0,118.0,3.6,21.0,118.0,110.75,83.31
2016,4,12,10,45,3.0,147.0,3.55,21.5,150.0,141.57,107.58
2016,4,12,11,0,6.0,176.0,3.5,22.0,182.0,172.53,131.51
2016,4,12,11,15,3.0,118.5,3.5,22.0,121.5,114.31,85.62
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,57.02,40.07
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,87.14,63.88
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,117.45,87.49
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,183.73,139.23
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,249.94,190.02
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,175.94,132.72
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,103.06,75.81
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,239.85,182.05
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,380.27,287.39
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,469.54,354.84
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,554.65,417.89
2016,4,12,14,15,140.0,421.0,3.85,24.0,541.0,497.69,375.84
2016,4,12,14,30,104.0,401.0,3.9,24.0,487.0,442.93,335.58
2016,4,12,14,45,54.5,293.5,4.0,24.0,338.5,306.04,233.47
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,175.36,133.12
2016,4,12,15,15,16.5,227.0,4.1,24.0,238.5,217.89,166.7
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,255.28,195.78
2016,4,12,15,45,18.5,233.0,4.1,24.0,245.5,219.97,168.8
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,183.53,140.89
2016,4,12,16,15,5.5,178.5,4.05,23.5,182.0,163.77,126.09
2016,4,12,16,30,2.0,159.0,4.0,23.0,160.0,144.55,111.56
2016,4,12,16,45,1.0,140.5,3.95,22.5,141.0,127.21,98.29
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,110.11,85.01
2016,4,12,17,15,193.5,117.0,3.75,21.5,176.5,103.26,73.52
2016,4,12,17,30,387.0,112.0,3.6,21.0,231.0,80.15,64.14
2016,4,12,17,45,313.5,96.0,3.45,20.5,179.0,70.49,55.84
