Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,240.0,80.0,3.3,20.0,127.0,62.44,48.59
2016,4,12,18,15,161.5,56.5,3.5,19.5,83.5,45.06,32.94
2016,4,12,18,30,83.0,33.0,3.7,19.0,40.0,27.01,15.74
2016,4,12,18,45,41.5,16.5,3.95,19.0,20.0,15.73,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.43,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.77,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.48,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.18,2.99
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.36,6.62
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,18.54,10.2
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,22.73,13.71
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,26.92,17.17
2016,4,13,8,15,0.0,33.5,2.95,17.0,33.5,31.11,20.63
2016,4,13,8,30,0.0,38.0,2.9,17.0,38.0,35.31,24.05
2016,4,13,8,45,0.0,74.0,2.85,17.5,74.0,68.9,51.78
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,103.2,79.55
2016,4,13,9,15,0.0,106.5,2.75,18.0,106.5,99.71,76.4
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,96.31,73.42
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,70.41,52.07
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,44.74,31.0
2016,4,13,10,15,6.5,152.5,2.6,19.5,158.0,150.3,115.88
2016,4,13,10,30,13.0,257.0,2.6,20.0,268.0,259.45,200.46
2016,4,13,10,45,10.0,223.0,2.6,20.5,231.5,222.48,170.94
2016,4,13,11,0,7.0,189.0,2.6,21.0,195.0,186.12,142.26
2016,4,13,11,15,3.5,163.0,2.6,21.0,166.0,157.4,119.67
2016,4,13,11,30,0.0,137.0,2.6,21.0,137.0,128.92,97.16
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.0,147.16,111.35
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,165.31,125.28
2016,4,13,12,15,10.5,227.5,2.65,22.0,238.0,225.48,171.7
2016,4,13,12,30,15.0,286.0,2.7,22.0,301.0,285.48,217.19
2016,4,13,12,45,11.0,231.5,2.75,22.5,242.0,228.69,173.54
2016,4,13,13,0,7.0,177.0,2.8,23.0,183.0,172.7,130.38
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.0,161.51,121.84
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,150.46,113.3
2016,4,13,13,45,4.5,163.5,2.8,23.5,168.0,156.63,117.98
2016,4,13,14,0,5.0,170.0,2.8,24.0,175.0,162.71,122.55
2016,4,13,14,15,44.5,282.0,2.75,24.0,319.0,296.67,225.81
2016,4,13,14,30,84.0,394.0,2.7,24.0,463.0,422.43,319.19
2016,4,13,14,45,46.5,306.0,2.65,24.0,344.0,311.98,236.69
2016,4,13,15,0,9.0,218.0,2.6,24.0,225.0,206.88,157.04
2016,4,13,15,15,74.0,272.5,2.5,23.5,324.0,287.97,220.5
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,357.6,273.17
2016,4,13,15,45,467.5,215.5,2.35,23.0,505.0,389.29,295.08
2016,4,13,16,0,796.0,104.0,2.3,23.0,587.0,387.78,286.58
2016,4,13,16,15,483.5,165.0,2.2,22.5,450.5,289.02,212.38
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,233.3,175.89
2016,4,13,16,45,428.5,156.0,2.05,22.0,342.5,204.49,142.43
2016,4,13,17,0,686.0,86.0,2.0,22.0,371.0,149.46,87.16
2016,4,13,17,15,640.0,79.5,1.8,21.5,314.5,95.28,52.24
2016,4,13,17,30,594.0,73.0,1.6,21.0,258.0,50.4,38.37
2016,4,13,17,45,524.0,64.5,1.4,20.5,202.5,46.34,34.92
2016,4,13,18,0,454.0,56.0,1.2,20.0,147.0,42.06,31.02
2016,4,13,18,15,345.5,43.0,1.15,19.0,99.5,33.33,23.05
2016,4,13,18,30,237.0,30.0,1.1,18.0,52.0,24.05,13.68
2016,4,13,18,45,118.5,15.0,1.1,17.5,26.0,14.3,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,41.71,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,117.45,77.51
2016,4,14,6,45,329.5,41.5,2.75,13.5,92.5,192.04,149.08
2016,4,14,7,0,447.0,55.0,3.0,14.0,140.0,279.13,225.37
2016,4,14,7,15,223.5,62.5,3.0,14.5,105.0,197.12,161.67
2016,4,14,7,30,0.0,70.0,3.0,15.0,70.0,65.84,50.43
2016,4,14,7,45,0.0,89.5,3.0,16.0,89.5,84.96,66.34
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,104.06,81.75
2016,4,14,8,15,0.0,128.5,3.0,17.5,128.5,123.13,96.97
2016,4,14,8,30,0.0,148.0,3.0,18.0,148.0,142.18,111.92
2016,4,14,8,45,10.5,184.5,3.05,19.0,191.0,187.13,147.57
2016,4,14,9,0,21.0,221.0,3.1,20.0,234.0,232.95,183.03
2016,4,14,9,15,26.5,246.5,3.05,20.5,264.0,263.58,206.07
2016,4,14,9,30,32.0,272.0,3.0,21.0,294.0,306.98,238.57
2016,4,14,9,45,56.0,312.0,2.95,21.5,353.5,371.92,287.38
2016,4,14,10,0,80.0,352.0,2.9,22.0,413.0,437.68,335.56
2016,4,14,10,15,130.0,380.0,2.85,22.0,484.5,529.24,403.0
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,608.43,459.88
2016,4,14,10,45,260.5,407.5,2.8,22.5,630.0,700.48,524.9
2016,4,14,11,0,341.0,407.0,2.8,23.0,704.0,779.81,579.48
2016,4,14,11,15,633.0,264.0,2.8,23.0,831.5,936.96,693.56
2016,4,14,11,30,925.0,121.0,2.8,23.0,959.0,1064.47,775.75
2016,4,14,11,45,921.0,126.5,2.8,23.5,971.0,1060.28,769.79
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,1052.2,762.79
2016,4,14,12,15,917.5,132.0,2.75,24.0,987.5,1039.3,753.88
2016,4,14,12,30,918.0,132.0,2.7,24.0,992.0,1022.73,742.78
2016,4,14,12,45,916.0,132.5,2.7,24.5,987.5,1000.69,727.33
2016,4,14,13,0,914.0,133.0,2.7,25.0,983.0,975.26,709.82
2016,4,14,13,15,911.0,132.0,2.65,25.0,970.0,944.23,689.68
2016,4,14,13,30,908.0,131.0,2.6,25.0,957.0,910.13,667.55
2016,4,14,13,45,902.5,130.5,2.6,25.0,935.5,871.51,642.75
2016,4,14,14,0,897.0,130.0,2.6,25.0,914.0,830.3,616.05
2016,4,14,14,15,889.5,128.0,2.55,25.0,884.5,783.82,585.21
2016,4,14,14,30,882.0,126.0,2.5,25.0,855.0,735.33,552.1
2016,4,14,14,45,872.0,124.0,2.5,25.0,818.0,683.43,514.84
2016,4,14,15,0,862.0,122.0,2.5,25.0,781.0,630.21,475.64
2016,4,14,15,15,848.5,119.5,2.5,24.5,737.5,572.11,432.63
2016,4,14,15,30,835.0,117.0,2.5,24.0,694.0,514.44,388.36
2016,4,14,15,45,593.5,184.0,2.5,24.0,579.5,416.76,313.25
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,346.59,260.17
2016,4,14,16,15,552.0,176.0,2.45,23.5,477.5,319.31,233.43
2016,4,14,16,30,752.0,101.0,2.4,23.0,490.0,273.2,187.81
2016,4,14,16,45,719.5,96.0,2.4,23.0,433.5,209.69,134.44
2016,4,14,17,0,687.0,91.0,2.4,23.0,377.0,153.64,90.17
2016,4,14,17,15,640.5,84.0,2.2,22.0,320.0,98.97,55.11
2016,4,14,17,30,594.0,77.0,2.0,21.0,263.0,53.53,41.09
2016,4,14,17,45,525.0,68.0,1.8,20.5,207.0,49.21,37.41
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,44.65,33.27
2016,4,14,18,15,347.5,45.5,1.6,19.0,102.5,35.54,24.97
2016,4,14,18,30,239.0,32.0,1.6,18.0,54.0,24.98,14.58
2016,4,14,18,45,119.5,16.0,1.6,17.5,27.0,15.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.5,15.5,1.25,12.5,23.0,39.41,0.0
2016,4,15,6,30,183.0,31.0,1.5,13.0,46.0,112.37,76.27
2016,4,15,6,45,287.5,47.0,1.75,14.0,92.5,180.92,140.36
2016,4,15,7,0,392.0,63.0,2.0,15.0,139.0,261.98,210.45
2016,4,15,7,15,196.0,77.0,2.05,15.5,115.0,191.82,156.22
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,87.88,68.7
2016,4,15,7,45,70.5,131.0,2.2,17.0,159.5,179.26,145.44
2016,4,15,8,0,141.0,171.0,2.3,18.0,228.0,282.3,228.89
2016,4,15,8,15,106.5,193.0,2.25,18.5,240.0,287.4,230.74
2016,4,15,8,30,72.0,215.0,2.2,19.0,252.0,278.22,221.41
2016,4,15,8,45,151.5,242.5,2.2,19.5,330.5,384.02,304.37
2016,4,15,9,0,231.0,270.0,2.2,20.0,409.0,484.71,380.26
2016,4,15,9,15,263.0,289.0,2.2,20.5,460.0,552.09,428.06
2016,4,15,9,30,295.0,308.0,2.2,21.0,511.0,608.29,466.99
2016,4,15,9,45,571.5,216.5,2.25,21.5,640.0,787.84,599.15
2016,4,15,10,0,848.0,125.0,2.3,22.0,769.0,958.3,711.99
2016,4,15,10,15,858.5,127.0,2.35,22.5,806.0,977.9,720.87
2016,4,15,10,30,869.0,129.0,2.4,23.0,843.0,1002.62,734.67
2016,4,15,10,45,880.0,128.5,2.45,23.5,874.0,1021.89,744.89
2016,4,15,11,0,891.0,128.0,2.5,24.0,905.0,1037.71,753.01
2016,4,15,11,15,896.0,129.0,2.55,24.0,926.5,1045.46,757.55
2016,4,15,11,30,901.0,130.0,2.6,24.0,948.0,1049.45,759.91
2016,4,15,11,45,898.0,134.5,2.7,24.5,960.0,1045.16,756.18
2016,4,15,12,0,895.0,139.0,2.8,25.0,972.0,1037.09,750.2
2016,4,15,12,15,896.0,139.0,2.85,25.0,976.5,1024.84,742.67
2016,4,15,12,30,897.0,139.0,2.9,25.0,981.0,1009.0,732.93
2016,4,15,12,45,896.0,138.5,3.0,25.5,977.0,987.27,718.45
2016,4,15,13,0,895.0,138.0,3.1,26.0,973.0,962.21,701.85
2016,4,15,13,15,892.0,137.5,3.2,26.0,960.0,932.14,683.28
2016,4,15,13,30,889.0,137.0,3.3,26.0,947.0,899.06,662.6
2016,4,15,13,45,883.5,135.5,3.4,26.5,925.5,860.14,636.55
2016,4,15,14,0,878.0,134.0,3.5,27.0,904.0,818.71,608.63
2016,4,15,14,15,870.5,132.5,3.55,27.0,874.5,773.47,578.8
2016,4,15,14,30,863.0,131.0,3.6,27.0,845.0,726.27,546.4
2016,4,15,14,45,854.0,128.0,3.7,27.0,808.5,675.01,509.53
2016,4,15,15,0,845.0,125.0,3.8,27.0,772.0,621.68,470.13
2016,4,15,15,15,831.0,122.0,3.8,26.5,729.0,564.55,427.36
2016,4,15,15,30,817.0,119.0,3.8,26.0,686.0,507.16,382.95
2016,4,15,15,45,797.0,116.5,3.85,26.0,637.0,447.67,334.87
2016,4,15,16,0,777.0,114.0,3.9,26.0,588.0,389.18,286.19
2016,4,15,16,15,752.5,109.5,3.9,25.5,535.0,328.81,235.52
2016,4,15,16,30,728.0,105.0,3.9,25.0,482.0,266.6,182.77
2016,4,15,16,45,693.0,100.0,3.9,25.0,426.5,207.95,133.49
2016,4,15,17,0,658.0,95.0,3.9,25.0,371.0,153.27,90.56
2016,4,15,17,15,612.0,87.5,3.65,24.0,314.5,100.09,56.5
2016,4,15,17,30,566.0,80.0,3.4,23.0,258.0,55.79,42.69
2016,4,15,17,45,495.5,70.5,3.15,22.5,203.0,51.17,38.77
2016,4,15,18,0,425.0,61.0,2.9,22.0,148.0,46.28,34.38
2016,4,15,18,15,321.5,46.5,2.85,21.0,100.5,35.46,24.69
2016,4,15,18,30,218.0,32.0,2.8,20.0,53.0,24.92,14.5
2016,4,15,18,45,109.0,16.0,2.8,19.5,26.5,12.64,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.5,16.0,3.55,16.0,19.0,24.32,0.0
2016,4,16,6,30,67.0,32.0,3.7,16.0,38.0,62.38,41.07
2016,4,16,6,45,140.5,57.0,3.85,16.5,81.0,129.7,99.83
2016,4,16,7,0,214.0,82.0,4.0,17.0,124.0,198.65,159.14
2016,4,16,7,15,277.0,101.5,4.2,17.5,174.5,263.07,214.36
2016,4,16,7,30,340.0,121.0,4.4,18.0,225.0,334.1,273.83
2016,4,16,7,45,215.0,145.5,4.6,19.0,216.5,302.31,246.52
2016,4,16,8,0,90.0,170.0,4.8,20.0,208.0,237.79,191.51
2016,4,16,8,15,45.0,132.0,5.05,20.5,151.0,164.65,130.96
2016,4,16,8,30,0.0,94.0,5.3,21.0,94.0,87.87,66.65
2016,4,16,8,45,0.0,98.5,5.55,21.5,98.5,92.1,69.75
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,96.36,72.81
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,119.11,90.66
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,141.94,108.35
2016,4,16,9,45,4.0,177.0,6.0,23.5,180.5,171.98,131.68
2016,4,16,10,0,8.0,204.0,6.1,24.0,211.0,202.26,154.92
2016,4,16,10,15,4.0,163.5,6.1,24.0,167.0,158.52,120.31
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,115.54,86.22
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,113.64,84.46
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,111.76,82.7
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,105.6,77.79
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,99.45,72.91
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,124.24,92.14
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,148.99,111.16
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,130.74,96.89
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,112.62,82.73
2016,4,16,12,45,1.5,135.5,6.2,26.5,137.0,128.6,95.02
2016,4,16,13,0,3.0,151.0,6.2,27.0,154.0,144.44,107.13
2016,4,16,13,15,1.5,131.0,6.2,26.5,132.5,124.06,91.55
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,103.86,76.04
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,335.55,256.42
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,550.58,416.7
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,468.9,355.9
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,391.48,298.11
2016,4,16,14,45,33.0,286.5,6.3,25.0,314.0,285.27,217.8
2016,4,16,15,0,6.0,194.0,6.3,25.0,199.0,183.19,139.11
2016,4,16,15,15,3.0,139.5,6.2,25.0,142.0,131.17,98.72
2016,4,16,15,30,0.0,85.0,6.1,25.0,85.0,79.27,57.86
2016,4,16,15,45,0.0,109.0,6.1,25.0,109.0,101.38,75.66
2016,4,16,16,0,0.0,133.0,6.1,25.0,133.0,122.85,92.98
2016,4,16,16,15,0.5,145.0,5.9,24.5,145.5,133.12,101.64
2016,4,16,16,30,1.0,157.0,5.7,24.0,158.0,142.64,109.78
2016,4,16,16,45,0.5,101.5,5.55,23.5,102.0,93.75,70.97
2016,4,16,17,0,0.0,46.0,5.4,23.0,46.0,42.74,29.65
2016,4,16,17,15,0.0,38.5,5.2,22.5,38.5,35.75,24.05
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,28.76,19.44
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,22.25,13.76
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,15.75,8.01
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,10.65,3.46
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.55,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.77,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.16,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.33,0.78
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,20.4,11.15
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,32.49,21.47
2016,4,17,7,15,0.0,50.5,3.65,20.5,50.5,46.94,33.65
2016,4,17,7,30,0.0,66.0,3.8,21.0,66.0,61.58,45.78
2016,4,17,7,45,52.0,119.5,4.0,21.5,141.5,154.2,122.63
2016,4,17,8,0,104.0,173.0,4.2,22.0,217.0,259.72,207.73
2016,4,17,8,15,97.0,207.0,4.35,22.0,252.5,286.45,227.97
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,321.41,254.4
2016,4,17,8,45,76.0,251.5,4.7,22.5,293.5,322.48,253.66
2016,4,17,9,0,62.0,262.0,4.9,23.0,299.0,322.62,252.22
2016,4,17,9,15,106.5,295.0,4.95,23.0,366.0,397.74,310.47
2016,4,17,9,30,151.0,328.0,5.0,23.0,433.0,487.91,378.65
2016,4,17,9,45,113.0,341.0,5.05,23.5,422.5,468.83,361.27
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,434.19,332.77
2016,4,17,10,15,72.5,374.5,5.05,24.0,433.0,453.2,346.09
2016,4,17,10,30,70.0,395.0,5.0,24.0,454.0,471.68,358.81
2016,4,17,10,45,157.0,416.0,5.0,24.5,552.5,592.41,448.45
2016,4,17,11,0,244.0,437.0,5.0,25.0,651.0,700.62,526.25
2016,4,17,11,15,244.0,449.0,4.95,25.0,667.5,711.15,532.28
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,720.36,537.86
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,537.45,404.47
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,337.54,254.25
2016,4,17,12,15,10.0,205.5,4.7,25.0,215.0,203.81,153.48
2016,4,17,12,30,0.0,78.0,4.6,25.0,78.0,73.04,52.01
2016,4,17,12,45,0.0,90.5,4.55,25.0,90.5,84.78,61.28
2016,4,17,13,0,0.0,103.0,4.5,25.0,103.0,96.49,70.45
2016,4,17,13,15,0.0,107.0,4.5,24.5,107.0,100.18,73.51
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,103.86,76.6
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,102.86,75.87
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,101.85,75.17
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,86.42,63.24
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,70.98,51.21
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,76.09,55.39
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,81.21,59.59
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,66.68,48.21
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,52.18,36.74
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,62.42,45.16
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,72.67,53.62
2016,4,17,16,15,0.0,54.5,5.05,22.0,54.5,50.71,35.92
2016,4,17,16,30,0.0,31.0,5.0,22.0,31.0,28.8,18.09
2016,4,17,16,45,0.0,31.5,5.0,22.0,31.5,29.26,18.56
2016,4,17,17,0,0.0,32.0,5.0,22.0,32.0,29.71,19.02
2016,4,17,17,15,0.0,26.5,4.85,21.5,26.5,24.59,14.87
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,19.47,11.41
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.29,7.74
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.11,4.03
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.4,0.71
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.7,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.85,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,7.87,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,15.76,6.75
2016,4,18,6,45,0.0,33.5,3.05,17.5,33.5,31.11,20.18
2016,4,18,7,0,0.0,50.0,3.2,18.0,50.0,46.94,33.79
2016,4,18,7,15,0.0,69.5,3.3,18.0,69.5,66.18,50.17
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,85.32,66.21
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,46.46,33.49
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.2,2.92
2016,4,18,8,15,0.0,27.5,3.6,19.5,27.5,25.54,15.7
2016,4,18,8,30,0.0,44.0,3.6,20.0,44.0,40.91,28.31
2016,4,18,8,45,21.5,147.5,3.6,20.5,161.0,164.19,129.01
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,294.15,230.91
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,169.73,132.02
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,50.31,35.34
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,119.28,90.69
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,190.37,146.31
2016,4,18,10,15,118.5,301.0,3.75,22.0,399.5,431.14,333.74
2016,4,18,10,30,231.0,408.0,3.5,22.0,600.0,657.22,498.78
2016,4,18,10,45,182.0,425.5,3.3,22.5,580.0,627.15,472.11
2016,4,18,11,0,133.0,443.0,3.1,23.0,560.0,595.08,445.62
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.0,412.75,312.65
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,239.13,181.19
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,216.99,164.55
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,195.01,147.64
2016,4,18,12,15,88.5,343.0,2.9,23.0,427.0,431.27,327.49
2016,4,18,12,30,168.0,489.0,2.9,23.0,648.0,649.28,483.28
2016,4,18,12,45,188.5,485.5,2.95,23.0,663.0,657.18,488.21
2016,4,18,13,0,209.0,482.0,3.0,23.0,678.0,663.34,493.27
2016,4,18,13,15,213.5,474.5,2.95,23.0,672.5,649.52,483.65
2016,4,18,13,30,218.0,467.0,2.9,23.0,667.0,634.73,473.46
2016,4,18,13,45,188.0,457.0,2.85,23.0,626.5,588.31,440.09
2016,4,18,14,0,158.0,447.0,2.8,23.0,586.0,543.66,407.89
2016,4,18,14,15,108.0,413.0,2.65,23.0,506.5,463.27,349.09
2016,4,18,14,30,58.0,379.0,2.5,23.0,427.0,389.67,294.59
2016,4,18,14,45,68.0,369.0,2.35,23.0,423.0,381.34,289.03
2016,4,18,15,0,78.0,359.0,2.2,23.0,419.0,371.83,282.23
2016,4,18,15,15,40.0,262.5,2.05,22.5,293.5,260.19,198.8
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,154.27,117.63
2016,4,18,15,45,5.0,181.5,1.8,22.0,185.0,168.75,129.51
2016,4,18,16,0,8.0,197.0,1.7,22.0,202.0,182.24,140.32
2016,4,18,16,15,4.0,163.5,1.6,21.5,166.0,150.36,115.85
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,119.16,91.68
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,114.0,87.92
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,108.61,83.88
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,91.91,70.66
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,75.39,60.21
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,60.05,46.92
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,44.54,33.23
2016,4,18,18,15,0.0,32.5,0.85,20.0,32.5,30.18,20.38
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,15.76,7.34
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,7.87,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,15.76,6.88
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,30.65,19.85
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,45.79,32.87
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,63.43,47.88
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,81.0,62.57
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,94.88,73.8
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,108.78,84.81
2016,4,19,8,15,2.0,139.0,1.95,19.5,140.0,134.91,105.59
2016,4,19,8,30,4.0,164.0,1.9,20.0,166.0,161.19,126.09
2016,4,19,8,45,9.5,188.5,1.85,20.5,194.5,189.88,148.25
2016,4,19,9,0,15.0,213.0,1.8,21.0,223.0,218.94,170.3
2016,4,19,9,15,11.0,208.5,1.75,21.5,216.0,210.31,162.49
2016,4,19,9,30,7.0,204.0,1.7,22.0,209.0,201.76,154.95
2016,4,19,9,45,55.0,286.0,1.7,22.5,328.5,341.38,262.05
2016,4,19,10,0,103.0,368.0,1.7,23.0,448.0,475.53,359.65
2016,4,19,10,15,59.0,319.5,1.7,23.0,366.0,380.25,287.81
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,274.92,208.14
2016,4,19,10,45,107.0,358.5,1.7,23.5,452.5,480.45,361.49
2016,4,19,11,0,199.0,446.0,1.7,24.0,621.0,664.18,489.0
2016,4,19,11,15,118.5,420.0,1.7,24.0,525.5,553.34,408.43
2016,4,19,11,30,38.0,394.0,1.7,24.0,430.0,430.73,319.57
2016,4,19,11,45,167.0,429.0,1.75,24.5,586.0,604.78,446.19
2016,4,19,12,0,296.0,464.0,1.8,25.0,742.0,773.56,560.89
2016,4,19,12,15,201.5,471.5,1.8,25.0,661.0,671.18,488.16
2016,4,19,12,30,107.0,479.0,1.8,25.0,580.0,571.89,418.1
2016,4,19,12,45,79.0,454.0,1.8,25.0,529.0,515.23,378.7
2016,4,19,13,0,51.0,429.0,1.8,25.0,478.0,460.08,339.48
2016,4,19,13,15,112.5,450.0,1.8,25.0,555.0,535.84,395.04
2016,4,19,13,30,174.0,471.0,1.8,25.0,632.0,600.37,440.87
2016,4,19,13,45,222.5,452.5,1.8,25.0,653.0,612.03,449.95
2016,4,19,14,0,271.0,434.0,1.8,25.0,674.0,621.55,457.73
2016,4,19,14,15,289.5,414.0,1.85,24.5,663.0,600.41,444.78
2016,4,19,14,30,308.0,394.0,1.9,24.0,652.0,577.21,430.25
2016,4,19,14,45,174.5,360.0,1.95,24.0,505.5,441.8,332.16
2016,4,19,15,0,41.0,326.0,2.0,24.0,359.0,320.78,242.29
2016,4,19,15,15,30.0,289.0,2.05,24.0,312.5,277.76,210.88
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,239.11,182.08
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,211.77,161.64
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,185.2,141.59
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,103.34,77.77
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,18.57,9.61
2016,4,19,16,45,261.0,75.0,2.2,23.0,186.5,108.14,72.16
2016,4,19,17,0,522.0,130.0,2.2,23.0,353.0,164.81,106.15
2016,4,19,17,15,474.5,119.0,1.95,22.5,299.0,116.87,74.68
2016,4,19,17,30,427.0,108.0,1.7,22.0,245.0,76.57,60.72
2016,4,19,17,45,359.5,93.5,1.5,22.0,193.5,68.03,53.4
2016,4,19,18,0,292.0,79.0,1.3,22.0,142.0,58.99,45.36
2016,4,19,18,15,210.0,59.0,1.25,21.5,97.0,47.06,34.63
2016,4,19,18,30,128.0,39.0,1.2,21.0,52.0,31.72,20.44
2016,4,19,18,45,64.0,19.5,1.15,20.5,26.0,16.28,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.77,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.55,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,10.65,3.22
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,15.75,7.63
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,21.79,12.8
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,27.84,17.91
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,34.35,23.29
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,40.88,28.57
2016,4,20,8,15,17.5,124.5,0.6,20.0,134.0,131.01,102.59
2016,4,20,8,30,35.0,205.0,0.6,20.0,224.0,237.54,186.25
2016,4,20,8,45,30.0,219.0,0.65,20.5,236.0,248.3,192.85
2016,4,20,9,0,25.0,233.0,0.7,21.0,248.0,247.95,191.47
2016,4,20,9,15,106.5,282.5,0.75,21.5,356.0,395.17,303.18
2016,4,20,9,30,188.0,332.0,0.8,22.0,464.0,524.71,395.85
2016,4,20,9,45,276.0,336.0,0.9,22.5,543.0,626.46,466.72
2016,4,20,10,0,364.0,340.0,1.0,23.0,622.0,718.89,529.57
2016,4,20,10,15,419.5,334.0,1.05,23.0,673.5,782.84,571.86
2016,4,20,10,30,475.0,328.0,1.1,23.0,725.0,836.07,607.04
2016,4,20,10,45,334.5,387.5,1.15,23.5,672.0,750.57,545.03
2016,4,20,11,0,194.0,447.0,1.2,24.0,619.0,659.8,479.68
2016,4,20,11,15,493.0,318.0,1.2,24.0,768.0,847.13,613.39
2016,4,20,11,30,792.0,189.0,1.2,24.0,917.0,1008.38,717.27
2016,4,20,11,45,827.5,168.0,1.2,24.0,938.0,1016.33,719.58
2016,4,20,12,0,863.0,147.0,1.2,24.0,959.0,1011.55,716.2
2016,4,20,12,15,864.0,147.0,1.2,24.0,963.5,999.43,708.58
2016,4,20,12,30,865.0,147.0,1.2,24.0,968.0,983.89,699.03
2016,4,20,12,45,862.0,148.5,1.2,24.0,963.0,962.65,686.04
2016,4,20,13,0,859.0,150.0,1.2,24.0,958.0,938.3,671.19
2016,4,20,13,15,855.5,149.0,1.15,24.0,945.5,908.2,651.96
2016,4,20,13,30,852.0,148.0,1.1,24.0,933.0,875.31,630.99
2016,4,20,13,45,845.0,148.0,1.1,24.0,911.5,837.79,607.71
2016,4,20,14,0,838.0,148.0,1.1,24.0,890.0,800.98,584.74
2016,4,20,14,15,829.5,146.0,1.1,24.0,860.5,755.31,555.65
2016,4,20,14,30,821.0,144.0,1.1,24.0,831.0,707.97,523.67
2016,4,20,14,45,820.0,136.5,1.1,24.0,797.0,658.96,489.67
2016,4,20,15,0,819.0,129.0,1.1,24.0,763.0,608.06,453.29
2016,4,20,15,15,805.0,126.0,1.15,23.5,720.5,552.46,413.42
2016,4,20,15,30,791.0,123.0,1.2,23.0,678.0,496.68,371.79
2016,4,20,15,45,771.5,120.0,1.3,23.0,630.5,438.64,326.36
2016,4,20,16,0,752.0,117.0,1.4,23.0,583.0,381.6,280.03
2016,4,20,16,15,727.5,112.5,1.45,23.0,531.0,319.25,228.33
2016,4,20,16,30,703.0,108.0,1.5,23.0,479.0,262.36,180.04
2016,4,20,16,45,670.5,102.5,1.55,23.0,424.5,205.56,132.65
2016,4,20,17,0,638.0,97.0,1.6,23.0,370.0,152.43,90.99
2016,4,20,17,15,593.0,89.5,1.45,22.5,315.0,100.8,57.63
2016,4,20,17,30,548.0,82.0,1.3,22.0,260.0,56.73,43.66
2016,4,20,17,45,481.0,73.0,1.2,21.5,206.5,52.62,40.23
2016,4,20,18,0,414.0,64.0,1.1,21.0,153.0,48.27,36.35
2016,4,20,18,15,317.5,50.0,1.1,20.5,106.0,37.96,27.04
2016,4,20,18,30,221.0,36.0,1.1,20.0,59.0,27.94,17.53
2016,4,20,18,45,110.5,18.0,1.1,20.0,29.5,14.15,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.24,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.63,0.0
2016,4,21,7,45,0.0,6.0,0.75,20.5,6.0,5.56,0.0
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,57.0,0.8,21.0,57.0,53.01,38.34
2016,4,21,8,30,0.0,107.0,0.8,21.0,107.0,100.52,76.74
2016,4,21,8,45,0.0,60.0,0.85,21.5,60.0,55.85,40.13
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.08,4.27
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,41.89,28.57
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,71.8,52.53
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,75.57,55.24
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,79.34,57.98
2016,4,21,10,15,58.0,248.5,1.0,23.0,297.5,304.16,232.65
2016,4,21,10,30,116.0,412.0,1.0,23.0,510.0,547.03,405.96
2016,4,21,10,45,209.5,420.0,1.05,23.5,603.5,647.54,474.42
2016,4,21,11,0,303.0,428.0,1.1,24.0,697.0,761.0,550.08
2016,4,21,11,15,569.5,294.0,1.15,24.0,814.0,898.91,646.67
2016,4,21,11,30,836.0,160.0,1.2,24.0,931.0,1022.59,725.29
2016,4,21,11,45,853.5,151.0,1.3,24.5,947.5,1015.24,718.98
2016,4,21,12,0,871.0,142.0,1.4,25.0,964.0,1014.19,718.37
2016,4,21,12,15,872.5,142.5,1.5,25.0,968.5,1002.97,712.79
2016,4,21,12,30,874.0,143.0,1.6,25.0,973.0,988.26,705.12
2016,4,21,12,45,873.0,142.5,1.7,25.0,969.0,966.85,693.2
2016,4,21,13,0,872.0,142.0,1.8,25.0,965.0,942.24,679.19
2016,4,21,13,15,869.0,141.5,1.85,25.0,952.5,912.75,661.35
2016,4,21,13,30,866.0,141.0,1.9,25.0,940.0,880.38,641.54
2016,4,21,13,45,857.5,142.0,2.0,25.0,918.0,842.12,618.14
2016,4,21,14,0,849.0,143.0,2.1,25.0,896.0,801.65,592.92
2016,4,21,14,15,841.0,141.0,2.15,25.0,867.0,758.68,565.24
2016,4,21,14,30,833.0,139.0,2.2,25.0,838.0,711.23,532.8
2016,4,21,14,45,821.5,137.5,2.25,25.0,801.5,660.46,496.7
2016,4,21,15,0,810.0,136.0,2.3,25.0,765.0,608.73,458.86
2016,4,21,15,15,461.5,233.5,2.3,24.5,588.0,458.87,347.26
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,349.03,264.51
2016,4,21,15,45,430.0,225.5,2.3,24.0,497.5,379.38,286.34
2016,4,21,16,0,747.0,120.0,2.3,24.0,584.0,382.24,281.62
2016,4,21,16,15,452.0,177.0,2.2,23.5,450.5,287.72,211.02
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,235.36,177.05
2016,4,21,16,45,166.5,207.0,2.05,23.0,286.5,202.31,150.43
2016,4,21,17,0,176.0,180.0,2.0,23.0,256.0,168.42,123.44
2016,4,21,17,15,359.0,132.0,1.9,22.5,258.0,119.54,80.54
2016,4,21,17,30,542.0,84.0,1.8,22.0,260.0,58.23,44.94
2016,4,21,17,45,476.0,74.0,1.7,22.0,206.5,53.33,40.76
2016,4,21,18,0,410.0,64.0,1.6,22.0,153.0,48.12,36.06
2016,4,21,18,15,314.5,50.0,1.55,21.5,106.5,37.9,26.88
2016,4,21,18,30,219.0,36.0,1.5,21.0,60.0,27.9,17.47
2016,4,21,18,45,109.5,18.0,1.5,20.5,30.0,14.12,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,165.0,16.5,1.8,13.5,34.5,75.35,21.98
2016,4,22,6,30,330.0,33.0,2.1,14.0,69.0,165.94,122.41
2016,4,22,6,45,431.5,44.0,2.4,15.0,120.5,238.51,187.26
2016,4,22,7,0,533.0,55.0,2.7,16.0,172.0,322.53,259.89
2016,4,22,7,15,596.0,62.0,2.6,16.5,228.5,392.84,319.89
2016,4,22,7,30,659.0,69.0,2.5,17.0,285.0,468.81,381.91
2016,4,22,7,45,700.5,75.0,2.45,18.0,343.5,535.45,433.37
2016,4,22,8,0,742.0,81.0,2.4,19.0,402.0,602.3,482.74
2016,4,22,8,15,772.0,85.5,2.35,19.5,458.5,663.39,525.9
2016,4,22,8,30,802.0,90.0,2.3,20.0,515.0,724.84,566.88
2016,4,22,8,45,823.0,93.5,2.25,21.0,569.0,777.91,599.56
2016,4,22,9,0,844.0,97.0,2.2,22.0,623.0,829.84,630.52
2016,4,22,9,15,860.5,100.0,2.25,22.5,672.0,869.14,654.18
2016,4,22,9,30,877.0,103.0,2.3,23.0,721.0,912.72,680.53
2016,4,22,9,45,888.5,105.5,2.4,23.5,764.5,948.76,702.0
2016,4,22,10,0,900.0,108.0,2.5,24.0,808.0,981.94,721.51
2016,4,22,10,15,909.0,110.0,2.55,24.0,845.0,1009.05,737.97
2016,4,22,10,30,918.0,112.0,2.6,24.0,882.0,1032.8,752.35
2016,4,22,10,45,923.5,113.5,2.65,24.5,911.5,1048.99,760.48
2016,4,22,11,0,929.0,115.0,2.7,25.0,941.0,1061.44,766.38
2016,4,22,11,15,933.5,116.0,2.7,25.0,962.0,1068.54,770.01
2016,4,22,11,30,938.0,117.0,2.7,25.0,983.0,1071.76,771.36
2016,4,22,11,45,941.0,117.0,2.75,25.0,996.0,1068.55,769.33
2016,4,22,12,0,944.0,117.0,2.8,25.0,1009.0,1061.45,765.02
2016,4,22,12,15,944.5,117.0,2.8,25.0,1013.0,1048.05,756.34
2016,4,22,12,30,945.0,117.0,2.8,25.0,1017.0,1030.92,745.45
2016,4,22,12,45,943.5,117.0,2.8,25.5,1012.5,1008.27,729.67
2016,4,22,13,0,942.0,117.0,2.8,26.0,1008.0,982.16,711.79
2016,4,22,13,15,939.0,116.5,2.75,26.0,994.0,950.89,691.61
2016,4,22,13,30,936.0,116.0,2.7,26.0,980.0,916.49,669.38
2016,4,22,13,45,930.0,115.5,2.7,26.0,958.0,876.63,643.87
2016,4,22,14,0,924.0,115.0,2.7,26.0,936.0,834.18,616.44
2016,4,22,14,15,917.0,113.5,2.65,25.5,906.0,787.65,586.85
2016,4,22,14,30,910.0,112.0,2.6,25.0,876.0,739.03,555.21
2016,4,22,14,45,900.0,110.5,2.6,25.0,838.5,686.59,517.47
2016,4,22,15,0,890.0,109.0,2.6,25.0,801.0,632.79,477.73
2016,4,22,15,15,877.0,106.5,2.5,25.0,757.5,575.39,433.85
2016,4,22,15,30,864.0,104.0,2.4,25.0,714.0,517.47,388.34
2016,4,22,15,45,847.5,101.0,2.35,25.0,664.5,454.07,337.61
2016,4,22,16,0,831.0,98.0,2.3,25.0,615.0,393.94,287.77
2016,4,22,16,15,808.5,94.5,2.15,24.5,561.5,332.3,236.0
2016,4,22,16,30,786.0,91.0,2.0,24.0,508.0,272.47,184.91
2016,4,22,16,45,756.5,86.5,1.85,24.0,452.0,212.54,134.33
2016,4,22,17,0,727.0,82.0,1.7,24.0,396.0,155.85,89.57
2016,4,22,17,15,684.0,76.0,1.5,23.0,338.5,96.05,50.5
2016,4,22,17,30,641.0,70.0,1.3,22.0,281.0,47.21,35.44
2016,4,22,17,45,578.5,62.5,1.15,21.5,225.0,43.83,32.63
2016,4,22,18,0,516.0,55.0,1.0,21.0,169.0,40.25,29.43
2016,4,22,18,15,414.0,44.5,1.0,20.0,118.5,33.74,23.53
2016,4,22,18,30,312.0,34.0,1.0,19.0,68.0,26.87,16.87
2016,4,22,18,45,156.0,17.0,1.05,18.5,34.0,13.27,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
