Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,0.0,10.0,0.9,15.0,10.0,9.53,0.0
2016,5,2,19,15,0.0,5.0,0.9,14.5,5.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.5,1.55,10.5,9.0,7.15,0.0
2016,5,3,6,0,88.0,15.0,1.7,11.0,18.0,42.48,0.0
2016,5,3,6,15,223.0,30.0,1.85,11.5,57.5,112.38,77.11
2016,5,3,6,30,358.0,45.0,2.0,12.0,97.0,191.32,147.56
2016,5,3,6,45,453.0,54.5,2.15,12.5,150.0,262.51,210.6
2016,5,3,7,0,548.0,64.0,2.3,13.0,203.0,343.79,280.95
2016,5,3,7,15,605.0,71.5,2.45,13.5,260.0,412.53,339.46
2016,5,3,7,30,662.0,79.0,2.6,14.0,317.0,486.12,399.82
2016,5,3,7,45,705.0,83.5,2.8,15.0,375.0,551.8,451.29
2016,5,3,8,0,748.0,88.0,3.0,16.0,433.0,617.71,501.21
2016,5,3,8,15,775.5,92.0,3.05,16.5,489.0,676.14,543.4
2016,5,3,8,30,803.0,96.0,3.1,17.0,545.0,734.65,583.57
2016,5,3,8,45,825.0,99.0,3.15,17.5,598.0,787.3,618.61
2016,5,3,9,0,847.0,102.0,3.2,18.0,651.0,838.87,652.25
2016,5,3,9,15,862.0,104.5,3.2,18.5,699.5,875.78,674.75
2016,5,3,9,30,877.0,107.0,3.2,19.0,748.0,916.77,699.89
2016,5,3,9,45,888.5,109.5,3.2,19.5,790.5,952.09,720.79
2016,5,3,10,0,900.0,112.0,3.2,20.0,833.0,984.56,739.61
2016,5,3,10,15,908.5,114.0,3.2,20.0,869.0,1010.51,755.39
2016,5,3,10,30,917.0,116.0,3.2,20.0,905.0,1033.11,769.0
2016,5,3,10,45,922.5,117.5,3.2,20.5,933.0,1048.68,776.57
2016,5,3,11,0,928.0,119.0,3.2,21.0,961.0,1060.56,781.84
2016,5,3,11,15,932.0,120.0,3.2,21.0,982.0,1066.64,784.96
2016,5,3,11,30,936.0,121.0,3.2,21.0,1003.0,1068.89,785.78
2016,5,3,11,45,939.5,120.5,3.2,21.5,1015.5,1065.28,781.45
2016,5,3,12,0,943.0,120.0,3.2,22.0,1028.0,1057.87,774.85
2016,5,3,12,15,943.5,120.0,3.2,22.0,1031.5,1044.24,765.86
2016,5,3,12,30,944.0,120.0,3.2,22.0,1035.0,1026.98,754.65
2016,5,3,12,45,942.5,120.0,3.2,22.5,1030.0,1004.31,738.56
2016,5,3,13,0,941.0,120.0,3.2,23.0,1025.0,978.28,720.39
2016,5,3,13,15,938.0,119.5,3.2,23.0,1011.0,947.19,700.31
2016,5,3,13,30,935.0,119.0,3.2,23.0,997.0,913.05,678.15
2016,5,3,13,45,930.5,118.0,3.2,23.5,975.0,874.29,651.51
2016,5,3,14,0,926.0,117.0,3.2,24.0,953.0,832.87,623.0
2016,5,3,14,15,919.0,115.5,3.15,24.0,923.5,786.69,591.99
2016,5,3,14,30,912.0,114.0,3.1,24.0,894.0,738.44,558.89
2016,5,3,14,45,902.5,112.0,3.1,24.0,857.0,686.3,520.89
2016,5,3,15,0,893.0,110.0,3.1,24.0,820.0,632.79,480.9
2016,5,3,15,15,881.0,108.0,3.1,23.5,776.5,576.82,438.79
2016,5,3,15,30,869.0,106.0,3.1,23.0,733.0,520.25,394.73
2016,5,3,15,45,854.0,102.5,3.1,23.0,684.5,460.76,346.25
2016,5,3,16,0,839.0,99.0,3.1,23.0,636.0,397.45,293.48
2016,5,3,16,15,818.0,96.0,3.0,22.5,583.0,336.93,241.99
2016,5,3,16,30,797.0,93.0,2.9,22.0,530.0,278.03,191.0
2016,5,3,16,45,768.5,88.5,2.8,22.0,474.0,218.28,139.89
2016,5,3,17,0,740.0,84.0,2.7,22.0,418.0,161.61,94.33
2016,5,3,17,15,701.0,78.5,2.4,21.0,361.0,102.12,54.22
2016,5,3,17,30,662.0,73.0,2.1,20.0,304.0,51.63,39.57
2016,5,3,17,45,602.5,66.5,1.8,19.5,247.5,46.02,34.83
2016,5,3,18,0,543.0,60.0,1.5,19.0,191.0,43.38,32.52
2016,5,3,18,15,452.5,50.0,1.45,18.0,139.5,37.48,27.2
2016,5,3,18,30,362.0,40.0,1.4,17.0,88.0,31.26,21.3
2016,5,3,18,45,217.0,25.5,1.35,16.5,50.0,20.27,9.77
2016,5,3,19,0,72.0,11.0,1.3,16.0,12.0,10.48,0.0
2016,5,3,19,15,36.0,5.5,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,42.0,7.5,1.9,12.5,9.0,7.15,0.0
2016,5,4,6,0,84.0,15.0,2.1,13.0,18.0,41.77,0.0
2016,5,4,6,15,214.5,31.0,2.4,13.5,57.5,111.04,76.48
2016,5,4,6,30,345.0,47.0,2.7,14.0,97.0,188.94,145.16
2016,5,4,6,45,435.0,57.5,3.05,15.0,149.5,258.53,206.26
2016,5,4,7,0,525.0,68.0,3.4,16.0,202.0,337.66,274.16
2016,5,4,7,15,582.5,76.0,3.4,16.5,258.5,406.05,331.94
2016,5,4,7,30,640.0,84.0,3.4,17.0,315.0,479.34,391.55
2016,5,4,7,45,681.5,89.5,3.45,18.0,372.5,544.16,441.76
2016,5,4,8,0,723.0,95.0,3.5,19.0,430.0,611.29,491.82
2016,5,4,8,15,751.5,99.5,3.55,19.5,486.0,667.25,532.46
2016,5,4,8,30,780.0,104.0,3.6,20.0,542.0,726.04,572.79
2016,5,4,8,45,802.0,107.5,3.7,21.0,595.0,778.32,606.57
2016,5,4,9,0,824.0,111.0,3.8,22.0,648.0,829.56,638.91
2016,5,4,9,15,840.0,114.0,3.8,22.5,696.0,873.64,666.39
2016,5,4,9,30,856.0,117.0,3.8,23.0,744.0,915.64,692.07
2016,5,4,9,45,868.0,119.5,3.85,23.5,786.5,943.57,708.17
2016,5,4,10,0,880.0,122.0,3.9,24.0,829.0,975.9,727.26
2016,5,4,10,15,889.5,124.0,3.9,24.5,865.5,1002.31,741.94
2016,5,4,10,30,899.0,126.0,3.9,25.0,902.0,1025.46,754.44
2016,5,4,10,45,905.5,127.5,3.9,25.5,930.5,1041.69,762.42
2016,5,4,11,0,912.0,129.0,3.9,26.0,959.0,1054.3,768.15
2016,5,4,11,15,916.5,130.0,3.85,26.0,980.0,1060.69,771.12
2016,5,4,11,30,921.0,131.0,3.8,26.0,1001.0,1063.32,771.83
2016,5,4,11,45,928.0,129.0,3.8,26.0,1014.5,1061.67,770.3
2016,5,4,12,0,935.0,127.0,3.8,26.0,1028.0,1056.25,766.5
2016,5,4,12,15,936.0,127.0,3.8,26.0,1032.0,1043.13,757.86
2016,5,4,12,30,937.0,127.0,3.8,26.0,1036.0,1026.41,747.04
2016,5,4,12,45,936.5,126.5,3.8,26.5,1031.5,1004.29,731.35
2016,5,4,13,0,936.0,126.0,3.8,27.0,1027.0,978.82,713.59
2016,5,4,13,15,933.5,125.5,3.8,27.0,1013.5,948.3,693.97
2016,5,4,13,30,931.0,125.0,3.8,27.0,1000.0,914.71,672.29
2016,5,4,13,45,927.0,123.5,3.8,27.0,978.5,876.04,647.11
2016,5,4,14,0,923.0,122.0,3.8,27.0,957.0,834.7,619.97
2016,5,4,14,15,916.5,120.5,3.75,27.0,927.5,789.03,589.43
2016,5,4,14,30,910.0,119.0,3.7,27.0,898.0,741.25,556.63
2016,5,4,14,45,901.0,117.0,3.7,27.0,861.5,689.55,519.09
2016,5,4,15,0,892.0,115.0,3.7,27.0,825.0,636.44,479.57
2016,5,4,15,15,880.0,112.5,3.6,27.0,781.5,580.11,436.35
2016,5,4,15,30,868.0,110.0,3.5,27.0,738.0,523.18,391.49
2016,5,4,15,45,853.0,107.0,3.45,27.0,689.5,460.67,341.37
2016,5,4,16,0,838.0,104.0,3.4,27.0,641.0,401.5,292.27
2016,5,4,16,15,817.0,100.5,3.15,26.5,588.0,340.64,241.15
2016,5,4,16,30,796.0,97.0,2.9,26.0,535.0,281.41,190.64
2016,5,4,16,45,770.0,92.0,2.65,25.5,479.5,221.83,140.61
2016,5,4,17,0,744.0,87.0,2.4,25.0,424.0,165.02,95.64
2016,5,4,17,15,704.5,81.5,2.1,24.0,366.5,105.08,55.67
2016,5,4,17,30,665.0,76.0,1.8,23.0,309.0,54.39,41.43
2016,5,4,17,45,609.0,68.5,1.55,22.5,252.5,47.54,35.7
2016,5,4,18,0,553.0,61.0,1.3,22.0,196.0,44.14,32.76
2016,5,4,18,15,460.0,51.0,1.25,21.0,143.5,38.27,27.53
2016,5,4,18,30,367.0,41.0,1.2,20.0,91.0,32.08,21.73
2016,5,4,18,45,220.0,26.5,1.2,19.5,52.5,21.12,10.49
2016,5,4,19,0,73.0,12.0,1.2,19.0,14.0,11.44,0.0
2016,5,4,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,74.0,8.0,1.15,14.5,11.0,21.0,0.0
2016,5,5,6,0,148.0,16.0,1.1,15.0,22.0,59.71,0.0
2016,5,5,6,15,289.5,29.0,1.3,15.5,64.5,132.53,91.26
2016,5,5,6,30,431.0,42.0,1.5,16.0,107.0,214.42,162.84
2016,5,5,6,45,513.0,51.0,1.7,17.0,160.0,283.72,223.33
2016,5,5,7,0,595.0,60.0,1.9,18.0,213.0,361.66,289.22
2016,5,5,7,15,647.5,66.5,1.85,18.5,270.5,429.31,345.0
2016,5,5,7,30,700.0,73.0,1.8,19.0,328.0,501.26,401.71
2016,5,5,7,45,733.0,78.5,1.8,20.0,384.5,561.71,446.77
2016,5,5,8,0,766.0,84.0,1.8,21.0,441.0,625.53,492.3
2016,5,5,8,15,791.5,88.0,1.8,21.5,496.5,683.18,531.54
2016,5,5,8,30,817.0,92.0,1.8,22.0,552.0,740.7,568.83
2016,5,5,8,45,832.0,96.5,1.8,23.0,603.0,789.87,598.25
2016,5,5,9,0,847.0,101.0,1.8,24.0,654.0,837.41,625.86
2016,5,5,9,15,861.0,103.5,1.75,24.5,701.0,873.41,645.89
2016,5,5,9,30,875.0,106.0,1.7,25.0,748.0,913.37,668.26
2016,5,5,9,45,881.5,110.0,1.7,25.5,788.5,945.53,685.77
2016,5,5,10,0,888.0,114.0,1.7,26.0,829.0,974.59,701.22
2016,5,5,10,15,896.0,116.0,1.7,26.0,863.5,999.73,715.52
2016,5,5,10,30,904.0,118.0,1.7,26.0,898.0,1021.54,727.79
2016,5,5,10,45,906.5,121.0,1.7,26.5,925.0,1035.46,733.77
2016,5,5,11,0,909.0,124.0,1.7,27.0,952.0,1045.66,737.63
2016,5,5,11,15,912.0,125.0,1.7,27.0,971.5,1050.57,739.84
2016,5,5,11,30,915.0,126.0,1.7,27.0,991.0,1051.73,739.95
2016,5,5,11,45,920.0,124.0,1.75,27.5,1003.0,1048.16,736.59
2016,5,5,12,0,925.0,122.0,1.8,28.0,1015.0,1040.87,731.11
2016,5,5,12,15,924.5,122.5,1.85,28.0,1018.0,1026.97,723.13
2016,5,5,12,30,924.0,123.0,1.9,28.0,1021.0,1009.54,713.09
2016,5,5,12,45,922.0,123.0,2.0,28.0,1015.0,986.83,700.37
2016,5,5,13,0,920.0,123.0,2.1,28.0,1009.0,960.87,685.54
2016,5,5,13,15,916.5,122.5,2.15,28.0,995.0,929.98,666.92
2016,5,5,13,30,913.0,122.0,2.2,28.0,981.0,896.15,646.31
2016,5,5,13,45,907.5,121.0,2.25,28.5,959.0,857.42,621.08
2016,5,5,14,0,902.0,120.0,2.3,29.0,937.0,816.19,594.07
2016,5,5,14,15,895.0,118.5,2.3,28.5,907.5,771.09,566.18
2016,5,5,14,30,888.0,117.0,2.3,28.0,878.0,724.0,535.95
2016,5,5,14,45,721.0,197.5,2.35,28.0,798.5,643.82,477.23
2016,5,5,15,0,554.0,278.0,2.4,28.0,719.0,576.34,426.91
2016,5,5,15,15,446.0,297.0,2.4,28.0,640.0,501.07,371.8
2016,5,5,15,30,338.0,316.0,2.4,28.0,561.0,438.28,325.27
2016,5,5,15,45,570.5,211.5,2.4,28.0,592.0,425.8,314.29
2016,5,5,16,0,803.0,107.0,2.4,28.0,623.0,391.13,282.7
2016,5,5,16,15,662.5,138.5,2.3,27.5,540.5,320.54,227.64
2016,5,5,16,30,522.0,170.0,2.2,27.0,458.0,268.63,188.11
2016,5,5,16,45,494.5,157.0,2.15,27.0,407.5,217.86,147.13
2016,5,5,17,0,467.0,144.0,2.1,27.0,357.0,170.29,110.5
2016,5,5,17,15,440.5,129.0,1.85,26.0,308.5,124.62,79.78
2016,5,5,17,30,414.0,114.0,1.6,25.0,260.0,82.34,64.77
2016,5,5,17,45,384.0,96.5,1.35,24.5,213.0,68.98,53.67
2016,5,5,18,0,354.0,79.0,1.1,24.0,166.0,57.88,44.21
2016,5,5,18,15,296.5,62.0,1.1,23.0,122.0,46.47,34.29
2016,5,5,18,30,239.0,45.0,1.1,22.0,78.0,34.46,23.56
2016,5,5,18,45,119.5,29.0,1.1,21.5,45.5,23.95,12.77
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,68.5,8.5,1.05,14.5,11.5,20.52,0.0
2016,5,6,6,0,137.0,17.0,1.1,15.0,23.0,57.41,0.0
2016,5,6,6,15,273.0,30.5,1.3,15.5,65.0,129.33,89.82
2016,5,6,6,30,409.0,44.0,1.5,16.0,107.0,208.95,159.04
2016,5,6,6,45,489.5,54.0,1.7,16.5,160.0,277.57,219.18
2016,5,6,7,0,570.0,64.0,1.9,17.0,213.0,354.67,284.92
2016,5,6,7,15,624.0,71.0,1.95,17.5,269.5,422.38,341.11
2016,5,6,7,30,678.0,78.0,2.0,18.0,326.0,494.55,398.63
2016,5,6,7,45,714.0,83.5,2.05,19.0,383.5,557.67,446.24
2016,5,6,8,0,750.0,89.0,2.1,20.0,441.0,620.37,491.71
2016,5,6,8,15,777.0,93.5,2.3,21.0,496.5,678.92,532.49
2016,5,6,8,30,804.0,98.0,2.5,22.0,552.0,737.5,571.25
2016,5,6,8,45,825.5,100.5,2.7,23.0,605.0,789.05,604.21
2016,5,6,9,0,847.0,103.0,2.9,24.0,658.0,839.47,635.79
2016,5,6,9,15,862.0,106.0,2.85,24.0,706.0,876.8,658.81
2016,5,6,9,30,877.0,109.0,2.8,24.0,754.0,918.17,684.4
2016,5,6,9,45,890.0,110.5,2.75,24.5,796.5,953.62,704.34
2016,5,6,10,0,903.0,112.0,2.7,25.0,839.0,986.32,722.24
2016,5,6,10,15,911.0,113.5,2.65,25.0,874.5,1011.18,736.33
2016,5,6,10,30,919.0,115.0,2.6,25.0,910.0,1032.68,748.3
2016,5,6,10,45,925.5,116.0,2.55,25.5,938.5,1048.65,755.29
2016,5,6,11,0,932.0,117.0,2.5,26.0,967.0,1060.96,760.05
2016,5,6,11,15,936.0,117.5,2.45,26.0,987.5,1066.48,762.14
2016,5,6,11,30,940.0,118.0,2.4,26.0,1008.0,1068.19,762.01
2016,5,6,11,45,948.5,114.5,2.35,26.5,1021.5,1066.54,758.46
2016,5,6,12,0,957.0,111.0,2.3,27.0,1035.0,1061.06,752.67
2016,5,6,12,15,957.0,111.0,2.25,27.0,1038.5,1046.85,743.11
2016,5,6,12,30,957.0,111.0,2.2,27.0,1042.0,1029.0,731.47
2016,5,6,12,45,957.5,110.0,2.15,27.5,1037.0,1007.11,716.0
2016,5,6,13,0,958.0,109.0,2.1,28.0,1032.0,981.75,698.5
2016,5,6,13,15,955.0,108.0,2.1,28.0,1018.5,949.9,678.88
2016,5,6,13,30,952.0,107.0,2.1,28.0,1005.0,914.94,657.26
2016,5,6,13,45,947.0,106.5,2.1,28.0,983.0,875.86,632.84
2016,5,6,14,0,942.0,106.0,2.1,28.0,961.0,834.1,606.51
2016,5,6,14,15,935.5,105.0,2.15,28.0,931.5,788.31,577.61
2016,5,6,14,30,929.0,104.0,2.2,28.0,902.0,740.37,546.8
2016,5,6,14,45,917.5,104.0,2.25,28.0,864.0,688.18,510.2
2016,5,6,15,0,906.0,104.0,2.3,28.0,826.0,634.77,471.64
2016,5,6,15,15,894.5,102.0,2.4,27.5,783.0,578.64,430.98
2016,5,6,15,30,883.0,100.0,2.5,27.0,740.0,521.84,388.15
2016,5,6,15,45,865.0,98.0,2.65,27.0,691.0,461.83,340.68
2016,5,6,16,0,847.0,96.0,2.8,27.0,642.0,402.39,292.02
2016,5,6,16,15,827.0,93.0,2.75,26.5,589.5,337.7,238.38
2016,5,6,16,30,807.0,90.0,2.7,26.0,537.0,278.73,188.18
2016,5,6,16,45,777.0,86.5,2.65,26.0,480.5,219.13,138.0
2016,5,6,17,0,747.0,83.0,2.6,26.0,424.0,162.75,93.34
2016,5,6,17,15,709.0,78.0,2.35,25.0,367.0,108.03,57.43
2016,5,6,17,30,671.0,73.0,2.1,24.0,310.0,53.08,40.12
2016,5,6,17,45,614.5,66.5,1.9,23.5,254.0,45.76,34.0
2016,5,6,18,0,558.0,60.0,1.7,23.0,198.0,43.1,31.72
2016,5,6,18,15,472.5,50.5,1.65,22.0,146.5,37.63,26.87
2016,5,6,18,30,387.0,41.0,1.6,21.0,95.0,31.86,21.5
2016,5,6,18,45,251.0,27.0,1.55,20.0,56.0,21.4,11.1
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,12.39,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,43.0,9.0,2.65,14.5,11.0,16.4,0.0
2016,5,7,6,0,86.0,18.0,2.9,15.0,22.0,46.8,0.0
2016,5,7,6,15,196.0,35.0,2.9,15.5,61.0,110.25,77.37
2016,5,7,6,30,306.0,52.0,2.9,16.0,100.0,179.62,137.76
2016,5,7,6,45,383.0,65.0,2.95,16.5,150.0,243.29,193.5
2016,5,7,7,0,460.0,78.0,3.0,17.0,200.0,315.38,255.21
2016,5,7,7,15,515.0,87.5,3.2,17.5,254.0,383.61,312.41
2016,5,7,7,30,570.0,97.0,3.4,18.0,308.0,453.64,369.36
2016,5,7,7,45,614.0,103.0,3.6,19.0,363.5,517.17,418.79
2016,5,7,8,0,658.0,109.0,3.8,20.0,419.0,583.32,468.59
2016,5,7,8,15,612.0,135.0,4.1,20.5,450.5,608.88,486.08
2016,5,7,8,30,566.0,161.0,4.4,21.0,482.0,627.95,498.35
2016,5,7,8,45,662.0,145.0,4.7,22.0,554.5,710.36,559.18
2016,5,7,9,0,758.0,129.0,5.0,23.0,627.0,793.29,616.55
2016,5,7,9,15,774.5,133.0,5.0,23.5,673.5,836.57,644.11
2016,5,7,9,30,791.0,137.0,5.0,24.0,720.0,877.99,670.19
2016,5,7,9,45,799.0,142.0,5.05,24.5,759.5,910.48,690.06
2016,5,7,10,0,807.0,147.0,5.1,25.0,799.0,940.18,707.93
2016,5,7,10,15,816.5,149.5,5.05,25.0,833.5,965.72,723.64
2016,5,7,10,30,826.0,152.0,5.0,25.0,868.0,988.21,737.27
2016,5,7,10,45,828.5,156.5,5.0,25.5,894.0,1002.64,744.39
2016,5,7,11,0,831.0,161.0,5.0,26.0,920.0,1013.57,749.29
2016,5,7,11,15,835.5,162.0,5.0,26.0,939.5,1019.35,752.38
2016,5,7,11,30,840.0,163.0,5.0,26.0,959.0,1021.6,753.28
2016,5,7,11,45,866.0,147.5,5.0,26.5,977.0,1016.17,747.71
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,1016.87,746.39
2016,5,7,12,15,892.0,132.5,4.95,27.0,998.0,1003.77,737.12
2016,5,7,12,30,892.0,133.0,4.9,27.0,1001.0,987.29,725.8
2016,5,7,12,45,890.0,133.0,4.9,27.5,995.5,965.19,709.77
2016,5,7,13,0,888.0,133.0,4.9,28.0,990.0,939.99,691.8
2016,5,7,13,15,634.5,278.5,4.85,28.0,886.5,834.69,618.45
2016,5,7,13,30,381.0,424.0,4.8,28.0,783.0,727.88,537.57
2016,5,7,13,45,387.5,410.5,4.8,28.5,769.0,702.46,519.68
2016,5,7,14,0,394.0,397.0,4.8,29.0,755.0,675.62,500.27
2016,5,7,14,15,317.0,409.5,4.8,29.0,691.5,609.14,451.96
2016,5,7,14,30,240.0,422.0,4.8,29.0,628.0,549.04,407.88
2016,5,7,14,45,522.0,281.5,4.8,29.0,705.5,589.91,442.53
2016,5,7,15,0,804.0,141.0,4.8,29.0,783.0,605.43,456.22
2016,5,7,15,15,791.0,138.0,4.75,28.5,741.5,552.0,415.7
2016,5,7,15,30,778.0,135.0,4.7,28.0,700.0,498.36,374.08
2016,5,7,15,45,754.5,134.0,4.7,28.0,652.5,441.99,328.6
2016,5,7,16,0,731.0,133.0,4.7,28.0,605.0,383.2,280.3
2016,5,7,16,15,708.0,128.0,4.65,27.5,554.0,326.29,232.93
2016,5,7,16,30,685.0,123.0,4.6,27.0,503.0,271.4,186.57
2016,5,7,16,45,659.5,115.5,4.55,26.5,450.5,216.23,140.6
2016,5,7,17,0,634.0,108.0,4.5,26.0,398.0,163.88,99.24
2016,5,7,17,15,593.5,100.5,4.4,25.5,344.0,113.48,65.7
2016,5,7,17,30,553.0,93.0,4.3,25.0,290.0,68.16,52.81
2016,5,7,17,45,503.5,82.5,4.25,24.5,237.5,58.51,44.77
2016,5,7,18,0,454.0,72.0,4.2,24.0,185.0,53.13,40.18
2016,5,7,18,15,371.0,59.5,4.0,23.5,136.5,44.54,32.59
2016,5,7,18,30,288.0,47.0,3.8,23.0,88.0,36.01,24.8
2016,5,7,18,45,144.0,31.5,3.65,22.5,52.0,24.58,13.57
2016,5,7,19,0,0.0,16.0,3.5,22.0,16.0,15.25,0.0
2016,5,7,19,15,0.0,8.0,3.45,21.5,8.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.2,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.06,0.0
2016,5,8,6,15,24.0,36.0,3.4,17.5,39.5,45.12,29.77
2016,5,8,6,30,48.0,59.0,3.7,18.0,66.0,79.62,59.51
2016,5,8,6,45,70.5,83.5,4.05,18.5,99.5,122.96,96.43
2016,5,8,7,0,93.0,108.0,4.4,19.0,133.0,163.49,130.77
2016,5,8,7,15,125.5,128.5,4.65,19.5,170.5,206.64,166.78
2016,5,8,7,30,158.0,149.0,4.9,20.0,208.0,253.06,204.86
2016,5,8,7,45,79.0,78.0,5.15,20.5,107.5,131.02,104.49
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.49,0.0
2016,5,8,8,15,0.0,50.5,5.3,21.5,50.5,46.96,33.09
2016,5,8,8,30,0.0,94.0,5.2,22.0,94.0,87.7,66.02
2016,5,8,8,45,0.0,104.0,5.15,22.5,104.0,97.27,73.33
2016,5,8,9,0,0.0,114.0,5.1,23.0,114.0,106.85,80.6
2016,5,8,9,15,3.0,151.5,5.0,23.0,154.0,145.74,111.34
2016,5,8,9,30,6.0,189.0,4.9,23.0,194.0,185.04,141.99
2016,5,8,9,45,3.0,149.5,4.8,23.0,152.0,143.72,109.11
2016,5,8,10,0,0.0,110.0,4.7,23.0,110.0,103.06,76.72
2016,5,8,10,15,3.5,146.5,4.6,23.0,150.0,141.36,106.92
2016,5,8,10,30,7.0,183.0,4.5,23.0,190.0,179.94,136.93
2016,5,8,10,45,8.5,195.0,4.45,23.5,203.0,192.98,146.55
2016,5,8,11,0,10.0,207.0,4.4,24.0,216.0,205.98,156.11
2016,5,8,11,15,12.5,245.5,4.35,24.0,257.5,245.5,186.17
2016,5,8,11,30,15.0,284.0,4.3,24.0,299.0,284.92,215.79
2016,5,8,11,45,12.0,239.0,4.25,24.0,251.5,238.12,180.09
2016,5,8,12,0,9.0,194.0,4.2,24.0,204.0,191.82,144.66
2016,5,8,12,15,5.5,167.5,4.05,24.0,174.0,162.96,122.34
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,134.34,100.07
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.0,143.11,106.97
2016,5,8,13,0,5.0,157.0,3.7,24.0,162.0,151.75,113.72
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.0,228.91,173.07
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,305.07,230.48
2016,5,8,13,45,17.5,308.0,3.45,24.0,324.5,301.22,227.53
2016,5,8,14,0,18.0,305.0,3.4,24.0,321.0,297.28,224.75
2016,5,8,14,15,18.5,302.0,3.6,23.5,318.0,293.21,222.5
2016,5,8,14,30,19.0,299.0,3.8,23.0,315.0,289.0,220.13
2016,5,8,14,45,15.0,267.0,4.0,23.0,279.5,255.63,195.07
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,222.87,170.29
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,200.05,153.4
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,177.61,136.55
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,237.5,183.89
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,290.66,224.98
2016,5,8,16,15,49.0,193.5,6.15,22.0,225.0,186.48,143.77
2016,5,8,16,30,0.0,94.0,6.1,22.0,94.0,87.46,65.83
2016,5,8,16,45,7.5,128.0,6.05,22.0,131.5,118.33,90.91
2016,5,8,17,0,15.0,162.0,6.0,22.0,169.0,145.39,112.83
2016,5,8,17,15,10.0,141.5,5.55,21.5,146.0,125.4,97.41
2016,5,8,17,30,5.0,121.0,5.1,21.0,123.0,106.18,86.49
2016,5,8,17,45,2.5,99.5,4.7,21.0,100.5,87.94,70.89
2016,5,8,18,0,0.0,78.0,4.3,21.0,78.0,69.7,55.04
2016,5,8,18,15,0.0,57.5,3.95,20.5,57.5,52.05,39.52
2016,5,8,18,30,0.0,37.0,3.6,20.0,37.0,34.15,23.59
2016,5,8,18,45,0.0,21.5,3.3,19.5,21.5,19.96,10.28
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.72,0.0
2016,5,8,19,15,0.0,3.0,3.0,19.0,3.0,2.86,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,20.5,9.5,4.35,19.0,10.5,12.8,0.0
2016,5,9,6,0,41.0,19.0,4.4,19.0,21.0,31.23,3.0
2016,5,9,6,15,127.0,41.0,4.6,19.5,59.0,91.36,63.74
2016,5,9,6,30,213.0,63.0,4.8,20.0,97.0,153.59,116.71
2016,5,9,6,45,265.5,83.5,5.0,20.5,143.5,209.54,165.07
2016,5,9,7,0,318.0,104.0,5.2,21.0,190.0,271.06,217.34
2016,5,9,7,15,240.0,127.0,5.5,21.5,200.5,272.24,219.45
2016,5,9,7,30,162.0,150.0,5.8,22.0,211.0,256.32,206.2
2016,5,9,7,45,324.5,158.0,6.1,22.5,304.0,382.17,308.62
2016,5,9,8,0,487.0,166.0,6.4,23.0,397.0,525.54,422.0
2016,5,9,8,15,269.0,200.5,6.45,23.5,330.5,417.6,333.05
2016,5,9,8,30,51.0,235.0,6.5,24.0,264.0,278.9,218.27
2016,5,9,8,45,332.0,217.0,6.6,24.5,433.5,506.15,400.53
2016,5,9,9,0,613.0,199.0,6.7,25.0,603.0,750.05,586.04
2016,5,9,9,15,354.0,272.0,6.65,25.0,509.5,606.22,471.59
2016,5,9,9,30,95.0,345.0,6.6,25.0,416.0,437.07,336.3
2016,5,9,9,45,98.0,365.0,6.55,25.5,441.5,461.7,353.68
2016,5,9,10,0,101.0,385.0,6.5,26.0,467.0,486.01,370.22
2016,5,9,10,15,78.0,385.5,6.35,26.5,451.0,464.03,351.58
2016,5,9,10,30,55.0,386.0,6.2,27.0,435.0,441.17,332.51
2016,5,9,10,45,54.5,401.5,6.05,27.5,450.5,455.58,341.77
2016,5,9,11,0,54.0,417.0,5.9,28.0,466.0,469.59,350.58
2016,5,9,11,15,418.0,312.5,5.75,28.0,708.5,757.01,568.03
2016,5,9,11,30,782.0,208.0,5.6,28.0,951.0,1007.33,743.56
2016,5,9,11,45,826.5,180.0,5.45,28.5,973.5,1017.21,745.72
2016,5,9,12,0,871.0,152.0,5.3,29.0,996.0,1014.16,740.73
2016,5,9,12,15,871.5,152.0,5.2,29.0,999.5,1001.13,731.22
2016,5,9,12,30,872.0,152.0,5.1,29.0,1003.0,984.82,719.71
2016,5,9,12,45,875.0,149.0,5.0,29.5,999.5,964.92,704.48
2016,5,9,13,0,878.0,146.0,4.9,30.0,996.0,941.83,687.31
2016,5,9,13,15,875.0,145.0,4.8,30.0,982.5,912.09,667.23
2016,5,9,13,30,872.0,144.0,4.7,30.0,969.0,879.56,645.34
2016,5,9,13,45,870.5,141.0,4.65,30.0,948.5,843.78,621.57
2016,5,9,14,0,869.0,138.0,4.6,30.0,928.0,805.37,595.92
2016,5,9,14,15,861.5,136.0,4.55,30.0,899.5,760.93,566.08
2016,5,9,14,30,854.0,134.0,4.5,30.0,871.0,714.65,533.53
2016,5,9,14,45,845.5,131.5,4.45,30.0,835.0,665.68,497.79
2016,5,9,15,0,837.0,129.0,4.4,30.0,799.0,614.01,459.33
2016,5,9,15,15,824.0,126.0,4.3,30.0,757.0,559.08,417.42
2016,5,9,15,30,811.0,123.0,4.2,30.0,715.0,503.86,374.21
2016,5,9,15,45,793.5,120.0,4.15,30.0,667.5,446.68,328.47
2016,5,9,16,0,776.0,117.0,4.1,30.0,620.0,390.25,282.1
2016,5,9,16,15,754.5,113.0,3.95,29.5,569.0,332.71,234.43
2016,5,9,16,30,733.0,109.0,3.8,29.0,518.0,272.65,184.26
2016,5,9,16,45,703.5,104.0,3.7,29.0,464.0,216.05,137.18
2016,5,9,17,0,674.0,99.0,3.6,29.0,410.0,162.66,95.26
2016,5,9,17,15,634.5,92.5,3.4,28.0,355.0,110.79,61.15
2016,5,9,17,30,595.0,86.0,3.2,27.0,300.0,63.79,48.66
2016,5,9,17,45,540.5,77.5,3.0,26.5,246.0,54.15,40.68
2016,5,9,18,0,486.0,69.0,2.8,26.0,192.0,50.29,37.42
2016,5,9,18,15,402.5,57.5,2.85,25.5,142.5,43.41,31.37
2016,5,9,18,30,319.0,46.0,2.9,25.0,93.0,35.16,23.92
2016,5,9,18,45,198.0,30.5,2.95,24.5,55.5,23.73,13.08
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.81,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.15,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.5,2.25,20.5,10.0,11.99,0.0
2016,5,10,6,0,32.0,19.0,2.4,21.0,20.0,29.04,4.58
2016,5,10,6,15,106.0,42.5,2.55,21.5,58.0,86.83,60.37
2016,5,10,6,30,180.0,66.0,2.7,22.0,96.0,145.4,109.59
2016,5,10,6,45,266.5,82.5,2.9,22.5,145.0,208.58,162.53
2016,5,10,7,0,353.0,99.0,3.1,23.0,194.0,288.83,228.68
2016,5,10,7,15,208.0,123.0,3.15,23.5,182.5,250.59,199.14
2016,5,10,7,30,63.0,147.0,3.2,24.0,171.0,187.77,147.68
2016,5,10,7,45,323.5,140.0,3.3,24.5,291.0,360.92,287.59
2016,5,10,8,0,584.0,133.0,3.4,25.0,411.0,559.09,439.97
2016,5,10,8,15,614.5,140.0,3.35,25.5,463.5,615.56,479.54
2016,5,10,8,30,645.0,147.0,3.3,26.0,516.0,672.72,519.15
2016,5,10,8,45,679.5,147.5,3.3,26.5,568.0,726.34,555.27
2016,5,10,9,0,714.0,148.0,3.3,27.0,620.0,780.1,589.82
2016,5,10,9,15,731.0,152.0,3.3,27.0,665.5,822.26,616.93
2016,5,10,9,30,748.0,156.0,3.3,27.0,711.0,862.75,642.7
2016,5,10,9,45,765.5,157.0,3.35,27.5,752.0,894.06,661.07
2016,5,10,10,0,783.0,158.0,3.4,28.0,793.0,927.65,680.89
2016,5,10,10,15,792.0,160.5,3.45,28.5,826.5,952.12,694.54
2016,5,10,10,30,801.0,163.0,3.5,29.0,860.0,973.62,706.3
2016,5,10,10,45,808.0,164.5,3.55,29.5,887.0,988.96,714.09
2016,5,10,11,0,815.0,166.0,3.6,30.0,914.0,1001.02,719.86
2016,5,10,11,15,819.5,167.0,3.65,30.0,933.0,1006.67,723.09
2016,5,10,11,30,824.0,168.0,3.7,30.0,952.0,1008.86,724.26
2016,5,10,11,45,821.5,172.0,3.8,30.0,961.5,1003.61,721.11
2016,5,10,12,0,819.0,176.0,3.9,30.0,971.0,994.92,715.88
2016,5,10,12,15,819.5,176.5,3.95,30.0,974.5,982.38,707.96
2016,5,10,12,30,820.0,177.0,4.0,30.0,978.0,966.62,698.05
2016,5,10,12,45,812.5,180.5,4.05,30.5,971.0,943.15,681.77
2016,5,10,13,0,805.0,184.0,4.1,31.0,964.0,917.0,663.84
2016,5,10,13,15,801.5,183.0,4.1,31.0,951.0,887.66,644.91
2016,5,10,13,30,798.0,182.0,4.1,31.0,938.0,855.82,624.28
2016,5,10,13,45,785.0,185.0,4.15,31.0,915.0,817.53,599.44
2016,5,10,14,0,772.0,188.0,4.2,31.0,892.0,777.66,573.16
2016,5,10,14,15,763.5,186.0,4.2,30.5,863.5,735.28,544.77
2016,5,10,14,30,755.0,184.0,4.2,30.0,835.0,691.5,514.73
2016,5,10,14,45,733.5,186.5,4.2,30.0,798.0,640.86,477.99
2016,5,10,15,0,712.0,189.0,4.2,30.0,761.0,591.06,441.08
2016,5,10,15,15,697.0,185.0,4.15,30.0,720.5,539.65,402.22
2016,5,10,15,30,682.0,181.0,4.1,30.0,680.0,488.49,362.6
2016,5,10,15,45,651.5,180.5,4.05,30.0,632.0,434.13,319.74
2016,5,10,16,0,621.0,180.0,4.0,30.0,584.0,382.27,277.95
2016,5,10,16,15,595.5,173.0,3.85,29.5,534.5,329.26,235.09
2016,5,10,16,30,570.0,166.0,3.7,29.0,485.0,278.53,193.59
2016,5,10,16,45,528.0,160.0,3.6,29.0,432.0,227.78,152.86
2016,5,10,17,0,486.0,154.0,3.5,29.0,379.0,181.75,117.93
2016,5,10,17,15,444.0,142.0,3.35,28.5,327.0,136.07,87.6
2016,5,10,17,30,402.0,130.0,3.2,28.0,275.0,95.53,68.48
2016,5,10,17,45,342.5,115.0,3.1,27.5,223.5,82.27,64.22
2016,5,10,18,0,283.0,100.0,3.0,27.0,172.0,76.66,59.55
2016,5,10,18,15,215.5,79.5,3.05,26.5,126.5,62.05,46.97
2016,5,10,18,30,148.0,59.0,3.1,26.0,81.0,46.89,33.62
2016,5,10,18,45,74.0,35.5,3.2,25.5,46.5,30.15,18.2
2016,5,10,19,0,0.0,12.0,3.3,25.0,12.0,11.13,0.0
2016,5,10,19,15,0.0,6.0,3.4,24.5,6.0,5.72,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,9.0,2.05,18.5,10.5,14.46,0.0
2016,5,11,6,0,64.0,18.0,2.3,19.0,21.0,38.3,9.95
2016,5,11,6,15,149.5,38.5,2.55,19.5,59.5,94.19,65.88
2016,5,11,6,30,235.0,59.0,2.8,20.0,98.0,162.22,123.3
2016,5,11,6,45,302.0,76.5,3.05,20.5,146.0,222.86,175.13
2016,5,11,7,0,369.0,94.0,3.3,21.0,194.0,290.72,232.12
2016,5,11,7,15,423.0,107.0,3.55,21.5,247.0,353.47,283.9
2016,5,11,7,30,477.0,120.0,3.8,22.0,300.0,421.16,338.17
2016,5,11,7,45,510.0,132.5,4.1,23.0,352.5,479.55,383.01
2016,5,11,8,0,543.0,145.0,4.4,24.0,405.0,539.88,427.99
2016,5,11,8,15,574.0,154.0,4.45,24.5,457.5,596.44,469.36
2016,5,11,8,30,605.0,163.0,4.5,25.0,510.0,658.93,513.91
2016,5,11,8,45,616.5,175.0,4.6,25.5,557.0,704.9,545.43
2016,5,11,9,0,628.0,187.0,4.7,26.0,604.0,749.54,575.47
2016,5,11,9,15,646.5,193.5,4.7,26.5,649.5,792.96,603.88
2016,5,11,9,30,665.0,200.0,4.7,27.0,695.0,835.0,630.53
2016,5,11,9,45,662.5,215.0,4.7,27.5,730.5,864.81,648.2
2016,5,11,10,0,660.0,230.0,4.7,28.0,766.0,891.64,663.71
2016,5,11,10,15,671.0,234.5,4.6,28.0,800.0,917.74,679.43
2016,5,11,10,30,682.0,239.0,4.5,28.0,834.0,941.26,693.55
2016,5,11,10,45,678.5,250.0,4.45,28.5,857.5,954.28,699.55
2016,5,11,11,0,675.0,261.0,4.4,29.0,881.0,964.08,703.42
2016,5,11,11,15,680.5,264.0,4.3,29.0,900.5,971.7,707.28
2016,5,11,11,30,686.0,267.0,4.2,29.0,920.0,976.24,709.18
2016,5,11,11,45,768.0,214.5,4.1,29.5,954.0,991.59,716.81
2016,5,11,12,0,850.0,162.0,4.0,30.0,988.0,1010.93,726.91
2016,5,11,12,15,594.0,314.0,3.9,30.0,892.5,901.59,651.93
2016,5,11,12,30,338.0,466.0,3.8,30.0,797.0,785.46,566.53
2016,5,11,12,45,196.0,456.5,3.7,30.5,648.5,626.71,454.81
2016,5,11,13,0,54.0,447.0,3.6,31.0,500.0,474.99,344.86
2016,5,11,13,15,41.5,413.0,3.5,31.0,453.5,427.27,311.49
2016,5,11,13,30,29.0,379.0,3.4,31.0,407.0,380.85,278.33
2016,5,11,13,45,182.0,405.5,3.3,31.0,572.0,528.18,387.02
2016,5,11,14,0,335.0,432.0,3.2,31.0,737.0,659.95,479.91
2016,5,11,14,15,562.0,300.0,3.1,31.0,793.0,690.46,505.09
2016,5,11,14,30,789.0,168.0,3.0,31.0,849.0,700.38,515.5
2016,5,11,14,45,452.0,278.0,2.95,31.0,665.0,540.95,398.79
2016,5,11,15,0,115.0,388.0,2.9,31.0,481.0,412.89,303.07
2016,5,11,15,15,176.5,365.0,2.9,30.5,498.5,416.61,307.52
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,413.8,305.96
2016,5,11,15,45,292.5,306.5,2.9,30.0,506.5,387.08,285.62
2016,5,11,16,0,347.0,271.0,2.9,30.0,497.0,357.94,262.3
2016,5,11,16,15,446.0,224.0,2.85,29.5,490.0,323.46,233.14
2016,5,11,16,30,545.0,177.0,2.8,29.0,483.0,281.08,195.77
2016,5,11,16,45,511.0,167.5,2.8,29.0,431.0,230.56,155.34
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,183.89,119.79
2016,5,11,17,15,434.5,145.0,2.65,28.5,327.0,137.94,89.22
2016,5,11,17,30,392.0,132.0,2.5,28.0,275.0,97.21,69.61
2016,5,11,17,45,342.0,115.5,2.35,27.5,224.5,82.54,64.42
2016,5,11,18,0,292.0,99.0,2.2,27.0,174.0,75.99,58.97
2016,5,11,18,15,225.0,78.5,2.25,26.5,127.5,61.37,46.41
2016,5,11,18,30,158.0,58.0,2.3,26.0,81.0,46.2,33.08
2016,5,11,18,45,92.5,35.0,2.35,25.5,47.0,28.61,17.13
2016,5,11,19,0,27.0,12.0,2.4,25.0,13.0,10.9,0.0
2016,5,11,19,15,13.5,6.0,2.65,24.5,6.5,5.72,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,33.5,10.5,1.1,19.5,12.5,16.18,0.0
2016,5,12,6,0,67.0,21.0,1.2,20.0,25.0,43.05,14.03
2016,5,12,6,15,156.5,41.0,1.4,20.5,63.5,99.4,69.7
2016,5,12,6,30,246.0,61.0,1.6,21.0,102.0,168.37,127.37
2016,5,12,6,45,182.0,82.5,1.8,21.5,119.0,173.15,134.97
2016,5,12,7,0,118.0,104.0,2.0,22.0,136.0,169.59,133.76
2016,5,12,7,15,176.0,125.0,2.0,22.5,185.5,228.26,181.64
2016,5,12,7,30,234.0,146.0,2.0,23.0,235.0,300.88,239.24
2016,5,12,7,45,209.5,174.5,2.05,23.5,263.5,319.29,252.5
2016,5,12,8,0,185.0,203.0,2.1,24.0,292.0,342.77,269.09
2016,5,12,8,15,92.5,176.0,2.05,24.0,220.5,252.7,197.5
2016,5,12,8,30,0.0,149.0,2.0,24.0,149.0,141.5,107.77
2016,5,12,8,45,0.0,108.0,2.0,24.5,108.0,101.11,75.54
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,62.43,44.51
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,119.08,89.08
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,177.15,133.53
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,121.1,89.64
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,66.28,46.65
2016,5,12,10,15,217.0,214.5,1.7,27.0,404.0,439.83,334.59
2016,5,12,10,30,434.0,358.0,1.6,27.0,737.0,816.76,591.8
2016,5,12,10,45,414.0,379.5,1.55,27.5,750.5,820.97,587.47
2016,5,12,11,0,394.0,401.0,1.5,28.0,764.0,813.83,579.88
2016,5,12,11,15,277.5,444.5,1.5,28.0,702.5,739.92,527.89
2016,5,12,11,30,161.0,488.0,1.5,28.0,641.0,654.24,467.88
2016,5,12,11,45,130.5,487.5,1.55,28.5,613.0,619.1,443.36
2016,5,12,12,0,100.0,487.0,1.6,29.0,585.0,575.3,412.52
2016,5,12,12,15,103.0,490.5,1.65,29.0,591.5,577.39,414.45
2016,5,12,12,30,106.0,494.0,1.7,29.0,598.0,578.73,415.58
2016,5,12,12,45,268.0,459.0,1.75,29.0,719.5,700.65,502.37
2016,5,12,13,0,430.0,424.0,1.8,29.0,841.0,805.56,574.44
2016,5,12,13,15,359.0,445.0,1.85,29.0,790.0,743.04,531.31
2016,5,12,13,30,288.0,466.0,1.9,29.0,739.0,685.59,492.31
2016,5,12,13,45,149.5,344.5,1.95,29.0,486.0,445.53,326.91
2016,5,12,14,0,11.0,223.0,2.0,29.0,233.0,216.1,158.98
2016,5,12,14,15,222.5,288.0,2.0,28.5,481.0,429.61,321.1
2016,5,12,14,30,434.0,353.0,2.0,28.0,729.0,619.13,455.78
2016,5,12,14,45,359.0,364.5,2.0,28.0,667.0,557.25,409.97
2016,5,12,15,0,284.0,376.0,2.0,28.0,605.0,500.31,368.97
2016,5,12,15,15,207.0,361.5,1.95,28.0,524.0,430.15,318.29
2016,5,12,15,30,130.0,347.0,1.9,28.0,443.0,365.1,271.02
2016,5,12,15,45,356.0,272.0,1.9,28.0,510.0,386.46,285.88
2016,5,12,16,0,582.0,197.0,1.9,28.0,577.0,382.26,278.04
2016,5,12,16,15,556.5,188.5,1.8,27.5,528.0,329.94,236.22
2016,5,12,16,30,531.0,180.0,1.7,27.0,479.0,280.08,196.04
2016,5,12,16,45,500.0,169.5,1.6,27.0,428.5,230.21,156.06
2016,5,12,17,0,469.0,159.0,1.5,27.0,378.0,183.86,120.59
2016,5,12,17,15,427.5,146.5,1.35,26.5,326.5,138.86,90.58
2016,5,12,17,30,386.0,134.0,1.2,26.0,275.0,98.94,71.24
2016,5,12,17,45,333.0,118.0,1.1,25.5,224.5,88.94,70.28
2016,5,12,18,0,280.0,102.0,1.0,25.0,174.0,78.04,61.15
2016,5,12,18,15,215.5,81.0,0.95,24.5,128.5,63.13,48.3
2016,5,12,18,30,151.0,60.0,0.9,24.0,83.0,47.66,34.64
2016,5,12,18,45,75.5,37.0,0.9,24.0,48.5,31.36,19.62
2016,5,12,19,0,0.0,14.0,0.9,24.0,14.0,12.99,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.5,7.0,6.67,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
