Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.35,19.0,9.0,9.86,0.0
2016,5,13,6,0,19.0,17.0,2.4,19.0,18.0,23.3,6.37
2016,5,13,6,15,65.5,44.0,2.4,19.0,54.0,71.12,49.97
2016,5,13,6,30,112.0,71.0,2.4,19.0,90.0,121.49,92.74
2016,5,13,6,45,167.5,96.0,2.4,19.5,136.5,177.51,139.94
2016,5,13,7,0,223.0,121.0,2.4,20.0,183.0,245.74,196.42
2016,5,13,7,15,270.5,141.5,2.4,20.5,233.0,304.36,244.08
2016,5,13,7,30,318.0,162.0,2.4,21.0,283.0,367.55,294.04
2016,5,13,7,45,361.0,177.0,2.4,21.5,334.5,425.82,338.86
2016,5,13,8,0,404.0,192.0,2.4,22.0,386.0,487.5,385.0
2016,5,13,8,15,435.5,204.5,2.4,22.5,436.5,550.98,430.83
2016,5,13,8,30,467.0,217.0,2.4,23.0,487.0,606.77,469.96
2016,5,13,8,45,493.5,227.0,2.4,24.0,535.0,656.88,503.08
2016,5,13,9,0,520.0,237.0,2.4,25.0,583.0,707.21,535.48
2016,5,13,9,15,540.5,245.0,2.35,25.0,627.5,750.08,563.72
2016,5,13,9,30,561.0,253.0,2.3,25.0,672.0,792.13,590.97
2016,5,13,9,45,584.0,255.5,2.25,25.5,712.5,829.54,613.66
2016,5,13,10,0,607.0,258.0,2.2,26.0,753.0,868.74,637.06
2016,5,13,10,15,619.0,262.5,2.1,26.5,786.0,894.79,650.8
2016,5,13,10,30,631.0,267.0,2.0,27.0,819.0,918.45,662.85
2016,5,13,10,45,646.5,266.5,1.95,27.5,847.0,938.01,672.84
2016,5,13,11,0,662.0,266.0,1.9,28.0,875.0,954.91,681.08
2016,5,13,11,15,477.5,366.5,1.85,28.0,811.0,869.15,619.48
2016,5,13,11,30,293.0,467.0,1.8,28.0,747.0,773.84,551.66
2016,5,13,11,45,279.0,477.0,1.75,28.0,746.5,764.34,545.08
2016,5,13,12,0,265.0,487.0,1.7,28.0,746.0,753.4,536.85
2016,5,13,12,15,499.0,362.0,1.65,28.0,850.5,856.05,610.39
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,945.08,670.67
2016,5,13,12,45,464.5,368.0,1.6,28.5,822.5,801.0,570.39
2016,5,13,13,0,196.0,499.0,1.6,29.0,690.0,657.33,468.36
2016,5,13,13,15,457.5,367.5,1.6,29.0,804.5,759.75,544.98
2016,5,13,13,30,719.0,236.0,1.6,29.0,919.0,840.07,602.84
2016,5,13,13,45,714.5,233.0,1.6,29.0,899.0,804.85,579.01
2016,5,13,14,0,710.0,230.0,1.6,29.0,879.0,767.8,554.79
2016,5,13,14,15,375.0,299.0,1.6,29.0,641.5,551.78,403.84
2016,5,13,14,30,40.0,368.0,1.6,29.0,404.0,363.56,265.95
2016,5,13,14,45,200.5,361.5,1.6,29.0,525.0,454.78,334.81
2016,5,13,15,0,361.0,355.0,1.6,29.0,646.0,528.06,386.95
2016,5,13,15,15,236.0,350.0,1.55,28.5,536.5,433.02,318.66
2016,5,13,15,30,111.0,345.0,1.5,28.0,427.0,357.81,264.81
2016,5,13,15,45,264.0,299.0,1.5,28.0,476.5,368.62,272.43
2016,5,13,16,0,417.0,253.0,1.5,28.0,526.0,366.17,267.46
2016,5,13,16,15,409.0,231.5,1.45,27.5,481.5,317.97,229.89
2016,5,13,16,30,401.0,210.0,1.4,27.0,437.0,270.59,192.48
2016,5,13,16,45,355.0,195.0,1.35,27.0,381.0,226.6,158.63
2016,5,13,17,0,309.0,180.0,1.3,27.0,325.0,183.37,126.77
2016,5,13,17,15,264.5,168.0,1.2,26.5,280.5,147.81,103.32
2016,5,13,17,30,220.0,156.0,1.1,26.0,236.0,117.3,87.16
2016,5,13,17,45,242.5,131.0,1.0,26.0,205.5,97.4,77.18
2016,5,13,18,0,265.0,106.0,0.9,26.0,175.0,80.75,63.15
2016,5,13,18,15,202.5,84.0,0.9,25.5,129.5,65.23,49.87
2016,5,13,18,30,140.0,62.0,0.9,25.0,84.0,49.1,35.73
2016,5,13,18,45,70.0,38.5,0.9,24.5,49.5,32.51,20.61
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,13.92,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.15,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,3.5,10.5,1.6,20.5,11.0,10.66,0.0
2016,5,14,6,0,7.0,21.0,1.7,21.0,22.0,22.72,7.02
2016,5,14,6,15,65.5,43.0,1.7,21.0,54.0,69.51,48.4
2016,5,14,6,30,124.0,65.0,1.7,21.0,86.0,117.88,88.94
2016,5,14,6,45,180.0,82.0,1.7,21.5,125.5,171.36,133.72
2016,5,14,7,0,236.0,99.0,1.7,22.0,165.0,225.74,178.79
2016,5,14,7,15,228.5,124.0,1.65,22.5,199.5,261.78,207.99
2016,5,14,7,30,221.0,149.0,1.6,23.0,234.0,296.39,234.86
2016,5,14,7,45,215.0,175.5,1.55,24.0,268.5,323.45,254.47
2016,5,14,8,0,209.0,202.0,1.5,25.0,303.0,357.38,278.4
2016,5,14,8,15,191.5,229.5,1.5,25.0,330.5,382.9,296.22
2016,5,14,8,30,174.0,257.0,1.5,25.0,358.0,406.19,312.0
2016,5,14,8,45,146.5,281.5,1.5,25.5,372.0,416.04,316.8
2016,5,14,9,0,119.0,306.0,1.5,26.0,386.0,423.21,319.56
2016,5,14,9,15,85.5,314.0,1.45,26.0,373.5,393.35,296.0
2016,5,14,9,30,52.0,322.0,1.4,26.0,361.0,372.37,278.95
2016,5,14,9,45,40.5,321.5,1.4,26.0,353.0,360.82,269.7
2016,5,14,10,0,29.0,321.0,1.4,26.0,345.0,348.81,260.09
2016,5,14,10,15,28.5,331.5,1.3,26.0,355.5,358.45,266.4
2016,5,14,10,30,28.0,342.0,1.2,26.0,366.0,367.9,272.42
2016,5,14,10,45,27.5,351.0,1.15,26.0,376.0,375.61,277.33
2016,5,14,11,0,27.0,360.0,1.1,26.0,386.0,383.1,282.1
2016,5,14,11,15,13.5,238.0,1.0,26.0,251.0,239.07,177.1
2016,5,14,11,30,0.0,116.0,0.9,26.0,116.0,108.96,79.14
2016,5,14,11,45,0.5,126.5,0.8,26.0,127.0,119.4,87.38
2016,5,14,12,0,1.0,137.0,0.7,26.0,138.0,129.79,95.23
2016,5,14,12,15,9.0,226.0,0.65,25.5,235.5,221.82,164.79
2016,5,14,12,30,17.0,315.0,0.6,25.0,333.0,313.52,231.67
2016,5,14,12,45,17.0,314.0,0.6,25.0,331.5,311.48,229.59
2016,5,14,13,0,17.0,313.0,0.6,25.0,330.0,309.34,228.11
2016,5,14,13,15,8.5,216.0,0.65,24.5,224.5,209.72,155.64
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,111.31,81.61
2016,5,14,13,45,2.5,141.5,0.8,24.0,144.0,134.22,99.72
2016,5,14,14,0,5.0,164.0,0.9,24.0,169.0,156.8,117.18
2016,5,14,14,15,2.5,129.0,1.0,23.5,131.5,122.15,90.76
2016,5,14,14,30,0.0,94.0,1.1,23.0,94.0,87.79,64.23
2016,5,14,14,45,0.0,79.5,1.25,23.0,79.5,74.26,53.73
2016,5,14,15,0,0.0,65.0,1.4,23.0,65.0,60.66,43.05
2016,5,14,15,15,0.0,46.5,1.45,23.0,46.5,43.35,29.32
2016,5,14,15,30,0.0,28.0,1.5,23.0,28.0,26.08,15.48
2016,5,14,15,45,0.0,21.5,1.6,23.0,21.5,20.01,10.62
2016,5,14,16,0,0.0,15.0,1.7,23.0,15.0,13.95,5.73
2016,5,14,16,15,11.5,111.5,1.65,22.5,118.0,107.03,80.87
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,191.39,147.56
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,188.87,142.29
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,185.16,135.82
2016,5,14,17,15,164.0,178.5,1.65,21.5,249.0,153.18,113.51
2016,5,14,17,30,132.0,161.0,1.7,21.0,210.0,124.89,96.0
2016,5,14,17,45,116.5,135.0,1.75,21.0,172.5,104.26,84.73
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,85.95,69.02
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,67.32,52.78
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,49.8,37.15
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,31.4,20.24
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.06,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.2,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,5,15,6,0,0.0,16.0,2.7,15.0,16.0,14.84,3.38
2016,5,15,6,15,7.0,38.0,2.7,15.0,39.0,38.98,26.18
2016,5,15,6,30,14.0,60.0,2.7,15.0,62.0,64.0,48.0
2016,5,15,6,45,35.0,82.0,2.75,15.0,91.0,99.31,78.31
2016,5,15,7,0,56.0,104.0,2.8,15.0,120.0,133.56,107.65
2016,5,15,7,15,60.0,127.5,2.8,15.5,148.0,162.69,131.95
2016,5,15,7,30,64.0,151.0,2.8,16.0,176.0,192.0,155.81
2016,5,15,7,45,70.0,176.0,2.85,16.5,207.0,224.46,181.7
2016,5,15,8,0,76.0,201.0,2.9,17.0,238.0,257.25,207.29
2016,5,15,8,15,89.0,228.0,2.9,17.0,276.5,297.58,238.95
2016,5,15,8,30,102.0,255.0,2.9,17.0,315.0,338.7,270.7
2016,5,15,8,45,88.5,275.0,2.95,17.5,330.5,351.52,278.82
2016,5,15,9,0,75.0,295.0,3.0,18.0,346.0,363.03,285.9
2016,5,15,9,15,111.0,326.0,2.95,18.5,406.5,428.34,335.25
2016,5,15,9,30,147.0,357.0,2.9,19.0,467.0,506.93,392.94
2016,5,15,9,45,232.0,365.5,2.9,19.5,550.5,596.47,459.04
2016,5,15,10,0,317.0,374.0,2.9,20.0,634.0,700.97,533.57
2016,5,15,10,15,283.5,400.5,2.85,20.5,640.5,700.31,529.0
2016,5,15,10,30,250.0,427.0,2.8,21.0,647.0,696.96,523.34
2016,5,15,10,45,137.0,387.5,2.8,21.5,509.0,532.88,402.8
2016,5,15,11,0,24.0,348.0,2.8,22.0,371.0,357.08,270.17
2016,5,15,11,15,34.5,385.5,2.7,22.0,418.5,414.94,313.36
2016,5,15,11,30,45.0,423.0,2.6,22.0,466.0,461.56,346.84
2016,5,15,11,45,34.0,393.5,2.55,22.0,426.5,418.8,314.98
2016,5,15,12,0,23.0,364.0,2.5,22.0,387.0,368.39,277.72
2016,5,15,12,15,38.5,408.0,2.45,22.0,446.0,432.72,325.25
2016,5,15,12,30,54.0,452.0,2.4,22.0,505.0,487.41,364.57
2016,5,15,12,45,42.5,424.0,2.35,22.5,465.5,445.65,333.19
2016,5,15,13,0,31.0,396.0,2.3,23.0,426.0,404.76,302.84
2016,5,15,13,15,35.5,404.0,2.3,23.0,438.5,412.91,309.17
2016,5,15,13,30,40.0,412.0,2.3,23.0,451.0,420.44,314.84
2016,5,15,13,45,30.0,369.0,2.3,23.0,398.0,368.53,276.97
2016,5,15,14,0,20.0,326.0,2.3,23.0,345.0,317.86,239.78
2016,5,15,14,15,15.5,280.0,2.3,23.0,294.5,270.69,204.88
2016,5,15,14,30,11.0,234.0,2.3,23.0,244.0,224.23,170.0
2016,5,15,14,45,12.5,245.0,2.3,23.0,255.5,234.03,177.85
2016,5,15,15,0,14.0,256.0,2.3,23.0,267.0,243.4,185.23
2016,5,15,15,15,14.0,249.5,2.3,22.5,260.5,235.93,180.17
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,228.37,175.06
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,154.88,118.28
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,81.11,60.11
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,136.57,104.79
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,187.11,145.02
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,118.44,90.8
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,47.41,33.64
2016,5,15,17,15,0.0,44.0,1.95,21.0,44.0,40.88,28.41
2016,5,15,17,30,0.0,37.0,1.8,21.0,37.0,34.35,23.09
2016,5,15,17,45,0.0,30.5,1.7,21.0,30.5,28.3,19.16
2016,5,15,18,0,0.0,24.0,1.6,21.0,24.0,22.25,13.87
2016,5,15,18,15,0.0,18.0,1.45,20.5,18.0,16.68,8.94
2016,5,15,18,30,0.0,12.0,1.3,20.0,12.0,11.11,3.96
2016,5,15,18,45,0.0,7.0,1.15,20.0,7.0,6.48,0.0
2016,5,15,19,0,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.5,1.0,0.95,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.1,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,15.77,4.23
2016,5,16,6,15,0.5,37.5,2.05,18.0,37.5,36.32,23.89
2016,5,16,6,30,1.0,58.0,2.3,18.0,58.0,56.94,41.77
2016,5,16,6,45,14.0,79.5,2.55,18.5,83.5,83.6,64.32
2016,5,16,7,0,27.0,101.0,2.8,19.0,109.0,116.23,91.62
2016,5,16,7,15,30.0,122.5,3.0,19.0,133.0,141.02,112.18
2016,5,16,7,30,33.0,144.0,3.2,19.0,157.0,166.0,132.51
2016,5,16,7,45,121.0,174.0,3.4,19.5,231.5,262.32,211.21
2016,5,16,8,0,209.0,204.0,3.6,20.0,306.0,359.15,288.32
2016,5,16,8,15,117.0,210.5,3.7,20.0,269.0,307.65,245.19
2016,5,16,8,30,25.0,217.0,3.8,20.0,232.0,229.29,180.43
2016,5,16,8,45,26.5,235.5,3.9,20.5,252.5,249.2,195.4
2016,5,16,9,0,28.0,254.0,4.0,21.0,273.0,279.25,217.85
2016,5,16,9,15,14.0,167.0,3.95,21.0,176.5,170.29,131.69
2016,5,16,9,30,0.0,80.0,3.9,21.0,80.0,74.64,54.81
2016,5,16,9,45,0.0,106.5,3.85,21.5,106.5,99.68,74.64
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,125.0,94.34
2016,5,16,10,15,27.0,263.0,3.65,22.5,287.0,286.11,219.69
2016,5,16,10,30,54.0,393.0,3.5,23.0,441.0,446.02,338.15
2016,5,16,10,45,79.0,425.0,3.35,23.5,497.0,502.75,378.14
2016,5,16,11,0,104.0,457.0,3.2,24.0,553.0,559.21,417.43
2016,5,16,11,15,68.5,426.0,3.05,24.0,490.0,489.98,365.98
2016,5,16,11,30,33.0,395.0,2.9,24.0,427.0,421.14,314.84
2016,5,16,11,45,29.0,385.0,2.8,24.5,413.5,405.2,302.51
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,389.28,290.04
2016,5,16,12,15,23.0,362.0,2.75,25.0,385.0,365.25,272.58
2016,5,16,12,30,21.0,349.0,2.8,25.0,370.0,349.64,261.24
2016,5,16,12,45,66.0,421.0,2.85,25.5,486.0,464.51,345.37
2016,5,16,13,0,111.0,493.0,2.9,26.0,602.0,569.69,419.54
2016,5,16,13,15,85.0,468.0,3.0,26.0,550.5,516.59,381.34
2016,5,16,13,30,59.0,443.0,3.1,26.0,499.0,465.26,344.75
2016,5,16,13,45,41.0,391.0,3.25,26.0,429.5,397.64,296.29
2016,5,16,14,0,23.0,339.0,3.4,26.0,360.0,332.07,248.47
2016,5,16,14,15,25.0,338.0,3.5,26.0,360.5,329.66,247.24
2016,5,16,14,30,27.0,337.0,3.6,26.0,361.0,326.82,245.53
2016,5,16,14,45,17.5,269.5,3.7,26.0,285.0,259.34,195.33
2016,5,16,15,0,8.0,202.0,3.8,26.0,209.0,191.26,143.92
2016,5,16,15,15,11.5,225.0,3.85,25.5,234.5,212.79,161.14
2016,5,16,15,30,15.0,248.0,3.9,25.0,260.0,233.24,177.43
2016,5,16,15,45,12.5,227.5,4.0,25.0,236.5,212.26,161.63
2016,5,16,16,0,10.0,207.0,4.1,25.0,213.0,191.67,146.13
2016,5,16,16,15,15.0,206.5,4.1,24.5,215.0,190.88,146.1
2016,5,16,16,30,20.0,206.0,4.1,24.0,217.0,189.05,145.16
2016,5,16,16,45,218.0,184.0,4.1,24.0,288.0,191.52,139.8
2016,5,16,17,0,416.0,162.0,4.1,24.0,359.0,180.04,121.99
2016,5,16,17,15,393.5,145.0,4.05,23.5,312.0,136.4,91.02
2016,5,16,17,30,371.0,128.0,4.0,23.0,265.0,95.67,68.79
2016,5,16,17,45,432.0,99.5,3.95,22.5,233.5,70.45,55.42
2016,5,16,18,0,493.0,71.0,3.9,22.0,202.0,51.17,38.86
2016,5,16,18,15,416.0,60.0,3.65,21.5,153.0,44.8,33.23
2016,5,16,18,30,339.0,49.0,3.4,21.0,104.0,37.22,26.31
2016,5,16,18,45,231.5,34.0,3.2,20.5,65.0,26.31,16.16
2016,5,16,19,0,124.0,19.0,3.0,20.0,26.0,14.92,0.0
2016,5,16,19,15,62.0,9.5,2.9,19.5,13.0,9.05,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.43,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.77,0.0
2016,5,17,6,15,0.0,7.5,2.55,18.0,7.5,6.94,0.01
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.11,3.65
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,15.75,7.64
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,20.4,11.59
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,41.33,29.14
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,62.33,46.45
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,61.87,45.79
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,61.41,45.14
2016,5,17,8,15,0.0,38.0,3.5,21.5,38.0,35.32,23.48
2016,5,17,8,30,0.0,10.0,3.5,22.0,10.0,9.29,1.98
2016,5,17,8,45,0.0,68.0,3.5,22.5,68.0,63.34,45.93
2016,5,17,9,0,0.0,126.0,3.5,23.0,126.0,118.38,89.66
2016,5,17,9,15,11.0,200.5,3.45,23.0,208.5,200.63,154.36
2016,5,17,9,30,22.0,275.0,3.4,23.0,291.0,284.66,218.8
2016,5,17,9,45,14.0,227.5,3.35,23.5,238.0,229.85,175.59
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,175.92,133.24
2016,5,17,10,15,69.0,308.0,3.25,24.0,368.5,372.73,284.55
2016,5,17,10,30,132.0,436.0,3.2,24.0,552.0,578.74,434.04
2016,5,17,10,45,76.5,382.5,3.15,24.5,450.0,456.04,342.27
2016,5,17,11,0,21.0,329.0,3.1,25.0,348.0,335.28,251.52
2016,5,17,11,15,19.5,325.0,3.05,25.0,343.5,329.33,247.19
2016,5,17,11,30,18.0,321.0,3.0,25.0,339.0,323.35,242.51
2016,5,17,11,45,45.0,396.0,2.95,25.0,440.5,431.91,322.5
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,530.62,392.84
2016,5,17,12,15,154.5,485.5,2.85,25.0,637.5,628.33,463.12
2016,5,17,12,30,237.0,500.0,2.8,25.0,733.0,714.18,523.47
2016,5,17,12,45,522.0,337.5,2.8,25.5,847.5,823.82,605.27
2016,5,17,13,0,807.0,175.0,2.8,26.0,962.0,906.95,663.34
2016,5,17,13,15,804.0,174.0,2.8,26.0,949.5,878.39,644.01
2016,5,17,13,30,801.0,173.0,2.8,26.0,937.0,847.31,623.9
2016,5,17,13,45,793.5,173.0,2.8,26.0,916.0,811.08,600.24
2016,5,17,14,0,786.0,173.0,2.8,26.0,895.0,772.91,575.12
2016,5,17,14,15,778.5,171.0,2.8,26.0,867.5,731.19,546.41
2016,5,17,14,30,771.0,169.0,2.8,26.0,840.0,687.93,515.73
2016,5,17,14,45,767.5,162.0,2.85,26.0,807.0,641.48,482.44
2016,5,17,15,0,764.0,155.0,2.9,26.0,774.0,593.56,447.2
2016,5,17,15,15,750.5,152.0,2.9,25.5,734.0,542.47,409.19
2016,5,17,15,30,737.0,149.0,2.9,25.0,694.0,488.22,367.71
2016,5,17,15,45,718.5,145.5,2.95,25.0,648.5,434.08,324.41
2016,5,17,16,0,700.0,142.0,3.0,25.0,603.0,380.93,280.68
2016,5,17,16,15,528.5,183.0,2.95,25.0,515.0,317.61,231.37
2016,5,17,16,30,357.0,224.0,2.9,25.0,427.0,275.39,200.42
2016,5,17,16,45,293.0,209.5,2.9,25.0,365.5,225.95,162.74
2016,5,17,17,0,229.0,195.0,2.9,25.0,304.0,184.0,132.23
2016,5,17,17,15,215.0,172.0,2.8,24.5,264.0,153.6,110.76
2016,5,17,17,30,201.0,149.0,2.7,24.0,224.0,119.46,89.49
2016,5,17,17,45,179.5,126.5,2.65,23.5,185.0,99.26,79.72
2016,5,17,18,0,158.0,104.0,2.6,23.0,146.0,83.03,66.02
2016,5,17,18,15,126.0,81.5,2.6,22.5,110.5,66.28,51.51
2016,5,17,18,30,94.0,59.0,2.6,22.0,75.0,49.03,36.27
2016,5,17,18,45,47.0,38.5,2.6,22.0,46.5,32.72,21.39
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.67,1.16
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.63,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,14.84,4.32
2016,5,18,6,15,0.0,36.5,3.75,15.0,36.5,34.85,23.08
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,55.25,40.93
2016,5,18,6,45,9.0,78.5,3.7,15.5,81.0,80.21,62.31
2016,5,18,7,0,18.0,100.0,3.7,16.0,105.0,105.98,84.14
2016,5,18,7,15,56.0,128.0,3.65,16.0,149.0,160.67,130.15
2016,5,18,7,30,94.0,156.0,3.6,16.0,193.0,214.51,174.9
2016,5,18,7,45,53.0,162.0,3.6,16.5,183.5,197.67,159.75
2016,5,18,8,0,12.0,168.0,3.6,17.0,174.0,170.27,135.74
2016,5,18,8,15,14.5,187.5,3.5,17.5,196.0,191.43,152.2
2016,5,18,8,30,17.0,207.0,3.4,18.0,218.0,212.75,168.47
2016,5,18,8,45,52.5,254.5,3.35,18.5,289.5,299.76,237.21
2016,5,18,9,0,88.0,302.0,3.3,19.0,361.0,380.91,299.36
2016,5,18,9,15,90.0,323.0,3.3,19.5,387.0,406.14,316.89
2016,5,18,9,30,92.0,344.0,3.3,20.0,413.0,431.12,334.21
2016,5,18,9,45,67.5,346.5,3.3,20.5,398.5,411.58,317.31
2016,5,18,10,0,43.0,349.0,3.3,21.0,384.0,390.81,299.72
2016,5,18,10,15,54.0,377.5,3.25,21.0,423.5,430.44,329.0
2016,5,18,10,30,65.0,406.0,3.2,21.0,463.0,469.96,357.64
2016,5,18,10,45,39.5,337.0,3.15,21.5,372.5,372.58,283.85
2016,5,18,11,0,14.0,268.0,3.1,22.0,282.0,268.71,204.49
2016,5,18,11,15,75.5,377.5,3.05,22.0,450.5,447.29,339.75
2016,5,18,11,30,137.0,487.0,3.0,22.0,619.0,627.23,468.75
2016,5,18,11,45,71.5,326.5,2.95,22.5,396.0,388.91,294.43
2016,5,18,12,0,6.0,166.0,2.9,23.0,173.0,162.15,121.68
2016,5,18,12,15,91.0,336.5,2.85,23.0,426.5,420.28,319.06
2016,5,18,12,30,176.0,507.0,2.8,23.0,680.0,662.56,491.4
2016,5,18,12,45,113.5,476.0,2.8,23.5,587.5,566.47,420.14
2016,5,18,13,0,51.0,445.0,2.8,24.0,495.0,469.17,348.91
2016,5,18,13,15,148.5,461.5,2.8,24.0,604.5,568.95,423.48
2016,5,18,13,30,246.0,478.0,2.8,24.0,714.0,658.94,488.28
2016,5,18,13,45,345.0,431.0,2.85,24.5,753.0,682.85,506.39
2016,5,18,14,0,444.0,384.0,2.9,25.0,792.0,699.32,519.3
2016,5,18,14,15,244.0,380.5,2.95,24.5,604.0,527.07,395.41
2016,5,18,14,30,44.0,377.0,3.0,24.0,416.0,373.86,281.37
2016,5,18,14,45,99.0,386.5,3.1,24.0,468.5,412.48,311.82
2016,5,18,15,0,154.0,396.0,3.2,24.0,521.0,442.04,334.32
2016,5,18,15,15,80.5,299.0,3.3,23.5,364.0,311.68,237.58
2016,5,18,15,30,7.0,202.0,3.4,23.0,207.0,188.77,144.03
2016,5,18,15,45,8.0,203.0,3.5,23.0,208.5,188.93,144.71
2016,5,18,16,0,9.0,204.0,3.6,23.0,210.0,188.72,144.91
2016,5,18,16,15,37.0,222.5,3.65,22.5,244.0,206.39,158.83
2016,5,18,16,30,65.0,241.0,3.7,22.0,278.0,222.62,171.2
2016,5,18,16,45,83.5,220.5,3.75,22.0,263.5,202.89,155.0
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,180.99,137.08
2016,5,18,17,15,91.5,176.5,3.8,21.5,216.5,152.52,115.95
2016,5,18,17,30,81.0,153.0,3.8,21.0,184.0,125.59,97.09
2016,5,18,17,45,69.5,128.5,3.8,20.5,152.0,105.06,85.72
2016,5,18,18,0,58.0,104.0,3.8,20.0,120.0,86.49,69.86
2016,5,18,18,15,41.5,80.5,3.65,19.5,91.0,68.15,53.81
2016,5,18,18,30,25.0,57.0,3.5,19.0,62.0,49.4,37.08
2016,5,18,18,45,12.5,36.0,3.35,19.0,38.5,32.04,21.19
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.92,0.92
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.15,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,12.51,5.04
2016,5,19,7,30,0.0,22.0,3.2,16.0,22.0,20.41,11.74
2016,5,19,7,45,0.0,24.5,3.0,16.5,24.5,22.74,13.63
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,25.08,15.49
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,24.62,15.03
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,24.17,14.58
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,39.08,26.91
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,54.03,39.15
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,64.33,47.48
2016,5,19,9,30,0.0,80.0,3.0,17.0,80.0,74.64,55.77
2016,5,19,9,45,0.0,101.0,2.95,17.5,101.0,94.45,71.57
2016,5,19,10,0,0.0,122.0,2.9,18.0,122.0,114.48,87.35
2016,5,19,10,15,2.5,144.5,2.5,18.0,147.0,138.4,106.33
2016,5,19,10,30,5.0,167.0,2.1,18.0,172.0,162.42,125.16
2016,5,19,10,45,2.5,131.0,1.7,18.5,133.5,125.6,95.48
2016,5,19,11,0,0.0,95.0,1.3,19.0,95.0,89.04,66.1
2016,5,19,11,15,4.0,137.0,1.25,19.0,141.0,132.85,100.93
2016,5,19,11,30,8.0,179.0,1.2,19.0,187.0,176.76,135.15
2016,5,19,11,45,138.5,334.0,1.2,19.5,470.0,471.23,358.87
2016,5,19,12,0,269.0,489.0,1.2,20.0,753.0,756.73,554.43
2016,5,19,12,15,527.0,343.5,1.2,20.0,861.5,862.28,629.2
2016,5,19,12,30,785.0,198.0,1.2,20.0,970.0,948.48,688.05
2016,5,19,12,45,500.0,348.5,1.2,20.5,839.5,812.94,592.61
2016,5,19,13,0,215.0,499.0,1.2,21.0,709.0,672.77,490.68
2016,5,19,13,15,508.0,339.5,1.2,21.5,827.0,775.95,569.3
2016,5,19,13,30,801.0,180.0,1.2,22.0,945.0,853.15,623.5
2016,5,19,13,45,539.0,314.5,1.2,22.5,825.0,735.64,539.1
2016,5,19,14,0,277.0,449.0,1.2,23.0,705.0,628.0,459.68
2016,5,19,14,15,283.0,432.5,1.2,23.0,686.5,601.38,442.75
2016,5,19,14,30,289.0,416.0,1.2,23.0,668.0,573.78,424.11
2016,5,19,14,45,183.5,396.5,1.2,23.5,554.5,473.29,351.6
2016,5,19,15,0,78.0,377.0,1.2,24.0,441.0,383.63,286.12
2016,5,19,15,15,78.5,357.5,1.3,24.0,419.0,360.0,270.04
2016,5,19,15,30,79.0,338.0,1.4,24.0,397.0,336.34,253.23
2016,5,19,15,45,44.0,271.0,1.5,24.0,303.5,258.49,195.73
2016,5,19,16,0,9.0,204.0,1.6,24.0,210.0,188.73,143.47
2016,5,19,16,15,4.5,163.5,1.75,23.5,166.5,150.73,114.85
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,113.28,85.99
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,86.43,64.81
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,58.61,42.49
2016,5,19,17,15,0.0,54.5,2.2,22.5,54.5,50.67,36.25
2016,5,19,17,30,0.0,46.0,2.2,22.0,46.0,42.73,29.91
2016,5,19,17,45,220.5,64.0,2.2,21.5,124.0,44.09,32.85
2016,5,19,18,0,441.0,82.0,2.2,21.0,202.0,59.39,46.2
2016,5,19,18,15,368.0,69.0,2.05,20.5,153.5,51.17,38.94
2016,5,19,18,30,295.0,56.0,1.9,20.0,105.0,42.52,31.07
2016,5,19,18,45,196.5,39.0,1.8,19.5,66.5,30.17,19.67
2016,5,19,19,0,98.0,22.0,1.7,19.0,28.0,17.27,3.36
2016,5,19,19,15,49.0,11.0,1.7,18.5,14.0,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,68.0,13.5,0.8,14.5,18.5,25.55,0.0
2016,5,20,6,0,136.0,27.0,0.9,15.0,37.0,72.96,41.5
2016,5,20,6,15,234.5,43.0,0.9,15.5,78.0,129.71,94.63
2016,5,20,6,30,333.0,59.0,0.9,16.0,119.0,196.34,151.34
2016,5,20,6,45,166.5,53.5,0.9,16.5,83.5,131.17,103.19
2016,5,20,7,0,0.0,48.0,0.9,17.0,48.0,44.6,32.16
2016,5,20,7,15,18.5,97.5,0.9,17.5,105.0,106.78,84.3
2016,5,20,7,30,37.0,147.0,0.9,18.0,162.0,171.12,136.57
2016,5,20,7,45,78.0,178.0,0.9,19.0,215.0,230.87,183.8
2016,5,20,8,0,119.0,209.0,0.9,20.0,268.0,303.13,239.21
2016,5,20,8,15,114.0,234.0,0.95,20.5,295.5,330.69,258.63
2016,5,20,8,30,109.0,259.0,1.0,21.0,323.0,347.4,269.82
2016,5,20,8,45,178.0,281.0,1.05,21.5,396.5,439.09,338.21
2016,5,20,9,0,247.0,303.0,1.1,22.0,470.0,536.31,407.75
2016,5,20,9,15,515.5,220.0,1.15,22.0,598.5,698.53,527.09
2016,5,20,9,30,784.0,137.0,1.2,22.0,727.0,865.68,639.67
2016,5,20,9,45,796.0,140.5,1.3,22.5,767.0,899.64,658.53
2016,5,20,10,0,808.0,144.0,1.4,23.0,807.0,931.09,677.29
2016,5,20,10,15,817.0,146.0,1.45,23.0,841.0,955.33,692.0
2016,5,20,10,30,826.0,148.0,1.5,23.0,875.0,976.56,704.92
2016,5,20,10,45,833.0,149.5,1.6,23.5,902.0,992.14,713.7
2016,5,20,11,0,840.0,151.0,1.7,24.0,929.0,995.4,714.81
2016,5,20,11,15,844.5,152.0,1.7,24.5,948.0,1001.2,716.4
2016,5,20,11,30,849.0,153.0,1.7,25.0,967.0,1003.57,715.91
2016,5,20,11,45,860.5,147.5,1.75,25.5,981.0,1003.22,714.54
2016,5,20,12,0,872.0,142.0,1.8,26.0,995.0,999.42,711.16
2016,5,20,12,15,872.5,142.0,1.8,26.0,998.5,986.67,703.04
2016,5,20,12,30,873.0,142.0,1.8,26.0,1002.0,970.72,693.09
2016,5,20,12,45,870.0,142.5,1.8,26.0,996.5,948.89,679.5
2016,5,20,13,0,867.0,143.0,1.8,26.0,991.0,924.19,664.16
2016,5,20,13,15,864.0,142.5,1.8,26.0,978.0,895.77,646.44
2016,5,20,13,30,861.0,142.0,1.8,26.0,965.0,864.64,626.93
2016,5,20,13,45,854.0,142.0,1.8,26.5,943.5,828.07,602.59
2016,5,20,14,0,847.0,142.0,1.8,27.0,922.0,789.31,576.74
2016,5,20,14,15,839.5,140.5,1.8,26.5,893.5,746.86,550.47
2016,5,20,14,30,832.0,139.0,1.8,26.0,865.0,702.65,521.19
2016,5,20,14,45,824.5,135.5,1.85,26.0,830.5,654.47,487.41
2016,5,20,15,0,817.0,132.0,1.9,26.0,796.0,604.86,451.62
2016,5,20,15,15,804.5,129.0,1.95,26.0,755.0,551.93,412.3
2016,5,20,15,30,792.0,126.0,2.0,26.0,714.0,498.7,371.5
2016,5,20,15,45,774.0,123.5,2.05,26.0,668.0,443.46,327.9
2016,5,20,16,0,756.0,121.0,2.1,26.0,622.0,389.04,283.6
2016,5,20,16,15,735.0,117.0,2.1,25.5,572.5,333.44,237.77
2016,5,20,16,30,714.0,113.0,2.1,25.0,523.0,275.1,189.07
2016,5,20,16,45,684.5,108.5,2.15,25.0,470.0,220.54,143.41
2016,5,20,17,0,655.0,104.0,2.2,25.0,417.0,169.15,102.35
2016,5,20,17,15,617.5,97.5,2.1,24.5,363.5,118.9,67.68
2016,5,20,17,30,580.0,91.0,2.0,24.0,310.0,73.21,46.19
2016,5,20,17,45,528.0,83.0,1.9,24.0,257.5,57.35,43.85
2016,5,20,18,0,476.0,75.0,1.8,24.0,205.0,54.09,41.06
2016,5,20,18,15,402.5,63.5,1.65,23.5,156.5,46.97,34.85
2016,5,20,18,30,329.0,52.0,1.5,23.0,108.0,39.37,28.0
2016,5,20,18,45,225.0,37.0,1.4,22.5,68.5,28.55,18.1
2016,5,20,19,0,121.0,22.0,1.3,22.0,29.0,17.26,3.96
2016,5,20,19,15,60.5,11.0,1.35,21.5,14.5,10.48,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.0,12.5,2.05,19.5,14.0,16.2,0.0
2016,5,21,6,0,46.0,25.0,2.3,20.0,28.0,39.84,20.88
2016,5,21,6,15,104.5,50.0,2.35,20.0,66.0,93.46,67.43
2016,5,21,6,30,163.0,75.0,2.4,20.0,104.0,148.07,113.53
2016,5,21,6,45,83.0,86.0,2.45,20.5,101.0,128.53,100.28
2016,5,21,7,0,3.0,97.0,2.5,21.0,98.0,95.42,73.65
2016,5,21,7,15,36.5,126.0,2.5,21.5,140.5,147.72,116.53
2016,5,21,7,30,70.0,155.0,2.5,22.0,183.0,199.03,157.82
2016,5,21,7,45,97.0,182.5,2.55,22.5,227.0,247.67,196.11
2016,5,21,8,0,124.0,210.0,2.6,23.0,271.0,307.4,242.18
2016,5,21,8,15,121.0,240.0,2.6,23.0,305.0,342.17,267.87
2016,5,21,8,30,118.0,270.0,2.6,23.0,339.0,376.14,292.57
2016,5,21,8,45,150.5,290.5,2.65,23.5,387.0,427.26,330.25
2016,5,21,9,0,183.0,311.0,2.7,24.0,435.0,480.24,368.52
2016,5,21,9,15,107.0,304.0,2.7,24.5,378.0,410.95,313.73
2016,5,21,9,30,31.0,297.0,2.7,25.0,321.0,325.78,247.02
2016,5,21,9,45,182.0,334.5,2.7,25.5,483.5,515.38,390.02
2016,5,21,10,0,333.0,372.0,2.7,26.0,646.0,711.42,528.5
2016,5,21,10,15,210.0,397.0,2.65,26.0,572.5,612.03,453.9
2016,5,21,10,30,87.0,422.0,2.6,26.0,499.0,507.58,376.1
2016,5,21,10,45,50.5,343.5,2.6,26.0,388.5,389.69,290.88
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,265.69,198.66
2016,5,21,11,15,62.0,373.0,2.55,26.0,432.5,428.82,319.85
2016,5,21,11,30,110.0,481.0,2.5,26.0,587.0,583.93,429.15
2016,5,21,11,45,93.5,478.5,2.5,26.5,569.5,561.94,411.31
2016,5,21,12,0,77.0,476.0,2.5,27.0,552.0,539.75,394.47
2016,5,21,12,15,43.5,338.5,2.45,27.0,381.5,368.78,272.88
2016,5,21,12,30,10.0,201.0,2.4,27.0,211.0,198.54,147.12
2016,5,21,12,45,15.0,270.0,2.4,27.0,285.0,267.79,199.27
2016,5,21,13,0,20.0,339.0,2.4,27.0,359.0,336.28,249.37
2016,5,21,13,15,73.0,411.5,2.4,27.0,482.0,452.18,334.09
2016,5,21,13,30,126.0,484.0,2.4,27.0,605.0,560.91,410.95
2016,5,21,13,45,83.0,440.0,2.45,27.0,519.0,476.18,350.39
2016,5,21,14,0,40.0,396.0,2.5,27.0,433.0,396.75,293.42
2016,5,21,14,15,57.0,403.0,2.55,27.0,454.5,411.06,304.8
2016,5,21,14,30,74.0,410.0,2.6,27.0,476.0,423.38,314.27
2016,5,21,14,45,60.0,380.0,2.65,27.0,432.0,381.6,284.16
2016,5,21,15,0,46.0,350.0,2.7,27.0,388.0,341.49,255.19
2016,5,21,15,15,188.5,338.0,2.75,27.0,480.5,400.3,300.14
2016,5,21,15,30,331.0,326.0,2.8,27.0,573.0,442.43,330.5
2016,5,21,15,45,404.5,279.0,2.85,27.0,561.0,410.31,305.43
2016,5,21,16,0,478.0,232.0,2.9,27.0,549.0,373.12,275.16
2016,5,21,16,15,431.5,235.0,2.9,26.5,504.0,329.26,240.71
2016,5,21,16,30,385.0,238.0,2.9,26.0,459.0,294.39,213.24
2016,5,21,16,45,409.0,209.0,2.95,26.0,423.0,250.14,176.37
2016,5,21,17,0,433.0,180.0,3.0,26.0,387.0,197.96,133.98
2016,5,21,17,15,394.0,165.5,2.95,25.5,336.5,153.7,103.46
2016,5,21,17,30,355.0,151.0,2.9,25.0,286.0,119.44,86.3
2016,5,21,17,45,304.5,133.5,2.85,25.0,236.0,99.15,79.14
2016,5,21,18,0,254.0,116.0,2.8,25.0,186.0,87.52,69.31
2016,5,21,18,15,198.5,93.0,2.65,24.5,140.0,71.56,55.63
2016,5,21,18,30,143.0,70.0,2.5,24.0,94.0,54.97,41.08
2016,5,21,18,45,87.5,44.5,2.45,23.5,57.5,37.34,25.3
2016,5,21,19,0,32.0,19.0,2.4,23.0,21.0,16.88,4.3
2016,5,21,19,15,16.0,9.5,2.4,22.5,10.5,9.05,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,2.05,21.5,18.0,22.4,0.0
2016,5,22,6,0,92.0,29.0,2.2,22.0,36.0,60.23,33.97
2016,5,22,6,15,180.5,47.5,2.3,22.0,75.5,113.04,80.72
2016,5,22,6,30,269.0,66.0,2.4,22.0,115.0,180.99,137.46
2016,5,22,6,45,184.5,88.5,2.55,22.5,127.5,179.51,139.99
2016,5,22,7,0,100.0,111.0,2.7,23.0,140.0,167.5,131.71
2016,5,22,7,15,50.0,116.0,2.7,23.0,130.5,143.48,112.48
2016,5,22,7,30,0.0,121.0,2.7,23.0,121.0,115.98,89.46
2016,5,22,7,45,31.0,161.0,2.75,23.5,176.5,182.28,142.72
2016,5,22,8,0,62.0,201.0,2.8,24.0,232.0,246.61,193.08
2016,5,22,8,15,139.5,229.5,2.8,24.0,308.5,343.58,268.9
2016,5,22,8,30,217.0,258.0,2.8,24.0,385.0,437.88,340.71
2016,5,22,8,45,115.0,240.5,2.8,24.5,309.0,344.19,266.28
2016,5,22,9,0,13.0,223.0,2.8,25.0,233.0,224.78,171.45
2016,5,22,9,15,17.5,249.0,2.75,25.0,262.5,254.46,194.05
2016,5,22,9,30,22.0,275.0,2.7,25.0,292.0,284.31,216.18
2016,5,22,9,45,35.0,316.0,2.7,25.5,344.5,348.72,263.57
2016,5,22,10,0,48.0,357.0,2.7,26.0,397.0,403.29,302.63
2016,5,22,10,15,36.5,346.0,2.7,26.0,377.5,380.07,284.6
2016,5,22,10,30,25.0,335.0,2.7,26.0,358.0,356.69,266.77
2016,5,22,10,45,21.5,322.0,2.75,26.5,342.0,329.07,245.74
2016,5,22,11,0,18.0,309.0,2.8,27.0,326.0,312.45,232.81
2016,5,22,11,15,15.0,274.0,2.8,27.0,288.5,275.08,205.03
2016,5,22,11,30,12.0,239.0,2.8,27.0,251.0,238.08,177.4
2016,5,22,11,45,11.0,224.0,2.85,27.0,235.0,222.45,165.69
2016,5,22,12,0,10.0,209.0,2.9,27.0,219.0,206.87,153.96
2016,5,22,12,15,18.5,298.0,2.95,27.0,316.5,299.41,223.09
2016,5,22,12,30,27.0,387.0,3.0,27.0,414.0,397.55,294.41
2016,5,22,12,45,75.5,442.5,3.1,27.5,517.0,493.17,363.34
2016,5,22,13,0,124.0,498.0,3.2,28.0,620.0,588.66,430.29
2016,5,22,13,15,425.0,362.0,3.25,28.0,770.5,722.89,531.84
2016,5,22,13,30,726.0,226.0,3.3,28.0,921.0,833.64,613.82
2016,5,22,13,45,412.5,340.0,3.35,28.0,733.5,655.29,484.2
2016,5,22,14,0,99.0,454.0,3.4,28.0,546.0,494.75,364.22
2016,5,22,14,15,86.0,432.0,3.4,28.0,510.5,458.09,338.79
2016,5,22,14,30,73.0,410.0,3.4,28.0,475.0,422.63,313.48
2016,5,22,14,45,213.5,385.5,3.45,28.0,563.0,483.02,359.98
2016,5,22,15,0,354.0,361.0,3.5,28.0,651.0,528.38,393.78
2016,5,22,15,15,506.0,276.5,3.5,28.0,666.5,515.11,384.85
2016,5,22,15,30,658.0,192.0,3.5,28.0,682.0,487.29,363.63
2016,5,22,15,45,639.5,186.5,3.55,28.0,638.0,435.73,322.95
2016,5,22,16,0,621.0,181.0,3.6,28.0,594.0,385.35,282.26
2016,5,22,16,15,456.5,210.5,3.55,27.5,501.5,317.87,231.29
2016,5,22,16,30,292.0,240.0,3.5,27.0,409.0,271.6,198.27
2016,5,22,16,45,403.0,194.5,3.45,27.0,403.0,233.11,163.09
2016,5,22,17,0,514.0,149.0,3.4,27.0,397.0,186.27,121.06
2016,5,22,17,15,474.5,138.5,3.25,26.5,345.5,140.54,89.57
2016,5,22,17,30,435.0,128.0,3.1,26.0,294.0,99.54,68.54
2016,5,22,17,45,380.5,115.5,3.0,26.0,243.5,81.61,64.03
2016,5,22,18,0,326.0,103.0,2.9,26.0,193.0,74.76,58.26
2016,5,22,18,15,261.0,85.0,2.8,25.5,147.0,66.11,50.8
2016,5,22,18,30,196.0,67.0,2.7,25.0,101.0,52.93,39.21
2016,5,22,18,45,123.5,44.5,2.65,25.0,63.5,35.96,24.05
