Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,0,51.0,22.0,2.6,25.0,26.0,18.35,5.63
2016,5,22,19,15,25.5,11.0,2.65,24.5,13.0,10.48,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,62.5,14.0,2.3,21.5,19.0,25.0,0.0
2016,5,23,6,0,125.0,28.0,2.5,22.0,38.0,71.86,41.68
2016,5,23,6,15,217.5,45.0,2.6,22.0,78.5,126.46,90.56
2016,5,23,6,30,310.0,62.0,2.7,22.0,119.0,191.03,144.97
2016,5,23,6,45,155.0,59.5,2.85,22.5,88.0,133.04,102.85
2016,5,23,7,0,0.0,57.0,3.0,23.0,57.0,53.0,38.27
2016,5,23,7,15,0.0,53.0,3.05,23.0,53.0,49.26,35.2
2016,5,23,7,30,0.0,49.0,3.1,23.0,49.0,45.53,32.04
2016,5,23,7,45,0.0,64.0,3.2,23.5,64.0,59.53,43.3
2016,5,23,8,0,0.0,79.0,3.3,24.0,79.0,73.56,54.4
2016,5,23,8,15,0.0,115.5,3.35,24.5,115.5,108.61,82.18
2016,5,23,8,30,0.0,152.0,3.4,25.0,152.0,144.2,109.85
2016,5,23,8,45,2.0,164.0,3.45,25.5,165.5,157.25,119.5
2016,5,23,9,0,4.0,176.0,3.5,26.0,179.0,170.45,129.22
2016,5,23,9,15,24.0,246.5,3.55,26.0,265.0,266.71,203.37
2016,5,23,9,30,44.0,317.0,3.6,26.0,351.0,358.32,271.97
2016,5,23,9,45,47.0,332.5,3.65,26.5,370.0,377.0,284.49
2016,5,23,10,0,50.0,348.0,3.7,27.0,389.0,395.58,297.08
2016,5,23,10,15,33.0,303.5,3.75,27.0,331.5,332.68,249.87
2016,5,23,10,30,16.0,259.0,3.8,27.0,274.0,262.15,196.63
2016,5,23,10,45,15.5,268.0,3.9,27.5,282.5,270.26,202.21
2016,5,23,11,0,15.0,277.0,4.0,28.0,291.0,278.26,207.52
2016,5,23,11,15,23.0,334.0,4.05,28.0,356.0,350.47,260.76
2016,5,23,11,30,31.0,391.0,4.1,28.0,421.0,414.18,306.82
2016,5,23,11,45,158.5,438.0,4.15,28.0,593.5,594.09,438.91
2016,5,23,12,0,286.0,485.0,4.2,28.0,766.0,767.97,560.96
2016,5,23,12,15,201.5,493.5,4.25,28.0,692.0,680.02,497.39
2016,5,23,12,30,117.0,502.0,4.3,28.0,618.0,600.33,439.81
2016,5,23,12,45,86.0,477.5,4.35,28.5,563.0,536.44,393.8
2016,5,23,13,0,55.0,453.0,4.4,29.0,508.0,479.74,352.35
2016,5,23,13,15,134.0,469.5,4.4,29.0,599.5,562.65,413.69
2016,5,23,13,30,213.0,486.0,4.4,29.0,691.0,636.03,466.65
2016,5,23,13,45,124.0,434.5,4.4,29.0,553.5,505.23,372.67
2016,5,23,14,0,35.0,383.0,4.4,29.0,416.0,380.95,281.75
2016,5,23,14,15,84.5,408.5,4.35,29.0,484.0,436.0,323.34
2016,5,23,14,30,134.0,434.0,4.3,29.0,552.0,483.84,358.54
2016,5,23,14,45,439.5,301.0,4.25,29.0,664.0,551.57,412.67
2016,5,23,15,0,745.0,168.0,4.2,29.0,776.0,594.28,445.84
2016,5,23,15,15,731.0,164.5,4.15,28.5,736.0,541.04,405.88
2016,5,23,15,30,717.0,161.0,4.1,28.0,696.0,489.91,366.7
2016,5,23,15,45,437.0,234.5,4.05,28.0,554.5,388.14,289.37
2016,5,23,16,0,157.0,308.0,4.0,28.0,413.0,320.73,239.84
2016,5,23,16,15,336.0,244.0,3.95,27.5,445.5,310.38,228.5
2016,5,23,16,30,515.0,180.0,3.9,27.0,478.0,279.12,197.74
2016,5,23,16,45,466.0,173.0,3.9,27.0,423.0,229.59,158.18
2016,5,23,17,0,417.0,166.0,3.9,27.0,368.0,185.6,124.68
2016,5,23,17,15,388.0,151.0,3.8,26.5,320.5,142.99,94.74
2016,5,23,17,30,359.0,136.0,3.7,26.0,273.0,103.96,73.06
2016,5,23,17,45,319.0,119.5,3.65,26.0,227.0,89.76,70.94
2016,5,23,18,0,279.0,103.0,3.6,26.0,181.0,78.68,61.58
2016,5,23,18,15,226.0,84.0,3.6,25.5,138.5,65.33,50.16
2016,5,23,18,30,173.0,65.0,3.6,25.0,96.0,51.46,37.99
2016,5,23,18,45,107.0,44.5,3.6,25.0,61.5,35.96,24.1
2016,5,23,19,0,41.0,24.0,3.6,25.0,27.0,20.87,7.71
2016,5,23,19,15,20.5,12.0,3.7,24.5,13.5,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,40.0,15.0,2.6,21.5,18.5,21.76,0.0
2016,5,24,6,0,80.0,30.0,2.7,22.0,37.0,58.65,34.03
2016,5,24,6,15,164.0,50.0,2.9,22.0,76.5,110.85,79.52
2016,5,24,6,30,248.0,70.0,3.1,22.0,116.0,171.96,130.78
2016,5,24,6,45,310.0,80.0,3.3,22.5,157.5,228.29,178.55
2016,5,24,7,0,372.0,90.0,3.5,23.0,199.0,285.56,226.5
2016,5,24,7,15,386.0,113.5,3.65,23.5,247.0,338.83,269.91
2016,5,24,7,30,400.0,137.0,3.8,24.0,295.0,392.58,312.26
2016,5,24,7,45,308.5,172.0,4.0,24.5,304.5,384.39,304.5
2016,5,24,8,0,217.0,207.0,4.2,25.0,314.0,365.98,288.05
2016,5,24,8,15,276.5,222.5,4.25,25.0,374.5,443.32,347.57
2016,5,24,8,30,336.0,238.0,4.3,25.0,435.0,515.87,402.16
2016,5,24,8,45,289.5,271.5,4.4,25.5,452.5,527.19,407.37
2016,5,24,9,0,243.0,305.0,4.5,26.0,470.0,533.79,409.2
2016,5,24,9,15,282.5,320.0,4.55,26.0,524.0,590.61,450.66
2016,5,24,9,30,322.0,335.0,4.6,26.0,578.0,648.72,492.29
2016,5,24,9,45,218.5,366.5,4.65,26.5,535.5,582.16,439.67
2016,5,24,10,0,115.0,398.0,4.7,27.0,493.0,520.87,390.74
2016,5,24,10,15,185.0,413.5,4.65,27.0,573.5,604.42,452.22
2016,5,24,10,30,255.0,429.0,4.6,27.0,654.0,700.29,520.26
2016,5,24,10,45,276.0,423.5,4.6,27.5,673.5,715.35,529.33
2016,5,24,11,0,297.0,418.0,4.6,28.0,693.0,729.57,538.2
2016,5,24,11,15,223.0,454.5,4.6,28.0,663.5,681.36,501.79
2016,5,24,11,30,149.0,491.0,4.6,28.0,634.0,641.5,471.11
2016,5,24,11,45,184.0,495.5,4.65,28.5,675.0,676.45,495.56
2016,5,24,12,0,219.0,500.0,4.7,29.0,716.0,709.85,518.34
2016,5,24,12,15,219.5,502.0,4.7,29.0,719.0,705.46,514.98
2016,5,24,12,30,220.0,504.0,4.7,29.0,722.0,699.89,511.04
2016,5,24,12,45,136.0,475.5,4.7,29.5,610.5,585.61,428.7
2016,5,24,13,0,52.0,447.0,4.7,30.0,499.0,471.21,345.17
2016,5,24,13,15,182.0,454.5,4.65,29.5,630.5,590.68,434.68
2016,5,24,13,30,312.0,462.0,4.6,29.0,762.0,698.7,513.16
2016,5,24,13,45,189.5,448.0,4.55,29.0,629.5,570.49,420.45
2016,5,24,14,0,67.0,434.0,4.5,29.0,497.0,451.78,333.43
2016,5,24,14,15,130.0,435.0,4.45,29.0,551.0,491.93,364.27
2016,5,24,14,30,193.0,436.0,4.4,29.0,605.0,526.21,389.85
2016,5,24,14,45,202.5,416.0,4.35,29.0,587.0,501.83,372.49
2016,5,24,15,0,212.0,396.0,4.3,29.0,569.0,476.35,354.3
2016,5,24,15,15,321.0,343.5,4.15,28.5,591.0,473.44,353.64
2016,5,24,15,30,430.0,291.0,4.0,28.0,613.0,459.31,343.34
2016,5,24,15,45,240.5,285.5,3.9,28.0,464.0,347.84,260.13
2016,5,24,16,0,51.0,280.0,3.8,28.0,315.0,263.05,197.75
2016,5,24,16,15,39.0,249.0,3.65,27.5,274.5,228.31,172.24
2016,5,24,16,30,27.0,218.0,3.5,27.0,234.0,195.37,147.82
2016,5,24,16,45,226.5,191.5,3.35,27.0,302.5,200.31,144.5
2016,5,24,17,0,426.0,165.0,3.2,27.0,371.0,186.53,124.93
2016,5,24,17,15,366.5,160.5,3.1,26.5,323.0,154.48,104.5
2016,5,24,17,30,307.0,156.0,3.0,26.0,275.0,122.86,88.8
2016,5,24,17,45,253.0,139.0,2.95,26.0,226.5,102.59,81.7
2016,5,24,18,0,199.0,122.0,2.9,26.0,178.0,91.4,72.31
2016,5,24,18,15,149.0,98.0,2.95,25.5,134.5,77.66,60.6
2016,5,24,18,30,99.0,74.0,3.0,25.0,91.0,59.74,44.99
2016,5,24,18,45,49.5,47.5,3.05,25.0,56.0,39.61,27.16
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.43,7.22
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,22.5,7.0,6.67,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,12.97,3.69
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,28.33,17.18
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,44.13,30.6
2016,5,25,6,45,0.0,66.5,3.7,23.5,66.5,63.2,46.5
2016,5,25,7,0,0.0,86.0,3.8,24.0,86.0,82.18,62.06
2016,5,25,7,15,1.5,107.5,3.9,24.5,108.5,103.97,79.59
2016,5,25,7,30,3.0,129.0,4.0,25.0,131.0,125.86,96.86
2016,5,25,7,45,6.5,148.5,4.1,25.5,152.0,147.03,113.29
2016,5,25,8,0,10.0,168.0,4.2,26.0,173.0,168.52,129.71
2016,5,25,8,15,5.0,149.0,4.2,26.0,151.5,145.28,110.8
2016,5,25,8,30,0.0,130.0,4.2,26.0,130.0,122.52,92.34
2016,5,25,8,45,0.0,121.5,4.25,26.5,121.5,114.08,85.23
2016,5,25,9,0,0.0,113.0,4.3,27.0,113.0,105.83,78.33
2016,5,25,9,15,13.0,200.0,4.35,27.0,210.0,201.61,152.91
2016,5,25,9,30,26.0,287.0,4.4,27.0,307.0,310.3,235.18
2016,5,25,9,45,36.5,321.5,4.45,27.5,351.0,355.49,267.92
2016,5,25,10,0,47.0,356.0,4.5,28.0,395.0,400.85,300.43
2016,5,25,10,15,34.5,338.5,4.45,28.0,367.5,370.0,276.74
2016,5,25,10,30,22.0,321.0,4.4,28.0,340.0,328.81,245.63
2016,5,25,10,45,19.5,310.0,4.4,28.0,327.5,315.16,235.28
2016,5,25,11,0,17.0,299.0,4.4,28.0,315.0,301.57,224.92
2016,5,25,11,15,15.0,278.0,4.35,28.0,292.5,278.86,207.84
2016,5,25,11,30,13.0,257.0,4.3,28.0,270.0,256.29,190.87
2016,5,25,11,45,11.5,228.0,4.25,28.5,239.5,226.72,168.32
2016,5,25,12,0,10.0,199.0,4.2,29.0,209.0,197.33,145.92
2016,5,25,12,15,29.0,322.0,4.15,29.0,351.0,338.37,250.94
2016,5,25,12,30,48.0,445.0,4.1,29.0,493.0,473.44,347.95
2016,5,25,12,45,36.0,406.5,4.05,29.0,442.5,421.56,310.13
2016,5,25,13,0,24.0,368.0,4.0,29.0,392.0,367.04,270.7
2016,5,25,13,15,55.5,419.0,4.0,29.0,472.5,443.46,326.88
2016,5,25,13,30,87.0,470.0,4.0,29.0,553.0,512.88,376.73
2016,5,25,13,45,80.0,454.5,4.0,29.0,529.5,486.62,357.89
2016,5,25,14,0,73.0,439.0,4.0,29.0,506.0,460.86,339.71
2016,5,25,14,15,81.5,430.0,3.95,29.0,503.5,452.81,334.45
2016,5,25,14,30,90.0,421.0,3.9,29.0,501.0,443.85,328.42
2016,5,25,14,45,76.0,395.0,3.85,29.0,460.5,404.73,300.21
2016,5,25,15,0,62.0,369.0,3.8,29.0,420.0,367.15,273.03
2016,5,25,15,15,48.5,334.5,3.85,29.0,373.5,324.32,241.89
2016,5,25,15,30,35.0,300.0,3.9,29.0,327.0,283.31,211.83
2016,5,25,15,45,30.0,275.0,4.0,29.0,297.0,255.75,191.63
2016,5,25,16,0,25.0,250.0,4.1,29.0,267.0,234.24,175.83
2016,5,25,16,15,12.5,183.0,4.1,29.0,191.5,170.26,127.54
2016,5,25,16,30,0.0,116.0,4.1,29.0,116.0,107.15,79.22
2016,5,25,16,45,10.5,146.0,4.2,29.0,151.5,134.67,100.76
2016,5,25,17,0,21.0,176.0,4.3,29.0,187.0,158.4,119.2
2016,5,25,17,15,16.0,155.5,4.1,28.5,163.0,137.96,104.03
2016,5,25,17,30,11.0,135.0,3.9,28.0,139.0,118.27,89.4
2016,5,25,17,45,5.5,114.0,3.75,27.5,116.0,99.91,79.0
2016,5,25,18,0,0.0,93.0,3.6,27.0,93.0,82.22,64.31
2016,5,25,18,15,0.0,71.0,3.45,26.5,71.0,63.59,48.5
2016,5,25,18,30,0.0,49.0,3.3,26.0,49.0,44.7,32.19
2016,5,25,18,45,0.0,31.5,3.2,26.0,31.5,29.2,18.51
2016,5,25,19,0,0.0,14.0,3.1,26.0,14.0,12.98,3.17
2016,5,25,19,15,0.0,7.0,3.1,25.5,7.0,6.67,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.92,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.85,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.31,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.78,0.0
2016,5,26,7,15,28.0,79.0,3.7,25.0,90.0,91.81,69.96
2016,5,26,7,30,56.0,155.0,3.9,25.0,177.0,190.28,149.21
2016,5,26,7,45,28.0,113.0,4.15,25.5,124.0,128.7,99.12
2016,5,26,8,0,0.0,71.0,4.4,26.0,71.0,66.08,47.89
2016,5,26,8,15,0.0,46.5,4.45,26.0,46.5,43.24,29.36
2016,5,26,8,30,0.0,22.0,4.5,26.0,22.0,20.45,10.88
2016,5,26,8,45,0.0,72.0,4.55,26.0,72.0,67.08,48.21
2016,5,26,9,0,0.0,122.0,4.6,26.0,122.0,114.48,85.52
2016,5,26,9,15,0.0,131.0,4.6,26.0,131.0,123.09,91.99
2016,5,26,9,30,0.0,140.0,4.6,26.0,140.0,131.7,98.47
2016,5,26,9,45,4.5,174.5,4.7,26.5,178.5,169.07,127.19
2016,5,26,10,0,9.0,209.0,4.8,27.0,217.0,206.74,155.7
2016,5,26,10,15,10.0,217.5,4.7,27.0,226.5,215.92,162.37
2016,5,26,10,30,11.0,226.0,4.6,27.0,236.0,225.08,169.06
2016,5,26,10,45,24.5,310.0,4.55,27.0,333.0,329.46,247.42
2016,5,26,11,0,38.0,394.0,4.5,27.0,430.0,427.06,318.66
2016,5,26,11,15,302.0,366.5,4.4,27.0,657.0,679.22,506.85
2016,5,26,11,30,566.0,339.0,4.3,27.0,884.0,919.43,675.32
2016,5,26,11,45,449.0,403.5,4.25,27.0,839.5,860.66,629.88
2016,5,26,12,0,332.0,468.0,4.2,27.0,795.0,795.28,581.68
2016,5,26,12,15,374.0,429.5,4.5,27.0,798.0,789.38,580.72
2016,5,26,12,30,416.0,391.0,4.8,27.0,801.0,786.04,581.49
2016,5,26,12,45,214.5,319.5,5.15,27.5,531.0,512.65,385.33
2016,5,26,13,0,13.0,248.0,5.5,28.0,261.0,244.3,181.86
2016,5,26,13,15,371.0,235.0,5.6,28.0,591.0,555.94,423.68
2016,5,26,13,30,729.0,222.0,5.7,28.0,921.0,831.66,624.54
2016,5,26,13,45,729.0,215.5,5.85,28.5,902.5,797.38,598.72
2016,5,26,14,0,729.0,209.0,6.0,29.0,884.0,760.97,572.41
2016,5,26,14,15,721.0,207.0,5.85,29.0,857.0,720.71,542.91
2016,5,26,14,30,713.0,205.0,5.7,29.0,830.0,679.14,512.11
2016,5,26,14,45,501.0,293.5,5.6,29.0,724.5,584.79,439.65
2016,5,26,15,0,289.0,382.0,5.5,29.0,619.0,507.4,379.62
2016,5,26,15,15,330.5,349.5,5.3,29.0,607.5,483.74,362.21
2016,5,26,15,30,372.0,317.0,5.1,29.0,596.0,455.71,340.68
2016,5,26,15,45,190.0,259.0,4.9,29.0,401.5,309.0,231.29
2016,5,26,16,0,8.0,201.0,4.7,29.0,207.0,185.86,139.28
2016,5,26,16,15,103.0,229.0,4.5,28.5,289.5,228.81,171.08
2016,5,26,16,30,198.0,257.0,4.3,28.0,372.0,265.61,196.23
2016,5,26,16,45,198.5,231.0,4.1,28.0,337.0,230.03,167.93
2016,5,26,17,0,199.0,205.0,3.9,28.0,302.0,194.66,140.3
2016,5,26,17,15,167.0,188.0,3.8,27.5,263.0,162.71,118.09
2016,5,26,17,30,135.0,171.0,3.7,27.0,224.0,134.38,100.31
2016,5,26,17,45,114.5,146.0,3.65,26.5,186.0,111.72,89.21
2016,5,26,18,0,94.0,121.0,3.6,26.0,148.0,94.32,74.8
2016,5,26,18,15,67.0,95.5,3.7,25.5,112.5,78.88,61.67
2016,5,26,18,30,40.0,70.0,3.8,25.0,77.0,59.14,44.54
2016,5,26,18,45,20.0,44.0,3.9,25.0,47.5,38.52,26.35
2016,5,26,19,0,0.0,18.0,4.0,25.0,18.0,16.7,6.02
2016,5,26,19,15,0.0,9.0,4.15,24.5,9.0,8.58,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.9,23.0,16.0,17.54,0.0
2016,5,27,6,0,40.0,29.0,4.9,23.0,32.0,43.35,24.77
2016,5,27,6,15,99.0,54.0,4.9,23.0,70.5,91.28,65.35
2016,5,27,6,30,158.0,79.0,4.9,23.0,109.0,149.91,114.18
2016,5,27,6,45,79.0,51.0,4.9,23.5,66.0,86.32,65.07
2016,5,27,7,0,0.0,23.0,4.9,24.0,23.0,21.33,12.01
2016,5,27,7,15,0.0,28.5,5.05,24.0,28.5,26.44,16.24
2016,5,27,7,30,0.0,34.0,5.2,24.0,34.0,31.57,20.4
2016,5,27,7,45,0.0,39.0,5.35,24.5,39.0,36.23,24.08
2016,5,27,8,0,0.0,44.0,5.5,25.0,44.0,40.9,27.72
2016,5,27,8,15,0.0,88.5,5.6,25.0,88.5,82.45,61.14
2016,5,27,8,30,0.0,133.0,5.7,25.0,133.0,125.44,95.2
2016,5,27,8,45,0.5,145.5,5.8,25.5,146.0,137.81,104.45
2016,5,27,9,0,1.0,158.0,5.9,26.0,159.0,150.22,113.68
2016,5,27,9,15,15.5,227.0,5.8,26.0,239.0,230.48,176.18
2016,5,27,9,30,30.0,296.0,5.7,26.0,319.0,323.13,246.73
2016,5,27,9,45,72.0,347.5,5.6,26.5,406.5,415.24,315.83
2016,5,27,10,0,114.0,399.0,5.5,27.0,494.0,520.27,392.4
2016,5,27,10,15,122.5,410.0,5.4,27.0,515.0,539.99,405.79
2016,5,27,10,30,131.0,421.0,5.3,27.0,536.0,559.37,419.14
2016,5,27,10,45,171.5,444.5,5.25,27.5,600.5,622.64,463.83
2016,5,27,11,0,212.0,468.0,5.2,28.0,665.0,685.51,507.19
2016,5,27,11,15,233.5,458.5,5.0,28.0,680.0,695.03,513.25
2016,5,27,11,30,255.0,449.0,4.8,28.0,695.0,712.37,524.76
2016,5,27,11,45,139.5,393.5,4.65,28.5,528.5,530.13,392.59
2016,5,27,12,0,24.0,338.0,4.5,29.0,362.0,350.82,259.19
2016,5,27,12,15,22.0,341.5,4.2,29.0,363.5,344.17,254.43
2016,5,27,12,30,20.0,345.0,3.9,29.0,365.0,344.45,254.31
2016,5,27,12,45,11.5,244.5,3.6,29.5,256.5,240.38,177.23
2016,5,27,13,0,3.0,144.0,3.3,30.0,148.0,137.65,100.0
2016,5,27,13,15,16.0,264.5,2.9,30.0,280.5,261.49,192.83
2016,5,27,13,30,29.0,385.0,2.5,30.0,413.0,384.89,281.67
2016,5,27,13,45,21.5,329.0,2.2,30.0,350.0,323.29,236.72
2016,5,27,14,0,14.0,273.0,1.9,30.0,287.0,264.3,193.9
2016,5,27,14,15,81.0,355.5,1.65,30.0,428.0,385.88,283.03
2016,5,27,14,30,148.0,438.0,1.4,30.0,569.0,496.72,360.02
2016,5,27,14,45,153.0,419.5,1.2,30.0,550.0,472.83,342.17
2016,5,27,15,0,158.0,401.0,1.0,30.0,531.0,448.34,324.65
2016,5,27,15,15,436.0,284.5,0.9,29.5,617.5,484.23,352.51
2016,5,27,15,30,714.0,168.0,0.8,29.0,704.0,495.59,359.61
2016,5,27,15,45,706.5,158.5,0.7,29.0,661.0,442.82,318.69
2016,5,27,16,0,699.0,149.0,0.6,29.0,618.0,389.92,277.1
2016,5,27,16,15,677.0,144.0,0.65,28.5,569.5,336.1,235.13
2016,5,27,16,30,655.0,139.0,0.7,28.0,521.0,284.17,193.56
2016,5,27,16,45,633.5,130.0,0.75,28.0,470.5,231.17,150.68
2016,5,27,17,0,612.0,121.0,0.8,28.0,420.0,180.48,110.95
2016,5,27,17,15,574.0,114.0,0.85,27.5,367.5,132.44,78.06
2016,5,27,17,30,536.0,107.0,0.9,27.0,315.0,89.09,56.53
2016,5,27,17,45,489.5,96.5,0.95,27.0,263.5,67.67,51.94
2016,5,27,18,0,443.0,86.0,1.0,27.0,212.0,61.88,47.11
2016,5,27,18,15,371.0,73.5,0.95,26.0,164.0,54.16,40.62
2016,5,27,18,30,299.0,61.0,0.9,25.0,116.0,46.03,33.52
2016,5,27,18,45,206.0,44.5,0.9,24.5,76.0,34.26,22.95
2016,5,27,19,0,113.0,28.0,0.9,24.0,36.0,23.12,10.92
2016,5,27,19,15,56.5,14.0,0.95,23.5,18.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,17.0,2.75,22.0,20.0,22.99,0.0
2016,5,28,6,0,73.0,34.0,2.8,22.0,40.0,58.08,34.87
2016,5,28,6,15,159.0,54.0,2.95,22.5,80.5,113.62,81.85
2016,5,28,6,30,245.0,74.0,3.1,23.0,121.0,174.9,132.7
2016,5,28,6,45,122.5,58.5,3.3,23.5,82.0,117.77,90.34
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,39.93,27.37
2016,5,28,7,15,0.0,61.5,3.65,24.0,61.5,57.19,41.56
2016,5,28,7,30,0.0,80.0,3.8,24.0,80.0,74.68,55.73
2016,5,28,7,45,0.0,113.0,4.0,24.5,113.0,106.87,81.42
2016,5,28,8,0,0.0,146.0,4.2,25.0,146.0,139.3,106.81
2016,5,28,8,15,0.0,141.0,4.25,25.5,141.0,133.67,101.71
2016,5,28,8,30,0.0,136.0,4.3,26.0,136.0,128.37,96.97
2016,5,28,8,45,4.5,172.0,4.35,26.5,175.0,167.05,126.87
2016,5,28,9,0,9.0,208.0,4.4,27.0,214.0,206.2,156.58
2016,5,28,9,15,12.0,229.5,4.35,27.0,238.0,229.91,174.32
2016,5,28,9,30,15.0,251.0,4.3,27.0,262.0,253.74,192.03
2016,5,28,9,45,15.0,258.5,4.3,27.5,270.5,260.98,196.65
2016,5,28,10,0,15.0,266.0,4.3,28.0,279.0,268.21,201.28
2016,5,28,10,15,119.0,351.0,4.2,28.0,456.0,474.76,356.35
2016,5,28,10,30,223.0,436.0,4.1,28.0,633.0,664.23,491.43
2016,5,28,10,45,245.0,446.0,4.1,28.5,669.0,706.66,518.56
2016,5,28,11,0,267.0,456.0,4.1,29.0,705.0,737.36,538.24
2016,5,28,11,15,539.0,316.0,4.05,29.0,830.5,872.36,637.67
2016,5,28,11,30,811.0,176.0,4.0,29.0,956.0,993.96,720.03
2016,5,28,11,45,597.5,307.5,3.95,29.5,886.5,911.8,660.76
2016,5,28,12,0,384.0,439.0,3.9,30.0,817.0,816.98,589.56
2016,5,28,12,15,606.5,303.5,3.85,30.0,902.5,895.59,649.23
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,958.07,691.58
2016,5,28,12,45,523.5,334.0,3.8,30.0,851.5,818.12,594.14
2016,5,28,13,0,218.0,500.0,3.8,30.0,715.0,674.52,488.25
2016,5,28,13,15,518.5,332.5,3.8,30.0,833.5,776.39,567.61
2016,5,28,13,30,819.0,165.0,3.8,30.0,952.0,852.8,623.74
2016,5,28,13,45,813.5,163.5,3.8,30.0,931.5,816.9,599.56
2016,5,28,14,0,808.0,162.0,3.8,30.0,911.0,778.89,574.55
2016,5,28,14,15,566.0,285.5,3.8,30.0,802.5,676.58,499.37
2016,5,28,14,30,324.0,409.0,3.8,30.0,694.0,591.21,434.61
2016,5,28,14,45,538.0,287.5,3.8,30.0,738.5,603.64,447.58
2016,5,28,15,0,752.0,166.0,3.8,30.0,783.0,597.68,445.4
2016,5,28,15,15,738.5,162.5,3.75,29.5,743.5,544.66,406.16
2016,5,28,15,30,725.0,159.0,3.7,29.0,704.0,493.67,367.41
2016,5,28,15,45,707.0,155.0,3.65,29.0,659.5,440.47,325.24
2016,5,28,16,0,689.0,151.0,3.6,29.0,615.0,388.2,282.77
2016,5,28,16,15,667.0,146.0,3.5,28.5,566.5,334.98,239.26
2016,5,28,16,30,645.0,141.0,3.4,28.0,518.0,283.65,196.61
2016,5,28,16,45,616.5,134.5,3.3,28.0,467.0,231.85,153.71
2016,5,28,17,0,588.0,128.0,3.2,28.0,416.0,183.2,115.03
2016,5,28,17,15,549.5,120.5,3.1,27.5,364.0,136.17,82.28
2016,5,28,17,30,511.0,113.0,3.0,27.0,312.0,93.91,60.7
2016,5,28,17,45,466.0,101.5,2.95,26.5,261.5,71.15,55.04
2016,5,28,18,0,421.0,90.0,2.9,26.0,211.0,64.74,49.77
2016,5,28,18,15,350.5,77.0,2.9,25.5,163.5,56.74,42.92
2016,5,28,18,30,280.0,64.0,2.9,25.0,116.0,48.31,35.45
2016,5,28,18,45,189.5,46.5,2.9,25.0,76.5,35.8,24.19
2016,5,28,19,0,99.0,29.0,2.9,25.0,37.0,23.89,11.68
2016,5,28,19,15,49.5,14.5,2.9,24.5,18.5,13.82,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.05,21.5,7.5,7.15,0.0
2016,5,29,6,0,0.0,15.0,2.2,22.0,15.0,13.9,4.64
2016,5,29,6,15,0.0,30.0,2.25,22.0,30.0,27.86,16.95
2016,5,29,6,30,0.0,45.0,2.3,22.0,45.0,41.99,29.02
2016,5,29,6,45,0.0,63.0,2.4,22.5,63.0,59.47,43.65
2016,5,29,7,0,0.0,81.0,2.5,23.0,81.0,76.9,57.97
2016,5,29,7,15,0.0,83.0,2.55,23.0,83.0,78.1,58.88
2016,5,29,7,30,0.0,85.0,2.6,23.0,85.0,79.59,59.93
2016,5,29,7,45,127.0,144.0,2.7,23.5,207.5,230.62,183.03
2016,5,29,8,0,254.0,203.0,2.8,24.0,330.0,394.17,310.4
2016,5,29,8,15,168.0,229.5,2.85,24.0,317.5,362.48,283.35
2016,5,29,8,30,82.0,256.0,2.9,24.0,305.0,322.07,249.81
2016,5,29,8,45,393.5,201.0,2.95,24.5,464.5,543.1,422.12
2016,5,29,9,0,705.0,146.0,3.0,25.0,624.0,761.35,580.56
2016,5,29,9,15,497.0,244.5,3.0,25.0,593.0,704.58,533.88
2016,5,29,9,30,289.0,343.0,3.0,25.0,562.0,625.99,471.66
2016,5,29,9,45,157.5,328.5,3.0,25.5,448.5,484.57,366.16
2016,5,29,10,0,26.0,314.0,3.0,26.0,335.0,336.87,253.04
2016,5,29,10,15,408.5,236.5,3.0,26.0,596.5,654.19,494.98
2016,5,29,10,30,791.0,159.0,3.0,26.0,858.0,948.89,697.02
2016,5,29,10,45,401.5,197.0,3.05,26.5,552.0,617.25,464.27
2016,5,29,11,0,12.0,235.0,3.1,27.0,246.0,234.49,174.34
2016,5,29,11,15,11.5,226.5,3.05,27.0,237.5,225.67,168.42
2016,5,29,11,30,11.0,218.0,3.0,27.0,229.0,216.85,161.66
2016,5,29,11,45,21.0,308.5,3.0,27.5,329.0,320.24,238.16
2016,5,29,12,0,31.0,399.0,3.0,28.0,429.0,417.5,307.66
2016,5,29,12,15,218.0,417.5,2.95,28.0,633.0,626.32,459.98
2016,5,29,12,30,405.0,436.0,2.9,28.0,837.0,813.59,589.31
2016,5,29,12,45,218.5,419.0,2.9,28.5,635.0,611.3,446.06
2016,5,29,13,0,32.0,402.0,2.9,29.0,433.0,410.0,299.73
2016,5,29,13,15,116.5,445.0,2.85,29.0,557.5,523.74,383.32
2016,5,29,13,30,201.0,488.0,2.8,29.0,682.0,626.88,455.78
2016,5,29,13,45,506.0,322.0,2.75,29.0,795.0,714.05,523.17
2016,5,29,14,0,811.0,156.0,2.7,29.0,908.0,775.8,570.21
2016,5,29,14,15,804.0,154.5,2.6,28.5,881.0,734.71,542.81
2016,5,29,14,30,797.0,153.0,2.5,28.0,854.0,691.98,513.41
2016,5,29,14,45,475.5,277.0,2.4,28.0,691.0,554.32,411.36
2016,5,29,15,0,154.0,401.0,2.3,28.0,528.0,446.0,329.41
2016,5,29,15,15,324.0,334.0,2.15,28.0,583.5,467.59,346.65
2016,5,29,15,30,494.0,267.0,2.0,28.0,639.0,471.86,348.81
2016,5,29,15,45,605.0,202.0,1.95,28.0,629.0,435.89,320.39
2016,5,29,16,0,716.0,137.0,1.9,28.0,619.0,387.33,280.59
2016,5,29,16,15,695.0,132.5,1.9,27.5,570.5,333.45,236.9
2016,5,29,16,30,674.0,128.0,1.9,27.0,522.0,281.28,193.73
2016,5,29,16,45,638.5,125.0,1.95,27.0,470.0,229.23,150.93
2016,5,29,17,0,603.0,122.0,2.0,27.0,418.0,181.09,112.91
2016,5,29,17,15,565.5,114.5,1.9,26.5,366.0,133.23,79.4
2016,5,29,17,30,528.0,107.0,1.8,26.0,314.0,89.97,57.08
2016,5,29,17,45,471.0,99.0,1.7,25.5,262.5,69.29,53.67
2016,5,29,18,0,414.0,91.0,1.6,25.0,211.0,65.4,50.54
2016,5,29,18,15,345.0,78.0,1.6,24.5,163.5,57.43,43.7
2016,5,29,18,30,276.0,65.0,1.6,24.0,116.0,49.04,36.25
2016,5,29,18,45,183.0,47.0,1.65,24.0,76.5,36.15,24.64
2016,5,29,19,0,90.0,29.0,1.7,24.0,37.0,23.9,12.03
2016,5,29,19,15,45.0,14.5,1.85,24.0,18.5,13.82,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,5.5,1.05,21.5,5.5,5.09,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,6.48,0.0
2016,5,30,7,15,0.0,6.5,0.95,22.0,6.5,6.02,0.0
2016,5,30,7,30,0.0,6.0,0.8,22.0,6.0,5.56,0.0
2016,5,30,7,45,0.0,20.5,0.7,22.0,20.5,19.03,10.19
2016,5,30,8,0,0.0,35.0,0.6,22.0,35.0,32.52,21.28
2016,5,30,8,15,0.0,31.0,0.5,22.0,31.0,28.81,18.13
2016,5,30,8,30,0.0,27.0,0.4,22.0,27.0,25.1,15.02
2016,5,30,8,45,114.5,167.5,0.35,22.5,245.5,264.48,206.57
2016,5,30,9,0,229.0,308.0,0.3,23.0,464.0,512.81,384.97
2016,5,30,9,15,286.5,318.5,0.6,23.0,526.5,590.42,438.96
2016,5,30,9,30,344.0,329.0,0.9,23.0,589.0,659.75,488.82
2016,5,30,9,45,319.5,356.5,1.2,23.5,608.0,673.7,497.58
2016,5,30,10,0,295.0,384.0,1.5,24.0,627.0,684.92,504.71
2016,5,30,10,15,484.0,308.5,1.75,24.0,727.5,801.27,589.94
2016,5,30,10,30,673.0,233.0,2.0,24.0,828.0,915.71,670.7
2016,5,30,10,45,699.5,223.5,2.25,24.5,859.0,937.24,683.9
2016,5,30,11,0,726.0,214.0,2.5,25.0,890.0,956.23,696.32
2016,5,30,11,15,732.0,216.0,2.55,25.0,909.0,963.94,700.98
2016,5,30,11,30,738.0,218.0,2.6,25.0,928.0,968.51,703.82
2016,5,30,11,45,785.0,187.0,2.7,25.5,951.5,971.87,705.06
2016,5,30,12,0,832.0,156.0,2.8,26.0,975.0,969.14,702.46
2016,5,30,12,15,833.5,156.5,2.65,26.0,979.0,958.47,694.14
2016,5,30,12,30,835.0,157.0,2.5,26.0,983.0,944.79,684.0
2016,5,30,12,45,838.0,154.0,2.45,26.0,980.0,926.47,671.86
2016,5,30,13,0,841.0,151.0,2.4,26.0,977.0,905.28,657.94
2016,5,30,13,15,838.5,150.0,2.3,26.0,965.5,878.1,639.75
2016,5,30,13,30,836.0,149.0,2.2,26.0,954.0,848.28,619.87
2016,5,30,13,45,835.0,146.0,2.1,26.5,935.5,815.37,596.78
2016,5,30,14,0,834.0,143.0,2.0,27.0,917.0,779.94,572.06
2016,5,30,14,15,828.0,141.5,1.9,27.0,890.0,739.73,545.22
2016,5,30,14,30,822.0,140.0,1.8,27.0,863.0,697.66,515.62
2016,5,30,14,45,814.5,136.5,1.75,27.0,830.0,650.51,482.05
2016,5,30,15,0,807.0,133.0,1.7,27.0,797.0,601.99,446.76
2016,5,30,15,15,795.5,130.5,1.65,27.0,757.5,551.14,408.85
2016,5,30,15,30,784.0,128.0,1.6,27.0,718.0,499.89,369.58
2016,5,30,15,45,772.0,123.0,1.6,27.0,674.5,446.09,327.53
2016,5,30,16,0,760.0,118.0,1.6,27.0,631.0,392.44,284.29
2016,5,30,16,15,740.0,114.5,1.65,27.0,582.0,337.83,239.4
2016,5,30,16,30,720.0,111.0,1.7,27.0,533.0,280.46,191.67
2016,5,30,16,45,693.5,106.5,1.75,27.0,481.5,226.52,146.78
2016,5,30,17,0,667.0,102.0,1.8,27.0,430.0,175.33,105.71
2016,5,30,17,15,631.0,96.0,1.7,26.5,377.5,125.04,70.23
2016,5,30,17,30,595.0,90.0,1.6,26.0,325.0,79.06,46.63
2016,5,30,17,45,533.5,85.5,1.5,26.0,271.5,58.31,44.25
2016,5,30,18,0,472.0,81.0,1.4,26.0,218.0,58.08,44.11
2016,5,30,18,15,403.0,70.0,1.3,25.5,169.5,51.4,38.4
2016,5,30,18,30,334.0,59.0,1.2,25.0,121.0,44.37,32.16
2016,5,30,18,45,235.5,44.0,1.1,24.5,80.5,33.76,22.63
2016,5,30,19,0,137.0,29.0,1.0,24.0,40.0,22.67,11.35
2016,5,30,19,15,68.5,14.5,1.05,23.5,20.0,13.82,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,12.0,15.0,1.85,21.5,16.0,16.52,0.0
2016,5,31,6,0,24.0,30.0,1.9,22.0,32.0,36.91,21.13
2016,5,31,6,15,63.0,51.5,1.95,22.0,62.5,76.67,54.81
2016,5,31,6,30,102.0,73.0,2.0,22.0,93.0,116.86,88.55
2016,5,31,6,45,142.0,92.0,2.1,22.0,129.0,158.59,123.71
2016,5,31,7,0,182.0,111.0,2.2,22.0,165.0,211.02,167.18
2016,5,31,7,15,191.5,137.0,2.25,22.0,204.0,246.61,196.41
2016,5,31,7,30,201.0,163.0,2.3,22.0,243.0,289.12,230.3
2016,5,31,7,45,152.0,187.0,2.35,22.5,253.0,293.39,232.25
2016,5,31,8,0,103.0,211.0,2.4,23.0,263.0,283.9,223.07
2016,5,31,8,15,61.5,212.0,2.45,23.0,244.0,257.88,201.46
2016,5,31,8,30,20.0,213.0,2.5,23.0,225.0,220.42,170.7
2016,5,31,8,45,33.5,248.0,2.6,23.5,270.0,276.02,213.21
2016,5,31,9,0,47.0,283.0,2.7,24.0,315.0,324.22,249.02
2016,5,31,9,15,37.0,286.5,2.75,24.5,313.0,319.28,243.74
2016,5,31,9,30,27.0,290.0,2.8,25.0,311.0,313.79,238.27
2016,5,31,9,45,35.5,321.0,2.85,25.5,349.5,353.41,267.03
2016,5,31,10,0,44.0,352.0,2.9,26.0,388.0,393.11,295.28
2016,5,31,10,15,61.5,385.5,2.9,26.0,438.5,443.99,332.07
2016,5,31,10,30,79.0,419.0,2.9,26.0,489.0,494.92,368.33
2016,5,31,10,45,39.5,265.5,2.95,26.5,300.5,299.0,224.26
2016,5,31,11,0,0.0,112.0,3.0,27.0,112.0,105.12,76.28
2016,5,31,11,15,13.0,242.5,3.1,27.0,255.5,242.5,181.39
2016,5,31,11,30,26.0,373.0,3.2,27.0,399.0,390.45,290.1
2016,5,31,11,45,46.5,420.5,3.3,27.0,466.5,456.15,337.38
2016,5,31,12,0,67.0,468.0,3.4,27.0,534.0,520.65,383.41
2016,5,31,12,15,38.0,327.0,3.65,27.0,364.5,351.58,261.67
2016,5,31,12,30,9.0,186.0,3.9,27.0,195.0,183.36,136.15
2016,5,31,12,45,4.5,135.0,4.2,27.0,139.5,130.8,96.21
2016,5,31,13,0,0.0,84.0,4.5,27.0,84.0,78.69,55.89
2016,5,31,13,15,0.0,72.5,4.55,27.0,72.5,67.88,47.54
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,57.1,39.17
2016,5,31,13,45,0.0,59.0,4.65,27.0,59.0,55.2,37.73
2016,5,31,14,0,0.0,57.0,4.7,27.0,57.0,53.3,36.28
2016,5,31,14,15,0.0,44.5,4.4,26.5,44.5,41.58,27.19
2016,5,31,14,30,0.0,32.0,4.1,26.0,32.0,29.87,18.05
2016,5,31,14,45,0.0,43.0,3.8,26.0,43.0,40.13,26.22
2016,5,31,15,0,0.0,54.0,3.5,26.0,54.0,50.39,34.38
2016,5,31,15,15,0.0,40.5,3.4,25.5,40.5,37.76,24.5
2016,5,31,15,30,0.0,27.0,3.3,25.0,27.0,25.15,14.54
2016,5,31,15,45,0.0,31.5,3.25,25.0,31.5,29.33,17.95
2016,5,31,16,0,0.0,36.0,3.2,25.0,36.0,33.51,21.37
2016,5,31,16,15,0.0,25.0,3.1,24.5,25.0,23.25,13.2
2016,5,31,16,30,0.0,14.0,3.0,24.0,14.0,13.01,4.96
2016,5,31,16,45,0.0,54.0,2.95,24.0,54.0,50.23,35.34
2016,5,31,17,0,0.0,94.0,2.9,24.0,94.0,87.12,65.36
2016,5,31,17,15,0.0,82.0,2.85,23.5,82.0,76.26,56.89
2016,5,31,17,30,0.0,70.0,2.8,23.0,70.0,65.13,48.12
2016,5,31,17,45,0.0,58.0,2.8,23.0,58.0,53.92,41.07
2016,5,31,18,0,0.0,46.0,2.8,23.0,46.0,42.73,31.45
2016,5,31,18,15,0.0,35.5,2.7,23.0,35.5,32.95,22.92
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,23.18,14.31
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,14.82,6.87
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.48,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.34,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,16.5,1.0,20.5,20.5,24.04,0.0
2016,6,1,6,0,90.0,33.0,1.1,21.0,41.0,64.11,39.59
2016,6,1,6,15,172.5,52.5,1.05,21.0,81.0,115.08,83.11
2016,6,1,6,30,255.0,72.0,1.0,21.0,121.0,180.74,137.57
2016,6,1,6,45,327.0,85.0,0.95,21.5,169.0,239.08,186.0
2016,6,1,7,0,399.0,98.0,0.9,22.0,217.0,305.02,239.37
2016,6,1,7,15,450.0,105.0,0.8,22.0,264.5,360.49,283.55
2016,6,1,7,30,501.0,112.0,0.7,22.0,312.0,420.39,329.55
2016,6,1,7,45,540.5,123.0,0.65,22.5,368.0,486.12,377.4
2016,6,1,8,0,580.0,134.0,0.6,23.0,424.0,550.2,422.15
2016,6,1,8,15,608.5,140.5,0.6,23.0,474.5,603.61,459.15
2016,6,1,8,30,637.0,147.0,0.6,23.0,525.0,657.59,495.64
2016,6,1,8,45,658.5,153.0,0.6,23.5,572.5,705.7,526.14
2016,6,1,9,0,680.0,159.0,0.6,24.0,620.0,753.17,554.9
2016,6,1,9,15,697.0,163.0,0.65,24.0,664.0,793.67,580.19
2016,6,1,9,30,714.0,167.0,0.7,24.0,708.0,832.66,604.38
2016,6,1,9,45,726.5,171.0,0.8,24.5,747.0,865.76,624.28
2016,6,1,10,0,739.0,175.0,0.9,25.0,786.0,896.64,642.71
2016,6,1,10,15,749.0,177.5,0.9,25.0,818.5,916.21,653.55
2016,6,1,10,30,759.0,180.0,0.9,25.0,851.0,937.88,665.87
2016,6,1,10,45,767.5,181.5,0.95,25.0,877.5,954.19,675.77
2016,6,1,11,0,776.0,183.0,1.0,25.0,904.0,967.46,683.94
2016,6,1,11,15,532.5,327.5,1.0,25.0,827.5,876.02,622.01
2016,6,1,11,30,289.0,472.0,1.0,25.0,751.0,767.8,545.47
2016,6,1,11,45,223.5,488.5,1.0,25.5,706.0,706.66,503.82
2016,6,1,12,0,158.0,505.0,1.0,26.0,661.0,653.44,466.21
2016,6,1,12,15,298.5,474.5,1.0,26.0,770.0,758.92,539.66
2016,6,1,12,30,439.0,444.0,1.0,26.0,879.0,855.91,603.72
2016,6,1,12,45,402.0,446.0,1.0,26.0,843.0,806.83,570.66
2016,6,1,13,0,365.0,448.0,1.0,26.0,807.0,760.78,540.85
2016,6,1,13,15,301.0,466.0,1.05,26.0,760.0,706.36,504.84
2016,6,1,13,30,237.0,484.0,1.1,26.0,713.0,653.48,469.29
2016,6,1,13,45,318.0,442.5,1.15,26.0,742.5,669.21,483.07
2016,6,1,14,0,399.0,401.0,1.2,26.0,772.0,678.38,491.51
2016,6,1,14,15,326.0,415.0,1.3,26.0,712.5,616.58,449.03
2016,6,1,14,30,253.0,429.0,1.4,26.0,653.0,559.41,409.54
2016,6,1,14,45,255.0,410.5,1.55,26.5,628.0,528.46,388.56
2016,6,1,15,0,257.0,392.0,1.7,27.0,603.0,497.01,366.52
2016,6,1,15,15,244.5,373.0,1.75,26.5,566.0,456.71,338.61
2016,6,1,15,30,232.0,354.0,1.8,26.0,529.0,421.66,313.9
2016,6,1,15,45,284.5,319.5,1.9,26.0,521.0,395.75,294.72
2016,6,1,16,0,337.0,285.0,2.0,26.0,513.0,368.44,273.16
2016,6,1,16,15,354.0,257.0,1.95,26.0,480.5,328.74,241.46
2016,6,1,16,30,371.0,229.0,1.9,26.0,448.0,287.18,207.58
2016,6,1,16,45,364.0,206.5,1.85,26.0,404.5,242.82,171.98
2016,6,1,17,0,357.0,184.0,1.8,26.0,361.0,199.4,137.76
2016,6,1,17,15,341.5,163.5,1.7,25.5,316.5,157.66,107.5
2016,6,1,17,30,326.0,143.0,1.6,25.0,272.0,118.03,83.2
2016,6,1,17,45,293.5,125.0,1.55,25.0,228.0,93.26,74.02
2016,6,1,18,0,261.0,107.0,1.5,25.0,184.0,81.32,64.03
2016,6,1,18,15,218.5,88.0,1.4,24.5,143.5,68.14,52.82
