Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,30,176.0,69.0,1.3,24.0,103.0,54.42,40.85
2016,6,1,18,45,117.0,49.0,1.2,23.5,69.0,39.43,27.54
2016,6,1,19,0,58.0,29.0,1.1,23.0,35.0,25.05,13.61
2016,6,1,19,15,29.0,14.5,1.15,23.0,17.5,13.82,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.43,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.77,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.55,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.33,1.28
2016,6,2,6,45,0.0,12.5,1.95,21.5,12.5,11.58,4.04
2016,6,2,7,0,0.0,16.0,2.3,22.0,16.0,14.83,6.75
2016,6,2,7,15,7.5,78.0,2.4,22.0,81.0,76.99,58.35
2016,6,2,7,30,15.0,140.0,2.5,22.0,146.0,143.87,112.7
2016,6,2,7,45,20.0,162.0,2.6,22.0,171.0,169.08,132.59
2016,6,2,8,0,25.0,184.0,2.7,22.0,196.0,194.7,152.63
2016,6,2,8,15,19.0,191.5,2.75,22.0,201.5,197.96,154.51
2016,6,2,8,30,13.0,199.0,2.8,22.0,207.0,200.84,156.09
2016,6,2,8,45,22.0,231.0,2.85,22.0,245.5,239.94,186.4
2016,6,2,9,0,31.0,263.0,2.9,22.0,284.0,289.48,224.23
2016,6,2,9,15,23.5,259.0,2.9,22.0,276.0,269.16,207.7
2016,6,2,9,30,16.0,255.0,2.9,22.0,268.0,258.44,198.77
2016,6,2,9,45,137.0,324.0,2.95,22.5,437.0,460.29,353.64
2016,6,2,10,0,258.0,393.0,3.0,23.0,606.0,658.75,496.86
2016,6,2,10,15,141.0,361.5,3.0,23.0,479.0,505.85,382.96
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,339.27,256.82
2016,6,2,10,45,34.0,368.0,3.05,23.5,399.5,397.2,299.68
2016,6,2,11,0,44.0,406.0,3.1,24.0,447.0,444.5,333.31
2016,6,2,11,15,26.0,292.0,2.95,24.0,316.5,310.8,234.26
2016,6,2,11,30,8.0,178.0,2.8,24.0,186.0,175.68,131.85
2016,6,2,11,45,74.0,340.5,2.65,24.5,414.0,403.81,304.36
2016,6,2,12,0,140.0,503.0,2.5,25.0,642.0,633.75,465.7
2016,6,2,12,15,495.0,325.0,2.3,25.0,816.0,808.78,593.76
2016,6,2,12,30,850.0,147.0,2.1,25.0,990.0,949.25,687.21
2016,6,2,12,45,857.0,142.0,1.9,25.0,988.5,932.75,673.04
2016,6,2,13,0,864.0,137.0,1.7,25.0,987.0,913.15,658.49
2016,6,2,13,15,656.0,278.0,1.6,25.0,919.0,844.39,611.6
2016,6,2,13,30,448.0,419.0,1.5,25.0,851.0,773.77,558.49
2016,6,2,13,45,248.0,415.5,1.45,25.0,654.0,587.96,430.16
2016,6,2,14,0,48.0,412.0,1.4,25.0,457.0,416.82,306.89
2016,6,2,14,15,134.5,423.5,1.45,25.0,544.0,484.78,358.54
2016,6,2,14,30,221.0,435.0,1.5,25.0,631.0,544.68,401.82
2016,6,2,14,45,532.5,275.5,1.55,25.0,721.5,590.48,439.43
2016,6,2,15,0,844.0,116.0,1.6,25.0,812.0,612.25,457.79
2016,6,2,15,15,833.0,113.5,1.6,25.0,772.5,560.79,418.89
2016,6,2,15,30,822.0,111.0,1.6,25.0,733.0,508.74,378.95
2016,6,2,15,45,810.5,107.0,1.6,25.0,689.0,450.85,333.57
2016,6,2,16,0,799.0,103.0,1.6,25.0,645.0,396.37,289.2
2016,6,2,16,15,780.5,100.0,1.55,25.0,596.0,340.66,242.67
2016,6,2,16,30,762.0,97.0,1.5,25.0,547.0,286.23,196.37
2016,6,2,16,45,739.5,92.0,1.5,25.0,495.5,230.79,149.57
2016,6,2,17,0,717.0,87.0,1.5,25.0,444.0,177.59,106.17
2016,6,2,17,15,684.5,82.5,1.4,24.5,390.5,121.79,65.71
2016,6,2,17,30,652.0,78.0,1.3,24.0,337.0,73.96,40.59
2016,6,2,17,45,608.5,71.5,1.25,24.0,284.5,47.31,35.21
2016,6,2,18,0,565.0,65.0,1.2,24.0,232.0,44.75,33.07
2016,6,2,18,15,499.0,57.0,1.1,23.5,182.0,40.71,29.58
2016,6,2,18,30,433.0,49.0,1.0,23.0,132.0,36.42,25.7
2016,6,2,18,45,335.5,38.0,0.9,22.5,90.0,29.12,19.03
2016,6,2,19,0,238.0,27.0,0.8,22.0,48.0,21.37,11.01
2016,6,2,19,15,119.0,13.5,0.8,21.5,24.0,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,18.5,14.0,13.34,0.0
2016,6,3,6,0,0.0,28.0,1.5,19.0,28.0,26.86,14.75
2016,6,3,6,15,21.0,48.0,1.55,19.0,52.0,55.53,39.36
2016,6,3,6,30,42.0,68.0,1.6,19.0,76.0,84.55,64.01
2016,6,3,6,45,52.5,90.0,1.65,19.5,103.5,113.67,88.68
2016,6,3,7,0,63.0,112.0,1.7,20.0,131.0,143.71,113.65
2016,6,3,7,15,72.0,136.0,1.7,20.0,162.0,176.16,140.24
2016,6,3,7,30,81.0,160.0,1.7,20.0,193.0,209.31,166.86
2016,6,3,7,45,415.0,117.5,1.7,20.5,321.0,396.82,318.28
2016,6,3,8,0,749.0,75.0,1.7,21.0,449.0,594.82,469.44
2016,6,3,8,15,549.0,155.5,1.85,21.0,446.0,571.53,447.49
2016,6,3,8,30,349.0,236.0,2.0,21.0,443.0,520.18,405.5
2016,6,3,8,45,589.0,161.0,2.15,21.5,546.0,658.22,510.83
2016,6,3,9,0,829.0,86.0,2.3,22.0,649.0,786.76,600.23
2016,6,3,9,15,842.0,88.0,2.4,22.5,693.5,826.24,624.29
2016,6,3,9,30,855.0,90.0,2.5,23.0,738.0,863.63,647.46
2016,6,3,9,45,652.0,206.5,2.7,23.5,716.0,834.26,625.99
2016,6,3,10,0,449.0,323.0,2.9,24.0,694.0,774.31,578.03
2016,6,3,10,15,366.5,373.0,2.95,24.0,684.0,743.89,554.34
2016,6,3,10,30,284.0,423.0,3.0,24.0,674.0,719.05,533.93
2016,6,3,10,45,351.0,409.0,3.05,24.5,729.0,770.86,570.23
2016,6,3,11,0,418.0,395.0,3.1,25.0,784.0,830.76,610.71
2016,6,3,11,15,317.0,441.5,3.1,25.0,740.5,768.12,564.25
2016,6,3,11,30,216.0,488.0,3.1,25.0,697.0,702.74,516.22
2016,6,3,11,45,159.5,490.5,3.1,25.0,646.0,645.28,474.97
2016,6,3,12,0,103.0,493.0,3.1,25.0,595.0,580.28,427.96
2016,6,3,12,15,496.5,305.0,3.05,25.0,797.0,790.55,586.81
2016,6,3,12,30,890.0,117.0,3.0,25.0,999.0,959.21,701.68
2016,6,3,12,45,884.5,120.0,2.95,25.5,994.0,937.97,684.59
2016,6,3,13,0,879.0,123.0,2.9,26.0,989.0,913.91,667.41
2016,6,3,13,15,585.0,297.0,2.85,26.0,870.0,799.31,587.95
2016,6,3,13,30,291.0,471.0,2.8,26.0,751.0,687.91,503.79
2016,6,3,13,45,245.0,469.5,2.75,26.0,702.5,634.08,466.29
2016,6,3,14,0,199.0,468.0,2.7,26.0,654.0,583.69,430.42
2016,6,3,14,15,523.5,294.5,2.65,26.0,762.5,655.24,488.7
2016,6,3,14,30,848.0,121.0,2.6,26.0,871.0,700.21,525.37
2016,6,3,14,45,837.5,121.0,2.55,26.0,837.0,654.05,491.11
2016,6,3,15,0,827.0,121.0,2.5,26.0,803.0,606.77,455.92
2016,6,3,15,15,473.0,239.5,2.45,25.5,625.5,467.9,352.13
2016,6,3,15,30,119.0,358.0,2.4,25.0,448.0,368.92,277.43
2016,6,3,15,45,445.5,235.0,2.35,25.0,542.0,394.95,296.3
2016,6,3,16,0,772.0,112.0,2.3,25.0,636.0,394.18,289.69
2016,6,3,16,15,753.0,108.5,2.15,25.0,587.5,339.4,243.32
2016,6,3,16,30,734.0,105.0,2.0,25.0,539.0,285.99,197.64
2016,6,3,16,45,707.5,101.0,1.9,25.0,487.5,227.78,148.76
2016,6,3,17,0,681.0,97.0,1.8,25.0,436.0,176.27,106.77
2016,6,3,17,15,647.5,92.0,1.7,24.5,384.0,126.22,70.67
2016,6,3,17,30,614.0,87.0,1.6,24.0,332.0,80.11,46.11
2016,6,3,17,45,565.5,80.5,1.55,24.0,279.5,54.04,40.97
2016,6,3,18,0,517.0,74.0,1.5,24.0,227.0,51.85,39.16
2016,6,3,18,15,451.0,64.5,1.35,23.5,178.0,46.89,34.89
2016,6,3,18,30,385.0,55.0,1.2,23.0,129.0,41.6,30.15
2016,6,3,18,45,288.5,42.5,1.05,22.5,88.0,32.48,21.88
2016,6,3,19,0,192.0,30.0,0.9,22.0,47.0,23.4,12.71
2016,6,3,19,15,96.0,15.0,0.9,21.5,23.5,14.3,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.05,17.5,15.0,15.2,0.0
2016,6,4,6,0,15.0,29.0,2.3,18.0,30.0,33.21,19.21
2016,6,4,6,15,41.5,49.0,2.4,18.5,56.0,62.81,44.89
2016,6,4,6,30,68.0,69.0,2.5,19.0,82.0,99.47,75.93
2016,6,4,6,45,84.0,91.5,2.6,19.5,113.0,133.55,104.89
2016,6,4,7,0,100.0,114.0,2.7,20.0,144.0,169.09,134.58
2016,6,4,7,15,50.0,94.5,2.85,20.5,109.5,119.21,93.76
2016,6,4,7,30,0.0,75.0,3.0,21.0,75.0,69.8,52.33
2016,6,4,7,45,26.5,137.5,3.15,22.0,151.0,153.15,120.22
2016,6,4,8,0,53.0,200.0,3.3,23.0,227.0,237.96,187.0
2016,6,4,8,15,46.0,217.5,3.45,23.0,242.5,252.44,197.44
2016,6,4,8,30,39.0,235.0,3.6,23.0,258.0,266.22,207.35
2016,6,4,8,45,45.5,260.5,3.75,23.5,290.0,298.58,231.44
2016,6,4,9,0,52.0,286.0,3.9,24.0,322.0,331.18,255.33
2016,6,4,9,15,74.5,319.5,4.0,24.5,374.5,386.23,296.23
2016,6,4,9,30,97.0,353.0,4.1,25.0,427.0,442.24,337.04
2016,6,4,9,45,190.5,369.5,4.2,25.5,524.0,556.88,422.02
2016,6,4,10,0,284.0,386.0,4.3,26.0,621.0,675.2,506.76
2016,6,4,10,15,354.0,375.5,4.35,26.0,680.5,734.27,549.01
2016,6,4,10,30,424.0,365.0,4.4,26.0,740.0,803.79,598.0
2016,6,4,10,45,348.0,410.0,4.45,26.0,724.0,768.68,570.38
2016,6,4,11,0,272.0,455.0,4.5,26.0,708.0,739.37,547.11
2016,6,4,11,15,355.5,437.0,4.55,26.0,775.0,801.46,592.37
2016,6,4,11,30,439.0,419.0,4.6,26.0,842.0,869.08,640.12
2016,6,4,11,45,277.5,458.5,4.65,26.0,727.5,737.12,544.76
2016,6,4,12,0,116.0,498.0,4.7,26.0,613.0,605.16,447.7
2016,6,4,12,15,105.5,495.5,4.75,26.0,600.5,580.9,430.82
2016,6,4,12,30,95.0,493.0,4.8,26.0,588.0,563.69,418.39
2016,6,4,12,45,180.5,492.0,4.85,26.5,671.0,641.15,475.22
2016,6,4,13,0,266.0,491.0,4.9,27.0,754.0,711.16,525.31
2016,6,4,13,15,253.5,487.5,4.9,26.5,735.5,684.28,506.99
2016,6,4,13,30,241.0,484.0,4.9,26.0,717.0,656.77,488.54
2016,6,4,13,45,329.5,439.5,4.95,26.0,750.5,675.83,504.94
2016,6,4,14,0,418.0,395.0,5.0,26.0,784.0,687.2,515.36
2016,6,4,14,15,251.0,408.5,4.95,26.0,640.0,555.8,417.86
2016,6,4,14,30,84.0,422.0,4.9,26.0,496.0,440.51,330.75
2016,6,4,14,45,212.5,396.0,4.85,26.0,574.5,491.68,371.11
2016,6,4,15,0,341.0,370.0,4.8,26.0,653.0,529.31,399.73
2016,6,4,15,15,170.5,238.5,4.7,25.5,380.0,303.45,231.4
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,99.66,73.55
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,232.86,177.6
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,348.72,263.94
2016,6,4,16,15,219.0,285.0,4.3,25.0,424.5,311.71,234.31
2016,6,4,16,30,217.0,260.0,4.1,25.0,389.0,275.01,205.09
2016,6,4,16,45,349.0,209.0,3.9,25.0,393.5,242.59,174.19
2016,6,4,17,0,481.0,158.0,3.7,25.0,398.0,194.52,129.95
2016,6,4,17,15,468.0,139.5,3.35,24.5,350.5,147.24,94.75
2016,6,4,17,30,455.0,121.0,3.0,24.0,303.0,101.76,67.05
2016,6,4,17,45,427.0,105.5,2.65,24.0,256.0,73.46,57.56
2016,6,4,18,0,399.0,90.0,2.3,24.0,209.0,64.26,49.78
2016,6,4,18,15,349.5,76.0,2.05,23.5,164.5,55.58,42.35
2016,6,4,18,30,300.0,62.0,1.8,23.0,120.0,46.42,34.26
2016,6,4,18,45,224.0,46.0,1.55,22.5,82.0,35.14,24.14
2016,6,4,19,0,148.0,30.0,1.3,22.0,44.0,23.33,12.77
2016,6,4,19,15,74.0,15.0,1.3,21.5,22.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.3,19.5,24.5,38.42,0.0
2016,6,5,6,0,199.0,31.0,3.5,20.0,49.0,92.03,57.64
2016,6,5,6,15,300.0,43.5,3.6,20.0,92.0,146.93,106.09
2016,6,5,6,30,401.0,56.0,3.7,20.0,135.0,215.98,165.02
2016,6,5,6,45,473.0,65.0,3.8,20.5,185.5,278.78,219.2
2016,6,5,7,0,545.0,74.0,3.9,21.0,236.0,348.77,278.13
2016,6,5,7,15,592.5,80.5,4.0,21.5,290.0,410.03,328.78
2016,6,5,7,30,640.0,87.0,4.1,22.0,344.0,474.99,380.74
2016,6,5,7,45,678.0,91.5,4.25,23.0,398.5,535.1,426.68
2016,6,5,8,0,716.0,96.0,4.4,24.0,453.0,597.16,472.58
2016,6,5,8,15,741.5,100.0,4.45,24.5,506.0,649.46,510.57
2016,6,5,8,30,767.0,104.0,4.5,25.0,559.0,703.68,547.59
2016,6,5,8,45,789.5,106.0,4.55,25.5,609.5,753.01,580.26
2016,6,5,9,0,812.0,108.0,4.6,26.0,660.0,801.45,611.78
2016,6,5,9,15,826.5,110.5,4.6,26.0,705.5,842.38,638.55
2016,6,5,9,30,841.0,113.0,4.6,26.0,751.0,874.97,659.37
2016,6,5,9,45,854.0,114.5,4.65,26.5,791.5,908.96,680.07
2016,6,5,10,0,867.0,116.0,4.7,27.0,832.0,940.44,698.89
2016,6,5,10,15,433.5,125.5,4.75,27.0,484.0,561.21,430.83
2016,6,5,10,30,0.0,135.0,4.8,27.0,136.0,126.88,93.21
2016,6,5,10,45,227.0,263.0,4.85,27.5,475.0,497.93,379.28
2016,6,5,11,0,454.0,391.0,4.9,28.0,814.0,861.77,635.45
2016,6,5,11,15,250.0,409.0,4.9,28.0,642.5,668.46,494.7
2016,6,5,11,30,46.0,427.0,4.9,28.0,471.0,463.95,343.16
2016,6,5,11,45,233.0,430.5,4.95,28.0,659.0,665.33,493.0
2016,6,5,12,0,420.0,434.0,5.0,28.0,847.0,850.34,624.08
2016,6,5,12,15,671.5,275.5,4.95,28.0,939.5,929.79,684.71
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,990.22,724.71
2016,6,5,12,45,922.0,117.0,4.9,28.0,1028.0,969.82,710.81
2016,6,5,13,0,921.0,117.0,4.9,28.0,1024.0,946.34,695.43
2016,6,5,13,15,918.5,116.5,4.85,28.0,1012.0,918.02,676.48
2016,6,5,13,30,916.0,116.0,4.8,28.0,1000.0,886.76,655.57
2016,6,5,13,45,911.5,115.5,4.8,28.0,980.0,851.07,631.92
2016,6,5,14,0,907.0,115.0,4.8,28.0,960.0,812.83,606.41
2016,6,5,14,15,901.5,114.0,4.7,28.0,933.0,771.04,577.76
2016,6,5,14,30,896.0,113.0,4.6,28.0,906.0,727.15,547.25
2016,6,5,14,45,884.5,113.5,4.6,28.0,871.0,678.78,511.76
2016,6,5,15,0,873.0,114.0,4.6,28.0,836.0,629.25,474.61
2016,6,5,15,15,862.5,112.0,4.5,27.5,796.0,577.22,435.33
2016,6,5,15,30,852.0,110.0,4.4,27.0,756.0,524.47,394.37
2016,6,5,15,45,841.0,106.0,4.3,27.0,711.5,469.31,349.7
2016,6,5,16,0,830.0,102.0,4.2,27.0,667.0,409.47,300.37
2016,6,5,16,15,812.0,99.0,3.95,26.5,617.5,352.29,252.33
2016,6,5,16,30,794.0,96.0,3.7,26.0,568.0,296.28,204.39
2016,6,5,16,45,772.5,91.5,3.45,26.0,515.5,239.67,155.84
2016,6,5,17,0,751.0,87.0,3.2,26.0,463.0,185.15,110.78
2016,6,5,17,15,719.0,82.5,2.85,25.5,408.5,131.9,72.0
2016,6,5,17,30,687.0,78.0,2.5,25.0,354.0,77.56,41.5
2016,6,5,17,45,644.0,72.0,2.15,24.5,300.0,47.6,35.37
2016,6,5,18,0,601.0,66.0,1.8,24.0,246.0,45.43,33.65
2016,6,5,18,15,534.0,58.5,1.65,23.0,194.0,41.81,30.61
2016,6,5,18,30,467.0,51.0,1.5,22.0,142.0,38.0,27.2
2016,6,5,18,45,362.5,40.0,1.4,21.5,97.5,30.74,20.55
2016,6,5,19,0,258.0,29.0,1.3,21.0,53.0,23.06,12.73
2016,6,5,19,15,129.0,14.5,1.3,20.5,26.5,11.45,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.5,2.2,17.5,26.5,44.2,0.0
2016,6,6,6,0,265.0,29.0,2.4,18.0,53.0,106.54,67.01
2016,6,6,6,15,371.0,39.5,2.6,18.5,98.0,165.36,119.58
2016,6,6,6,30,477.0,50.0,2.8,19.0,143.0,236.28,180.4
2016,6,6,6,45,544.5,57.5,3.0,19.5,195.0,299.57,235.55
2016,6,6,7,0,612.0,65.0,3.2,20.0,247.0,369.5,294.79
2016,6,6,7,15,656.5,70.5,3.15,20.5,302.0,431.43,345.82
2016,6,6,7,30,701.0,76.0,3.1,21.0,357.0,495.24,396.49
2016,6,6,7,45,733.5,80.0,3.1,22.0,411.5,554.35,441.0
2016,6,6,8,0,766.0,84.0,3.1,23.0,466.0,614.73,484.74
2016,6,6,8,15,789.0,87.5,3.2,23.5,519.5,668.71,522.96
2016,6,6,8,30,812.0,91.0,3.3,24.0,573.0,722.42,559.02
2016,6,6,8,45,829.0,94.0,3.4,25.0,622.5,770.21,589.06
2016,6,6,9,0,846.0,97.0,3.5,26.0,672.0,811.26,613.83
2016,6,6,9,15,859.0,99.5,3.5,26.0,717.5,851.77,639.85
2016,6,6,9,30,872.0,102.0,3.5,26.0,763.0,890.13,664.17
2016,6,6,9,45,882.0,104.0,3.5,26.5,803.0,922.82,683.14
2016,6,6,10,0,892.0,106.0,3.5,27.0,843.0,952.75,700.15
2016,6,6,10,15,899.0,107.5,3.45,27.0,877.0,976.35,713.95
2016,6,6,10,30,906.0,109.0,3.4,27.0,911.0,996.72,725.69
2016,6,6,10,45,910.5,110.5,3.4,27.5,937.5,1011.29,732.61
2016,6,6,11,0,915.0,112.0,3.4,28.0,964.0,1022.34,737.37
2016,6,6,11,15,918.5,113.0,3.35,28.0,983.5,1028.29,740.06
2016,6,6,11,30,922.0,114.0,3.3,28.0,1003.0,1030.6,740.56
2016,6,6,11,45,925.5,113.0,3.25,28.0,1015.0,1027.27,737.6
2016,6,6,12,0,929.0,112.0,3.2,28.0,1027.0,1020.33,732.49
2016,6,6,12,15,929.5,112.5,3.15,28.0,1031.0,1008.36,724.3
2016,6,6,12,30,930.0,113.0,3.1,28.0,1035.0,993.0,714.1
2016,6,6,12,45,927.5,113.0,3.1,28.5,1030.0,971.17,698.81
2016,6,6,13,0,925.0,113.0,3.1,29.0,1025.0,946.29,681.69
2016,6,6,13,15,922.5,112.5,3.05,29.0,1012.5,917.94,663.37
2016,6,6,13,30,920.0,112.0,3.0,29.0,1000.0,886.66,643.13
2016,6,6,13,45,914.5,112.0,3.0,29.0,979.5,850.55,619.99
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,811.95,595.05
2016,6,6,14,15,903.0,111.0,2.95,29.0,931.5,769.79,567.26
2016,6,6,14,30,897.0,110.0,2.9,29.0,904.0,725.57,537.71
2016,6,6,14,45,883.5,111.0,2.85,29.0,868.5,676.37,502.32
2016,6,6,15,0,870.0,112.0,2.8,29.0,833.0,626.19,465.45
2016,6,6,15,15,859.5,110.0,2.75,28.5,793.0,574.38,427.39
2016,6,6,15,30,849.0,108.0,2.7,28.0,753.0,521.84,387.56
2016,6,6,15,45,835.0,105.5,2.65,28.0,707.5,466.84,343.9
2016,6,6,16,0,821.0,103.0,2.6,28.0,662.0,407.47,295.86
2016,6,6,16,15,803.0,100.0,2.45,27.5,613.0,350.82,249.04
2016,6,6,16,30,785.0,97.0,2.3,27.0,564.0,295.35,202.23
2016,6,6,16,45,761.5,93.0,2.2,27.0,511.5,239.26,154.81
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,185.5,110.88
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,133.03,72.9
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,79.3,42.65
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.5,49.0,36.32
2016,6,6,18,0,585.0,68.0,1.6,26.0,244.0,46.91,34.61
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.5,42.96,31.32
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,38.78,27.63
2016,6,6,18,45,351.0,41.0,1.2,23.0,97.0,31.57,21.12
2016,6,6,19,0,249.0,30.0,1.1,22.0,53.0,23.93,13.46
2016,6,6,19,15,124.5,15.0,1.1,21.5,26.5,11.81,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,94.0,16.0,0.9,19.5,24.5,37.87,0.0
2016,6,7,6,0,188.0,32.0,0.9,20.0,49.0,90.26,56.65
2016,6,7,6,15,287.5,45.5,1.0,20.5,91.5,145.1,104.25
2016,6,7,6,30,387.0,59.0,1.1,21.0,134.0,211.51,159.8
2016,6,7,6,45,454.0,69.0,1.2,21.5,184.0,274.49,212.91
2016,6,7,7,0,521.0,79.0,1.3,22.0,234.0,342.17,268.52
2016,6,7,7,15,568.5,86.0,1.25,22.5,287.0,402.75,316.7
2016,6,7,7,30,616.0,93.0,1.2,23.0,340.0,467.04,365.81
2016,6,7,7,45,651.0,98.5,1.2,24.0,393.5,525.27,407.99
2016,6,7,8,0,686.0,104.0,1.2,25.0,447.0,585.21,449.7
2016,6,7,8,15,711.5,109.0,1.3,25.5,498.5,639.18,487.28
2016,6,7,8,30,737.0,114.0,1.4,26.0,550.0,693.29,523.37
2016,6,7,8,45,755.5,118.0,1.55,26.5,599.0,738.17,552.22
2016,6,7,9,0,774.0,122.0,1.7,27.0,648.0,784.32,581.6
2016,6,7,9,15,457.5,241.0,1.7,27.0,557.5,663.26,493.19
2016,6,7,9,30,141.0,360.0,1.7,27.0,467.0,499.26,370.03
2016,6,7,9,45,219.0,371.5,1.75,27.5,547.5,584.43,431.48
2016,6,7,10,0,297.0,383.0,1.8,28.0,628.0,683.44,498.75
2016,6,7,10,15,238.0,411.5,1.8,28.0,613.0,649.63,472.62
2016,6,7,10,30,179.0,440.0,1.8,28.0,598.0,623.54,452.5
2016,6,7,10,45,515.5,291.5,1.8,28.5,767.0,820.46,592.89
2016,6,7,11,0,852.0,143.0,1.8,29.0,936.0,990.94,701.16
2016,6,7,11,15,512.0,317.5,1.85,29.0,797.0,843.97,602.1
2016,6,7,11,30,172.0,492.0,1.9,29.0,658.0,662.68,473.44
2016,6,7,11,45,99.0,435.5,1.95,29.0,531.5,522.27,378.1
2016,6,7,12,0,26.0,379.0,2.0,29.0,405.0,392.48,285.92
2016,6,7,12,15,452.5,259.0,2.0,29.0,707.5,702.39,514.7
2016,6,7,12,30,879.0,139.0,2.0,29.0,1010.0,968.8,688.8
2016,6,7,12,45,879.0,138.0,2.05,29.5,1006.5,949.18,672.91
2016,6,7,13,0,879.0,137.0,2.1,30.0,1003.0,926.66,658.19
2016,6,7,13,15,876.5,136.0,2.1,30.0,991.0,899.0,641.04
2016,6,7,13,30,874.0,135.0,2.1,30.0,979.0,868.57,622.11
2016,6,7,13,45,870.0,134.0,2.15,30.0,959.5,834.25,600.99
2016,6,7,14,0,866.0,133.0,2.2,30.0,940.0,797.49,578.08
2016,6,7,14,15,859.5,131.5,2.2,30.0,913.0,756.15,551.54
2016,6,7,14,30,853.0,130.0,2.2,30.0,886.0,712.92,522.63
2016,6,7,14,45,846.5,127.0,2.25,30.0,853.0,666.68,490.45
2016,6,7,15,0,840.0,124.0,2.3,30.0,820.0,618.96,456.32
2016,6,7,15,15,828.5,121.5,2.25,29.5,780.5,567.62,419.06
2016,6,7,15,30,817.0,119.0,2.2,29.0,741.0,512.53,377.99
2016,6,7,15,45,600.0,197.0,2.2,29.0,638.5,433.0,317.83
2016,6,7,16,0,383.0,275.0,2.2,29.0,536.0,380.2,278.33
2016,6,7,16,15,285.0,269.5,2.1,29.0,456.0,317.26,231.71
2016,6,7,16,30,187.0,264.0,2.0,29.0,376.0,270.41,197.89
2016,6,7,16,45,445.0,181.0,1.9,29.0,413.5,237.68,163.44
2016,6,7,17,0,703.0,98.0,1.8,29.0,451.0,183.36,109.66
2016,6,7,17,15,670.0,93.0,1.7,28.5,398.0,132.04,72.8
2016,6,7,17,30,637.0,88.0,1.6,28.0,345.0,84.59,47.07
2016,6,7,17,45,587.5,82.0,1.55,27.5,292.0,54.97,41.12
2016,6,7,18,0,538.0,76.0,1.5,27.0,239.0,53.22,39.81
2016,6,7,18,15,472.0,67.0,1.35,26.0,189.0,48.75,36.11
2016,6,7,18,30,406.0,58.0,1.2,25.0,139.0,44.01,31.96
2016,6,7,18,45,308.0,45.5,1.1,24.5,96.0,34.76,23.66
2016,6,7,19,0,210.0,33.0,1.0,24.0,53.0,25.74,14.84
2016,6,7,19,15,105.0,16.5,1.05,23.5,26.5,13.01,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,77.0,16.5,0.25,21.5,23.5,35.28,0.0
2016,6,8,6,0,154.0,33.0,0.2,22.0,47.0,83.18,51.94
2016,6,8,6,15,246.5,48.5,0.35,22.5,88.5,136.21,97.12
2016,6,8,6,30,339.0,64.0,0.5,23.0,130.0,199.94,149.58
2016,6,8,6,45,411.5,74.0,0.7,23.5,179.0,259.49,199.1
2016,6,8,7,0,484.0,84.0,0.9,24.0,228.0,329.84,256.09
2016,6,8,7,15,531.5,92.0,1.1,24.5,280.0,389.63,303.75
2016,6,8,7,30,579.0,100.0,1.3,25.0,332.0,453.18,352.9
2016,6,8,7,45,617.5,105.5,1.55,25.5,385.0,511.84,397.28
2016,6,8,8,0,656.0,111.0,1.8,26.0,438.0,572.57,442.03
2016,6,8,8,15,682.0,116.0,1.9,26.0,489.0,625.6,480.25
2016,6,8,8,30,708.0,121.0,2.0,26.0,540.0,678.87,517.7
2016,6,8,8,45,559.0,193.0,2.15,26.5,542.0,661.47,500.8
2016,6,8,9,0,410.0,265.0,2.3,27.0,544.0,634.38,476.83
2016,6,8,9,15,428.5,276.0,2.35,27.0,585.0,674.63,504.63
2016,6,8,9,30,447.0,287.0,2.4,27.0,626.0,714.32,531.25
2016,6,8,9,45,619.0,217.0,2.45,27.5,713.5,812.8,600.82
2016,6,8,10,0,791.0,147.0,2.5,28.0,801.0,908.06,661.73
2016,6,8,10,15,800.0,149.5,2.5,28.0,834.0,932.7,675.79
2016,6,8,10,30,809.0,152.0,2.5,28.0,867.0,954.46,688.64
2016,6,8,10,45,521.0,307.5,2.5,28.5,773.5,841.96,609.2
2016,6,8,11,0,233.0,463.0,2.5,29.0,680.0,698.65,503.79
2016,6,8,11,15,158.5,466.5,2.5,29.0,616.0,626.62,453.46
2016,6,8,11,30,84.0,470.0,2.5,29.0,552.0,544.56,394.91
2016,6,8,11,45,210.5,467.0,2.5,29.0,674.0,671.58,485.93
2016,6,8,12,0,337.0,464.0,2.5,29.0,796.0,793.57,569.3
2016,6,8,12,15,185.0,438.0,2.5,29.0,620.5,607.68,440.28
2016,6,8,12,30,33.0,412.0,2.5,29.0,445.0,426.43,310.55
2016,6,8,12,45,54.0,444.0,2.55,29.0,497.5,473.43,345.16
2016,6,8,13,0,75.0,476.0,2.6,29.0,550.0,518.57,377.07
2016,6,8,13,15,56.0,442.5,2.6,29.0,497.5,465.27,339.27
2016,6,8,13,30,37.0,409.0,2.6,29.0,445.0,413.54,302.63
2016,6,8,13,45,210.5,409.0,2.65,29.0,606.0,551.79,405.3
2016,6,8,14,0,384.0,409.0,2.7,29.0,767.0,674.37,492.52
2016,6,8,14,15,578.5,291.5,2.7,29.0,813.5,692.31,508.67
2016,6,8,14,30,773.0,174.0,2.7,29.0,860.0,696.79,515.24
2016,6,8,14,45,456.5,289.0,2.7,29.0,690.0,554.15,410.19
2016,6,8,15,0,140.0,404.0,2.7,29.0,520.0,440.78,324.97
2016,6,8,15,15,213.0,375.0,2.7,28.5,542.0,445.82,330.5
2016,6,8,15,30,286.0,346.0,2.7,28.0,564.0,439.14,326.24
2016,6,8,15,45,305.5,318.5,2.7,28.0,538.5,405.87,301.14
2016,6,8,16,0,325.0,291.0,2.7,28.0,513.0,370.46,273.76
2016,6,8,16,15,486.5,218.0,2.6,27.5,522.5,339.88,246.96
2016,6,8,16,30,648.0,145.0,2.5,27.0,532.0,293.99,205.26
2016,6,8,16,45,606.0,139.5,2.4,27.0,475.0,239.98,161.12
2016,6,8,17,0,564.0,134.0,2.3,27.0,418.0,190.66,122.16
2016,6,8,17,15,519.0,129.5,2.15,26.5,368.0,147.08,91.35
2016,6,8,17,30,474.0,125.0,2.0,26.0,318.0,107.63,69.73
2016,6,8,17,45,435.0,112.0,1.85,26.0,268.5,77.94,60.82
2016,6,8,18,0,396.0,99.0,1.7,26.0,219.0,70.71,54.81
2016,6,8,18,15,337.5,84.5,1.6,25.5,172.5,61.83,47.31
2016,6,8,18,30,279.0,70.0,1.5,25.0,126.0,52.46,39.12
2016,6,8,18,45,203.5,52.5,1.4,24.5,86.5,40.16,28.2
2016,6,8,19,0,128.0,35.0,1.3,24.0,47.0,28.63,17.21
2016,6,8,19,15,64.0,17.5,1.35,23.5,23.5,14.68,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,16.5,1.0,21.5,23.0,34.75,0.0
2016,6,9,6,0,149.0,33.0,1.1,22.0,46.0,81.84,51.12
2016,6,9,6,15,238.0,48.5,1.0,22.5,87.0,133.48,95.44
2016,6,9,6,30,327.0,64.0,0.9,23.0,128.0,195.44,146.66
2016,6,9,6,45,398.0,74.5,0.85,23.5,176.5,254.21,195.38
2016,6,9,7,0,469.0,85.0,0.8,24.0,225.0,320.38,248.64
2016,6,9,7,15,516.5,93.5,1.0,24.5,276.5,383.06,298.43
2016,6,9,7,30,564.0,102.0,1.2,25.0,328.0,446.37,347.34
2016,6,9,7,45,603.5,107.0,1.4,25.5,380.5,504.36,391.03
2016,6,9,8,0,643.0,112.0,1.6,26.0,433.0,564.55,435.16
2016,6,9,8,15,669.0,117.5,1.7,26.0,484.0,617.56,473.29
2016,6,9,8,30,695.0,123.0,1.8,26.0,535.0,670.84,510.85
2016,6,9,8,45,717.0,126.5,1.95,26.5,583.0,718.69,542.12
2016,6,9,9,0,739.0,130.0,2.1,27.0,631.0,763.03,570.54
2016,6,9,9,15,754.5,133.0,2.2,27.0,675.0,803.04,596.52
2016,6,9,9,30,770.0,136.0,2.3,27.0,719.0,841.31,621.2
2016,6,9,9,45,783.0,138.0,2.4,27.5,758.5,874.26,640.96
2016,6,9,10,0,796.0,140.0,2.5,28.0,798.0,904.88,659.09
2016,6,9,10,15,530.5,283.0,2.6,28.0,729.5,815.69,596.26
2016,6,9,10,30,265.0,426.0,2.7,28.0,661.0,702.43,511.9
2016,6,9,10,45,264.0,441.0,2.8,28.5,681.0,717.24,521.3
2016,6,9,11,0,263.0,456.0,2.9,29.0,701.0,730.59,528.82
2016,6,9,11,15,551.0,302.5,2.95,29.0,829.5,866.97,628.88
2016,6,9,11,30,839.0,149.0,3.0,29.0,958.0,982.0,705.54
2016,6,9,11,45,447.0,301.0,3.1,29.5,733.0,754.51,549.38
2016,6,9,12,0,55.0,453.0,3.2,30.0,508.0,493.56,357.86
2016,6,9,12,15,126.5,480.5,3.25,30.0,606.5,592.63,429.99
2016,6,9,12,30,198.0,508.0,3.3,30.0,705.0,680.79,491.5
2016,6,9,12,45,254.0,495.0,3.35,30.0,746.5,715.3,516.04
2016,6,9,13,0,310.0,482.0,3.4,30.0,788.0,742.43,535.79
2016,6,9,13,15,577.0,313.5,3.4,30.0,874.5,807.26,587.53
2016,6,9,13,30,844.0,145.0,3.4,30.0,961.0,852.38,621.1
2016,6,9,13,45,839.0,144.0,3.4,30.0,941.5,818.3,598.46
2016,6,9,14,0,834.0,143.0,3.4,30.0,922.0,781.94,574.7
2016,6,9,14,15,827.5,141.5,3.35,30.0,895.5,741.92,548.08
2016,6,9,14,30,821.0,140.0,3.3,30.0,869.0,700.08,518.82
2016,6,9,14,45,450.0,263.0,3.3,30.0,661.0,527.69,391.89
2016,6,9,15,0,79.0,386.0,3.3,30.0,453.0,392.22,289.2
2016,6,9,15,15,171.0,368.5,3.25,29.5,502.5,417.38,309.54
2016,6,9,15,30,263.0,351.0,3.2,29.0,552.0,431.88,320.58
2016,6,9,15,45,478.0,251.5,3.2,29.0,589.0,425.12,314.51
2016,6,9,16,0,693.0,152.0,3.2,29.0,626.0,396.84,289.34
2016,6,9,16,15,562.5,185.0,3.1,28.5,551.0,339.43,244.82
2016,6,9,16,30,432.0,218.0,3.0,28.0,476.0,293.52,210.27
2016,6,9,16,45,511.5,174.5,2.95,28.0,453.0,248.25,170.43
2016,6,9,17,0,591.0,131.0,2.9,28.0,430.0,193.13,122.65
2016,6,9,17,15,555.5,123.5,2.7,27.5,378.5,146.11,88.77
2016,6,9,17,30,520.0,116.0,2.5,27.0,327.0,103.65,64.92
2016,6,9,17,45,474.5,105.5,2.35,27.0,276.5,73.33,56.7
2016,6,9,18,0,429.0,95.0,2.2,27.0,226.0,67.78,52.12
2016,6,9,18,15,365.5,82.5,2.05,26.5,178.0,60.32,45.84
2016,6,9,18,30,302.0,70.0,1.9,26.0,130.0,52.46,38.96
2016,6,9,18,45,221.0,52.5,1.75,25.5,89.5,40.14,28.07
2016,6,9,19,0,140.0,35.0,1.6,25.0,49.0,28.66,17.22
2016,6,9,19,15,70.0,17.5,1.65,24.5,24.5,14.69,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,97.5,15.5,1.0,21.5,24.5,37.66,0.0
2016,6,10,6,0,195.0,31.0,1.1,22.0,49.0,90.19,55.85
2016,6,10,6,15,291.5,43.5,1.25,22.5,90.5,143.22,101.82
2016,6,10,6,30,388.0,56.0,1.4,23.0,132.0,209.83,157.33
2016,6,10,6,45,455.0,65.0,1.6,23.5,181.0,269.6,207.85
2016,6,10,7,0,522.0,74.0,1.8,24.0,230.0,336.01,262.62
2016,6,10,7,15,568.0,81.0,1.9,24.0,282.0,395.66,311.24
2016,6,10,7,30,614.0,88.0,2.0,24.0,334.0,458.91,361.25
2016,6,10,7,45,648.5,93.0,2.1,24.5,386.5,516.05,404.51
2016,6,10,8,0,683.0,98.0,2.2,25.0,439.0,574.87,447.71
2016,6,10,8,15,707.5,102.5,2.25,25.5,489.5,627.39,484.83
2016,6,10,8,30,732.0,107.0,2.3,26.0,540.0,678.01,518.79
2016,6,10,8,45,751.5,110.0,2.35,26.5,588.5,724.73,548.79
2016,6,10,9,0,771.0,113.0,2.4,27.0,637.0,770.47,577.62
2016,6,10,9,15,785.5,116.0,2.4,27.0,681.0,810.67,603.07
2016,6,10,9,30,800.0,119.0,2.4,27.0,725.0,849.01,627.06
2016,6,10,9,45,811.0,121.5,2.4,27.5,764.0,881.51,645.69
2016,6,10,10,0,822.0,124.0,2.4,28.0,803.0,904.48,657.94
2016,6,10,10,15,555.5,272.0,2.4,28.0,739.0,827.76,603.6
2016,6,10,10,30,289.0,420.0,2.4,28.0,675.0,719.26,522.35
2016,6,10,10,45,300.5,431.0,2.4,28.5,704.0,742.51,537.21
2016,6,10,11,0,312.0,442.0,2.4,29.0,733.0,764.46,550.11
2016,6,10,11,15,586.0,287.0,2.4,29.0,847.5,886.93,638.76
2016,6,10,11,30,860.0,132.0,2.4,29.0,962.0,986.13,702.82
2016,6,10,11,45,868.5,128.5,2.45,29.5,975.5,985.56,700.18
2016,6,10,12,0,877.0,125.0,2.5,30.0,989.0,981.58,696.46
2016,6,10,12,15,573.5,309.5,2.5,30.0,875.5,866.96,620.18
2016,6,10,12,30,270.0,494.0,2.5,30.0,762.0,739.91,527.78
2016,6,10,12,45,291.5,487.0,2.55,30.0,775.5,742.55,531.3
2016,6,10,13,0,313.0,480.0,2.6,30.0,789.0,743.3,532.62
2016,6,10,13,15,592.0,303.0,2.6,30.0,878.0,811.09,586.21
2016,6,10,13,30,871.0,126.0,2.6,30.0,967.0,858.56,620.29
2016,6,10,13,45,865.5,125.5,2.6,30.5,947.5,823.78,596.26
2016,6,10,14,0,860.0,125.0,2.6,31.0,928.0,786.67,571.31
2016,6,10,14,15,854.0,124.0,2.6,31.0,902.0,746.58,545.38
2016,6,10,14,30,848.0,123.0,2.6,31.0,876.0,704.56,517.32
2016,6,10,14,45,837.5,122.5,2.65,31.0,842.5,658.3,484.8
2016,6,10,15,0,827.0,122.0,2.7,31.0,809.0,610.9,450.64
2016,6,10,15,15,555.5,234.5,2.65,30.5,686.5,510.61,376.45
2016,6,10,15,30,284.0,347.0,2.6,30.0,564.0,439.4,323.36
2016,6,10,15,45,526.0,231.5,2.6,30.0,603.0,430.62,316.19
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,400.38,289.34
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,346.14,245.01
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,293.21,200.92
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,235.68,153.38
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,185.46,112.92
2016,6,10,17,15,636.0,99.0,2.15,28.5,391.0,135.3,76.54
2016,6,10,17,30,603.0,93.0,2.0,28.0,339.0,89.04,50.62
2016,6,10,17,45,547.5,88.0,1.85,28.0,286.5,59.37,44.72
2016,6,10,18,0,492.0,83.0,1.7,28.0,234.0,58.73,44.28
2016,6,10,18,15,427.5,73.0,1.55,27.5,185.0,53.23,39.66
2016,6,10,18,30,363.0,63.0,1.4,27.0,136.0,47.07,34.27
2016,6,10,18,45,268.5,49.0,1.3,26.5,94.0,37.38,25.67
2016,6,10,19,0,174.0,35.0,1.2,26.0,52.0,27.25,16.1
2016,6,10,19,15,87.0,17.5,1.2,25.5,26.0,13.77,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.75,22.5,22.0,30.01,0.0
2016,6,11,6,0,121.0,33.0,2.0,23.0,44.0,70.35,43.18
2016,6,11,6,15,207.5,50.0,2.2,23.5,84.0,125.82,89.91
2016,6,11,6,30,294.0,67.0,2.4,24.0,124.0,186.67,140.37
2016,6,11,6,45,364.0,78.5,2.6,24.5,171.5,244.21,188.64
2016,6,11,7,0,434.0,90.0,2.8,25.0,219.0,309.07,242.01
2016,6,11,7,15,482.5,99.0,2.9,25.0,270.0,366.93,289.32
2016,6,11,7,30,531.0,108.0,3.0,25.0,321.0,433.16,341.82
2016,6,11,7,45,568.0,115.0,3.1,25.5,372.5,490.23,385.35
2016,6,11,8,0,605.0,122.0,3.2,26.0,424.0,549.33,429.2
2016,6,11,8,15,322.0,178.0,3.25,26.0,340.5,421.88,329.43
2016,6,11,8,30,39.0,234.0,3.3,26.0,257.0,264.75,203.22
2016,6,11,8,45,368.5,189.5,3.35,26.5,438.0,506.65,392.92
2016,6,11,9,0,698.0,145.0,3.4,27.0,619.0,747.76,568.51
2016,6,11,9,15,714.5,149.0,3.4,27.0,663.0,788.44,593.74
2016,6,11,9,30,731.0,153.0,3.4,27.0,707.0,827.59,618.97
2016,6,11,9,45,516.0,266.5,3.45,27.5,668.0,765.55,570.38
2016,6,11,10,0,301.0,380.0,3.5,28.0,629.0,683.17,505.37
2016,6,11,10,15,172.0,379.5,3.5,28.0,523.5,552.89,410.65
2016,6,11,10,30,43.0,379.0,3.5,28.0,418.0,417.77,309.73
2016,6,11,10,45,44.5,394.0,3.55,28.5,435.0,433.54,320.61
2016,6,11,11,0,46.0,409.0,3.6,29.0,452.0,448.99,330.65
2016,6,11,11,15,91.5,448.5,3.6,29.0,536.5,532.33,390.72
2016,6,11,11,30,137.0,488.0,3.6,29.0,621.0,623.78,454.76
2016,6,11,11,45,453.5,343.5,3.6,29.5,789.5,802.84,585.56
2016,6,11,12,0,770.0,199.0,3.6,30.0,958.0,956.83,690.41
2016,6,11,12,15,771.0,199.5,3.55,30.0,962.0,946.13,681.8
2016,6,11,12,30,772.0,200.0,3.5,30.0,966.0,932.5,672.63
2016,6,11,12,45,768.5,201.0,3.5,30.0,962.0,912.43,659.65
2016,6,11,13,0,765.0,202.0,3.5,30.0,958.0,889.9,645.13
2016,6,11,13,15,762.0,201.5,3.45,30.0,946.5,864.04,628.16
2016,6,11,13,30,759.0,201.0,3.4,30.0,935.0,835.84,609.66
2016,6,11,13,45,753.0,200.0,3.4,30.0,915.5,802.5,587.93
2016,6,11,14,0,747.0,199.0,3.4,30.0,896.0,767.27,564.29
2016,6,11,14,15,739.5,196.5,3.35,30.0,870.0,727.95,536.91
2016,6,11,14,30,732.0,194.0,3.3,30.0,844.0,686.38,507.56
2016,6,11,14,45,700.0,204.5,3.25,30.0,807.0,639.04,473.21
2016,6,11,15,0,668.0,215.0,3.2,30.0,770.0,592.75,439.07
2016,6,11,15,15,654.0,210.5,3.15,30.0,732.0,545.03,403.61
2016,6,11,15,30,640.0,206.0,3.1,30.0,694.0,497.5,367.48
2016,6,11,15,45,623.0,200.0,3.05,30.0,651.5,447.77,328.93
2016,6,11,16,0,606.0,194.0,3.0,30.0,609.0,399.03,290.25
2016,6,11,16,15,583.0,187.0,2.9,29.5,562.5,348.63,250.16
2016,6,11,16,30,560.0,180.0,2.8,29.0,516.0,300.31,211.07
2016,6,11,16,45,533.0,170.5,2.7,29.0,467.0,250.96,171.0
2016,6,11,17,0,506.0,161.0,2.6,29.0,418.0,204.49,134.3
2016,6,11,17,15,469.5,150.5,2.4,28.5,367.5,159.29,101.96
2016,6,11,17,30,433.0,140.0,2.2,28.0,317.0,118.38,78.09
2016,6,11,17,45,387.5,126.5,2.05,28.0,267.5,88.15,68.84
2016,6,11,18,0,342.0,113.0,1.9,28.0,218.0,80.87,62.87
2016,6,11,18,15,282.0,96.5,1.8,27.5,171.5,74.23,57.35
2016,6,11,18,30,222.0,80.0,1.7,27.0,125.0,62.42,47.18
2016,6,11,18,45,152.0,58.5,1.65,26.5,85.0,46.56,33.32
