Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,0,82.0,37.0,1.6,26.0,45.0,30.13,18.45
2016,6,11,19,15,41.0,18.5,1.65,25.5,22.5,16.21,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,48.5,16.5,2.2,23.5,21.0,27.8,0.0
2016,6,12,6,0,97.0,33.0,2.4,24.0,42.0,64.59,39.42
2016,6,12,6,15,175.5,52.0,2.45,24.0,81.0,113.63,80.89
2016,6,12,6,30,254.0,71.0,2.5,24.0,120.0,176.83,133.2
2016,6,12,6,45,322.0,84.5,2.65,24.5,167.0,233.49,180.5
2016,6,12,7,0,390.0,98.0,2.8,25.0,214.0,297.29,232.82
2016,6,12,7,15,438.5,109.0,2.9,25.0,264.5,355.02,279.86
2016,6,12,7,30,487.0,120.0,3.0,25.0,315.0,416.96,329.07
2016,6,12,7,45,452.0,145.5,3.1,25.5,347.0,447.25,351.48
2016,6,12,8,0,417.0,171.0,3.2,26.0,379.0,472.86,369.45
2016,6,12,8,15,233.5,206.5,3.25,26.5,325.0,390.35,303.26
2016,6,12,8,30,50.0,242.0,3.3,27.0,271.0,281.54,215.57
2016,6,12,8,45,57.0,267.5,3.35,27.5,304.0,314.64,239.98
2016,6,12,9,0,64.0,293.0,3.4,28.0,337.0,347.99,263.82
2016,6,12,9,15,282.0,279.5,3.4,28.0,490.5,541.43,410.85
2016,6,12,9,30,500.0,266.0,3.4,28.0,644.0,738.12,552.54
2016,6,12,9,45,467.5,296.0,3.4,28.5,665.0,751.74,557.38
2016,6,12,10,0,435.0,326.0,3.4,29.0,686.0,761.5,560.71
2016,6,12,10,15,384.0,366.0,3.35,29.0,693.0,751.01,550.79
2016,6,12,10,30,333.0,406.0,3.3,29.0,700.0,746.97,545.22
2016,6,12,10,45,299.5,430.5,3.3,29.0,701.0,740.74,539.15
2016,6,12,11,0,266.0,455.0,3.3,29.0,702.0,732.16,531.56
2016,6,12,11,15,353.5,436.0,3.3,29.0,772.5,797.17,577.42
2016,6,12,11,30,441.0,417.0,3.3,29.0,843.0,867.78,625.57
2016,6,12,11,45,426.0,424.0,3.35,29.5,840.0,853.93,614.18
2016,6,12,12,0,411.0,431.0,3.4,30.0,837.0,833.09,598.97
2016,6,12,12,15,424.0,437.0,3.35,30.0,857.0,846.34,607.43
2016,6,12,12,30,437.0,443.0,3.3,30.0,877.0,852.18,610.89
2016,6,12,12,45,433.0,439.0,3.3,30.0,868.0,830.66,596.61
2016,6,12,13,0,429.0,435.0,3.3,30.0,859.0,807.78,581.56
2016,6,12,13,15,411.5,429.0,3.3,30.0,832.0,770.05,556.33
2016,6,12,13,30,394.0,423.0,3.3,30.0,805.0,731.89,530.68
2016,6,12,13,45,423.5,407.5,3.3,30.0,810.0,724.01,526.32
2016,6,12,14,0,453.0,392.0,3.3,30.0,815.0,712.89,519.43
2016,6,12,14,15,433.5,381.0,3.25,30.0,776.5,666.14,487.05
2016,6,12,14,30,414.0,370.0,3.2,30.0,738.0,619.97,454.88
2016,6,12,14,45,453.5,341.0,3.2,30.0,730.0,597.83,440.08
2016,6,12,15,0,493.0,312.0,3.2,30.0,722.0,571.38,421.56
2016,6,12,15,15,430.0,318.5,3.15,30.0,663.5,513.2,378.8
2016,6,12,15,30,367.0,325.0,3.1,30.0,605.0,463.77,342.07
2016,6,12,15,45,417.5,284.5,3.05,30.0,585.0,426.09,313.69
2016,6,12,16,0,468.0,244.0,3.0,30.0,565.0,386.29,282.29
2016,6,12,16,15,368.0,250.0,2.9,29.5,491.0,331.64,241.4
2016,6,12,16,30,268.0,256.0,2.8,29.0,417.0,282.81,205.71
2016,6,12,16,45,257.5,234.5,2.7,29.0,378.0,244.16,175.49
2016,6,12,17,0,247.0,213.0,2.6,29.0,339.0,206.83,146.64
2016,6,12,17,15,233.0,190.0,2.4,28.5,298.0,169.46,119.33
2016,6,12,17,30,219.0,167.0,2.2,28.0,257.0,134.03,95.88
2016,6,12,17,45,289.5,137.5,2.05,28.0,238.0,101.44,79.9
2016,6,12,18,0,360.0,108.0,1.9,28.0,219.0,77.1,59.7
2016,6,12,18,15,299.0,92.5,1.85,27.5,172.5,67.67,51.84
2016,6,12,18,30,238.0,77.0,1.8,27.0,126.0,60.33,45.44
2016,6,12,18,45,167.0,57.5,1.75,26.5,86.5,45.86,32.76
2016,6,12,19,0,96.0,38.0,1.7,26.0,47.0,30.91,19.13
2016,6,12,19,15,48.0,19.0,1.85,26.0,23.5,15.88,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.5,17.0,2.9,23.5,22.5,27.34,0.0
2016,6,13,6,0,125.0,34.0,3.0,24.0,45.0,72.44,44.28
2016,6,13,6,15,217.0,50.0,3.15,24.5,85.5,128.24,91.22
2016,6,13,6,30,309.0,66.0,3.3,25.0,126.0,190.3,142.57
2016,6,13,6,45,394.0,74.5,3.5,25.5,175.5,251.29,193.55
2016,6,13,7,0,479.0,83.0,3.7,26.0,225.0,324.51,253.57
2016,6,13,7,15,244.5,109.5,3.75,26.0,182.5,247.55,194.88
2016,6,13,7,30,10.0,136.0,3.8,26.0,140.0,136.67,105.01
2016,6,13,7,45,341.0,119.0,3.85,26.5,288.5,349.72,276.96
2016,6,13,8,0,672.0,102.0,3.9,27.0,437.0,570.6,446.58
2016,6,13,8,15,476.0,175.5,3.85,27.0,425.5,537.49,417.16
2016,6,13,8,30,280.0,249.0,3.8,27.0,414.0,479.88,369.69
2016,6,13,8,45,295.0,270.0,3.8,27.5,457.5,524.17,401.05
2016,6,13,9,0,310.0,291.0,3.8,28.0,501.0,568.51,431.41
2016,6,13,9,15,555.0,205.0,3.75,28.5,613.0,710.82,536.81
2016,6,13,9,30,800.0,119.0,3.7,29.0,725.0,847.66,629.76
2016,6,13,9,45,551.5,249.0,3.7,29.5,677.5,778.89,576.99
2016,6,13,10,0,303.0,379.0,3.7,30.0,630.0,683.64,502.35
2016,6,13,10,15,571.5,253.0,3.65,30.0,749.5,825.67,606.98
2016,6,13,10,30,840.0,127.0,3.6,30.0,869.0,948.95,688.56
2016,6,13,10,45,504.5,298.0,3.6,30.5,747.5,815.05,593.05
2016,6,13,11,0,169.0,469.0,3.6,31.0,626.0,641.27,463.6
2016,6,13,11,15,513.0,301.0,3.55,31.0,793.0,827.32,600.93
2016,6,13,11,30,857.0,133.0,3.5,31.0,960.0,983.73,704.87
2016,6,13,11,45,606.0,293.0,3.5,31.0,881.5,902.78,648.95
2016,6,13,12,0,355.0,453.0,3.5,31.0,803.0,800.09,573.27
2016,6,13,12,15,608.0,294.5,3.5,31.0,897.0,886.13,638.88
2016,6,13,12,30,861.0,136.0,3.5,31.0,991.0,949.07,681.12
2016,6,13,12,45,532.5,320.0,3.5,31.5,848.0,812.09,585.64
2016,6,13,13,0,204.0,504.0,3.5,32.0,705.0,664.92,476.42
2016,6,13,13,15,253.0,486.0,3.5,32.0,733.0,682.64,490.66
2016,6,13,13,30,302.0,468.0,3.5,32.0,761.0,694.94,500.24
2016,6,13,13,45,283.5,463.0,3.5,32.0,733.5,660.17,476.31
2016,6,13,14,0,265.0,458.0,3.5,32.0,706.0,625.89,452.81
2016,6,13,14,15,234.0,449.5,3.5,32.0,664.0,581.72,422.07
2016,6,13,14,30,203.0,441.0,3.5,32.0,622.0,538.43,391.73
2016,6,13,14,45,185.5,424.0,3.5,32.0,584.5,498.94,364.11
2016,6,13,15,0,168.0,407.0,3.5,32.0,547.0,460.83,337.18
2016,6,13,15,15,262.0,367.5,3.4,31.5,574.0,463.86,340.96
2016,6,13,15,30,356.0,328.0,3.3,31.0,601.0,460.98,339.23
2016,6,13,15,45,374.0,301.0,3.25,31.0,572.5,424.06,311.32
2016,6,13,16,0,392.0,274.0,3.2,31.0,544.0,385.05,281.16
2016,6,13,16,15,371.5,256.5,3.05,30.5,497.5,338.29,245.42
2016,6,13,16,30,351.0,239.0,2.9,30.0,451.0,293.63,210.88
2016,6,13,16,45,291.5,225.5,2.8,30.0,390.5,245.41,174.59
2016,6,13,17,0,232.0,212.0,2.7,30.0,330.0,203.91,144.46
2016,6,13,17,15,223.0,188.0,2.5,29.5,291.0,167.29,117.56
2016,6,13,17,30,214.0,164.0,2.3,29.0,252.0,132.06,94.0
2016,6,13,17,45,196.0,141.5,2.15,29.0,213.5,109.9,86.59
2016,6,13,18,0,178.0,119.0,2.0,29.0,175.0,94.07,73.59
2016,6,13,18,15,150.5,98.0,1.95,28.5,138.5,78.69,60.83
2016,6,13,18,30,123.0,77.0,1.9,28.0,102.0,62.88,47.37
2016,6,13,18,45,83.0,56.0,1.9,27.5,71.0,46.62,33.25
2016,6,13,19,0,43.0,35.0,1.9,27.0,40.0,29.93,18.31
2016,6,13,19,15,21.5,17.5,2.05,27.0,20.0,15.46,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,17.0,2.9,24.0,21.5,24.19,0.0
2016,6,14,6,0,90.0,34.0,3.2,24.0,43.0,64.14,39.15
2016,6,14,6,15,175.0,52.5,3.3,24.0,82.5,113.84,81.04
2016,6,14,6,30,260.0,71.0,3.4,24.0,122.0,178.48,134.52
2016,6,14,6,45,162.0,91.5,3.55,24.5,126.5,169.85,131.32
2016,6,14,7,0,64.0,112.0,3.7,25.0,131.0,143.5,111.4
2016,6,14,7,15,280.5,116.0,3.75,25.0,224.5,273.1,216.35
2016,6,14,7,30,497.0,120.0,3.8,25.0,318.0,421.82,334.17
2016,6,14,7,45,411.0,155.5,3.9,25.5,335.0,432.18,340.56
2016,6,14,8,0,325.0,191.0,4.0,26.0,352.0,423.94,332.34
2016,6,14,8,15,169.5,195.5,3.9,26.0,280.5,323.84,252.99
2016,6,14,8,30,14.0,200.0,3.8,26.0,209.0,202.39,154.95
2016,6,14,8,45,19.0,225.5,3.7,26.5,238.5,231.71,177.08
2016,6,14,9,0,24.0,251.0,3.6,27.0,268.0,261.32,198.81
2016,6,14,9,15,32.0,280.5,3.45,27.5,304.0,307.88,232.97
2016,6,14,9,30,40.0,310.0,3.3,28.0,340.0,345.53,259.83
2016,6,14,9,45,42.5,331.0,3.15,28.5,364.5,369.42,276.03
2016,6,14,10,0,45.0,352.0,3.0,29.0,389.0,393.15,291.93
2016,6,14,10,15,39.0,355.0,2.95,29.0,388.5,389.95,288.75
2016,6,14,10,30,33.0,358.0,2.9,29.0,388.0,386.46,285.51
2016,6,14,10,45,57.5,402.5,2.85,29.5,456.0,454.86,334.03
2016,6,14,11,0,82.0,447.0,2.8,30.0,524.0,523.09,380.99
2016,6,14,11,15,48.5,363.0,2.9,30.0,408.5,403.59,295.79
2016,6,14,11,30,15.0,279.0,3.0,30.0,293.0,279.14,205.23
2016,6,14,11,45,113.5,390.0,3.1,30.5,501.5,499.5,366.07
2016,6,14,12,0,212.0,501.0,3.2,31.0,710.0,701.27,504.29
2016,6,14,12,15,530.5,324.0,3.35,31.0,850.0,841.15,607.18
2016,6,14,12,30,849.0,147.0,3.5,31.0,990.0,947.88,680.68
2016,6,14,12,45,853.0,143.5,3.7,31.5,988.0,930.57,668.51
2016,6,14,13,0,857.0,140.0,3.9,32.0,986.0,910.35,655.33
2016,6,14,13,15,557.0,310.5,4.0,32.0,858.0,790.08,572.58
2016,6,14,13,30,257.0,481.0,4.1,32.0,730.0,668.65,482.49
2016,6,14,13,45,551.5,307.5,4.25,32.0,827.5,739.57,540.37
2016,6,14,14,0,846.0,134.0,4.4,32.0,925.0,785.16,576.62
2016,6,14,14,15,465.5,279.5,4.4,32.0,713.0,601.36,443.61
2016,6,14,14,30,85.0,425.0,4.4,32.0,501.0,444.36,324.63
2016,6,14,14,45,450.5,276.0,4.45,32.0,654.0,540.67,401.02
2016,6,14,15,0,816.0,127.0,4.5,32.0,807.0,610.64,454.03
2016,6,14,15,15,805.0,125.0,4.45,31.5,768.5,559.0,415.5
2016,6,14,15,30,794.0,123.0,4.4,31.0,730.0,508.58,377.2
2016,6,14,15,45,777.5,121.0,4.4,31.0,686.0,455.38,335.07
2016,6,14,16,0,761.0,119.0,4.4,31.0,642.0,402.74,292.27
2016,6,14,16,15,742.0,115.0,4.25,30.5,594.5,348.35,247.67
2016,6,14,16,30,723.0,111.0,4.1,30.0,547.0,295.31,203.32
2016,6,14,16,45,695.5,108.0,4.0,30.0,496.0,238.15,155.73
2016,6,14,17,0,668.0,105.0,3.9,30.0,445.0,187.95,114.88
2016,6,14,17,15,635.0,99.5,3.6,29.5,393.5,138.19,78.4
2016,6,14,17,30,602.0,94.0,3.3,29.0,342.0,92.3,52.06
2016,6,14,17,45,555.0,87.0,3.05,29.0,290.0,58.31,43.64
2016,6,14,18,0,508.0,80.0,2.8,29.0,238.0,55.94,41.74
2016,6,14,18,15,443.5,71.0,2.65,28.5,189.0,51.63,38.15
2016,6,14,18,30,379.0,62.0,2.5,28.0,140.0,46.2,33.41
2016,6,14,18,45,286.0,49.0,2.4,27.5,98.0,37.29,25.52
2016,6,14,19,0,193.0,36.0,2.3,27.0,56.0,27.98,16.8
2016,6,14,19,15,96.5,18.0,2.4,26.5,28.0,14.13,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,27.5,17.5,2.85,23.5,20.0,21.54,0.0
2016,6,15,6,0,55.0,35.0,3.0,24.0,40.0,53.54,32.32
2016,6,15,6,15,127.5,56.5,3.15,24.5,78.5,104.8,74.86
2016,6,15,6,30,200.0,78.0,3.3,25.0,117.0,160.28,120.45
2016,6,15,6,45,274.5,92.5,3.5,25.5,164.0,216.35,166.85
2016,6,15,7,0,349.0,107.0,3.7,26.0,211.0,287.31,224.61
2016,6,15,7,15,400.0,119.0,3.8,26.0,261.0,345.16,271.67
2016,6,15,7,30,451.0,131.0,3.9,26.0,311.0,407.56,321.28
2016,6,15,7,45,505.0,135.0,4.05,26.5,364.0,467.19,367.26
2016,6,15,8,0,559.0,139.0,4.2,27.0,417.0,535.19,418.3
2016,6,15,8,15,588.5,145.5,4.3,27.5,467.0,588.25,456.74
2016,6,15,8,30,618.0,152.0,4.4,28.0,517.0,642.04,494.84
2016,6,15,8,45,659.5,148.0,4.5,28.5,568.0,694.35,531.5
2016,6,15,9,0,701.0,144.0,4.6,29.0,619.0,747.37,566.89
2016,6,15,9,15,718.0,148.0,4.6,29.0,663.0,788.65,594.02
2016,6,15,9,30,735.0,152.0,4.6,29.0,707.0,824.75,617.36
2016,6,15,9,45,761.5,147.0,4.7,29.5,749.5,861.87,640.58
2016,6,15,10,0,788.0,142.0,4.8,30.0,792.0,897.33,662.48
2016,6,15,10,15,797.5,144.5,4.8,30.0,825.5,922.64,678.16
2016,6,15,10,30,807.0,147.0,4.8,30.0,859.0,945.13,692.01
2016,6,15,10,45,820.5,144.0,4.85,30.5,888.0,954.55,696.17
2016,6,15,11,0,834.0,141.0,4.9,31.0,917.0,969.35,704.04
2016,6,15,11,15,838.5,142.5,4.85,31.0,937.0,976.56,707.67
2016,6,15,11,30,843.0,144.0,4.8,31.0,957.0,980.41,709.24
2016,6,15,11,45,853.5,139.0,4.8,31.5,971.5,980.57,707.44
2016,6,15,12,0,864.0,134.0,4.8,32.0,986.0,977.38,703.59
2016,6,15,12,15,865.0,134.5,4.7,32.0,990.5,966.82,695.77
2016,6,15,12,30,866.0,135.0,4.6,32.0,995.0,953.12,686.36
2016,6,15,12,45,866.5,134.0,4.55,32.5,991.5,934.64,672.78
2016,6,15,13,0,867.0,133.0,4.5,33.0,988.0,913.3,657.46
2016,6,15,13,15,864.5,132.5,4.4,33.0,977.0,886.86,639.98
2016,6,15,13,30,862.0,132.0,4.3,33.0,966.0,857.69,620.74
2016,6,15,13,45,858.0,130.5,4.2,33.0,947.0,823.75,598.32
2016,6,15,14,0,854.0,129.0,4.1,33.0,928.0,787.4,574.23
2016,6,15,14,15,848.0,128.0,4.0,33.0,902.5,747.75,547.81
2016,6,15,14,30,842.0,127.0,3.9,33.0,877.0,706.18,519.31
2016,6,15,14,45,834.0,125.0,3.8,33.0,844.5,660.68,486.56
2016,6,15,15,0,826.0,123.0,3.7,33.0,812.0,613.85,452.19
2016,6,15,15,15,815.5,121.0,3.6,33.0,773.5,564.48,415.22
2016,6,15,15,30,805.0,119.0,3.5,33.0,735.0,511.28,374.65
2016,6,15,15,45,790.5,116.5,3.45,33.0,692.0,458.02,333.02
2016,6,15,16,0,776.0,114.0,3.4,33.0,649.0,405.07,290.51
2016,6,15,16,15,758.0,110.5,3.25,32.5,601.5,350.64,246.37
2016,6,15,16,30,740.0,107.0,3.1,32.0,554.0,297.41,202.31
2016,6,15,16,45,716.5,103.0,3.0,31.5,503.5,243.97,158.17
2016,6,15,17,0,693.0,99.0,2.9,31.0,453.0,188.08,113.31
2016,6,15,17,15,661.0,93.5,2.7,30.5,400.5,136.97,75.92
2016,6,15,17,30,629.0,88.0,2.5,30.0,348.0,89.59,48.69
2016,6,15,17,45,587.5,81.5,2.3,29.5,296.5,54.05,39.97
2016,6,15,18,0,546.0,75.0,2.1,29.0,245.0,51.87,38.31
2016,6,15,18,15,482.5,66.5,2.05,28.5,195.0,47.77,34.9
2016,6,15,18,30,419.0,58.0,2.0,28.0,145.0,43.43,31.09
2016,6,15,18,45,326.5,46.5,1.95,27.5,102.0,35.35,23.93
2016,6,15,19,0,234.0,35.0,1.9,27.0,59.0,27.19,16.21
2016,6,15,19,15,117.0,17.5,2.05,26.5,29.5,13.72,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.0,17.0,3.45,23.5,22.5,26.76,0.0
2016,6,16,6,0,120.0,34.0,3.7,24.0,45.0,71.05,43.09
2016,6,16,6,15,213.5,50.5,3.8,24.5,85.5,127.24,90.42
2016,6,16,6,30,307.0,67.0,3.9,25.0,126.0,189.94,142.28
2016,6,16,6,45,394.5,75.0,4.05,25.5,176.0,251.09,193.43
2016,6,16,7,0,482.0,83.0,4.2,26.0,226.0,324.69,253.87
2016,6,16,7,15,531.0,91.0,4.2,26.0,278.0,384.88,303.25
2016,6,16,7,30,580.0,99.0,4.2,26.0,330.0,449.0,354.4
2016,6,16,7,45,630.0,100.5,4.25,26.5,385.0,510.17,401.45
2016,6,16,8,0,680.0,102.0,4.3,27.0,440.0,574.41,449.45
2016,6,16,8,15,705.5,106.5,4.3,27.5,491.0,627.51,487.57
2016,6,16,8,30,731.0,111.0,4.3,28.0,542.0,678.64,522.71
2016,6,16,8,45,758.0,111.0,4.35,28.5,592.0,728.02,555.2
2016,6,16,9,0,785.0,111.0,4.4,29.0,642.0,776.93,586.8
2016,6,16,9,15,799.0,114.0,4.4,29.5,686.5,817.29,611.78
2016,6,16,9,30,813.0,117.0,4.4,30.0,731.0,855.74,635.16
2016,6,16,9,45,826.5,117.5,4.45,30.5,771.0,882.28,650.44
2016,6,16,10,0,840.0,118.0,4.5,31.0,811.0,912.84,668.41
2016,6,16,10,15,848.0,119.5,4.5,31.0,844.0,936.65,682.91
2016,6,16,10,30,856.0,121.0,4.5,31.0,877.0,957.49,695.5
2016,6,16,10,45,863.0,122.0,4.55,31.5,904.0,973.71,703.95
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,986.67,710.34
2016,6,16,11,15,873.5,123.5,4.6,32.0,950.5,992.3,713.26
2016,6,16,11,30,877.0,124.0,4.6,32.0,970.0,994.48,714.1
2016,6,16,11,45,878.5,125.5,4.6,32.5,982.0,992.18,710.73
2016,6,16,12,0,880.0,127.0,4.6,33.0,994.0,986.39,705.26
2016,6,16,12,15,880.5,127.0,4.6,33.0,998.0,974.83,697.63
2016,6,16,12,30,881.0,127.0,4.6,33.0,1002.0,960.09,688.06
2016,6,16,12,45,879.5,127.5,4.6,33.0,998.5,940.97,675.73
2016,6,16,13,0,878.0,128.0,4.6,33.0,995.0,918.98,661.58
2016,6,16,13,15,875.5,127.5,4.55,33.0,983.5,892.32,644.19
2016,6,16,13,30,873.0,127.0,4.5,33.0,972.0,862.9,624.98
2016,6,16,13,45,868.0,126.5,4.45,33.0,953.0,828.74,602.59
2016,6,16,14,0,863.0,126.0,4.4,33.0,934.0,792.2,578.52
2016,6,16,14,15,857.0,124.5,4.35,33.0,907.5,751.82,551.72
2016,6,16,14,30,851.0,123.0,4.3,33.0,881.0,709.49,522.96
2016,6,16,14,45,838.0,124.0,4.25,33.0,847.5,662.97,489.43
2016,6,16,15,0,825.0,125.0,4.2,33.0,814.0,615.52,454.54
2016,6,16,15,15,814.5,123.0,4.1,33.0,775.5,566.21,417.48
2016,6,16,15,30,804.0,121.0,4.0,33.0,737.0,513.14,376.87
2016,6,16,15,45,789.0,118.5,3.95,33.0,693.5,459.7,334.99
2016,6,16,16,0,774.0,116.0,3.9,33.0,650.0,406.64,292.28
2016,6,16,16,15,755.5,112.5,3.75,32.5,602.0,352.14,248.01
2016,6,16,16,30,737.0,109.0,3.6,32.0,554.0,298.91,203.9
2016,6,16,16,45,712.5,105.0,3.5,32.0,503.5,240.94,155.96
2016,6,16,17,0,688.0,101.0,3.4,32.0,453.0,189.46,114.25
2016,6,16,17,15,655.5,96.0,3.15,31.5,401.0,138.95,77.35
2016,6,16,17,30,623.0,91.0,2.9,31.0,349.0,92.22,50.51
2016,6,16,17,45,578.5,84.5,2.7,30.5,297.0,56.3,41.67
2016,6,16,18,0,534.0,78.0,2.5,30.0,245.0,54.23,40.12
2016,6,16,18,15,470.0,69.0,2.35,29.0,195.0,49.83,36.55
2016,6,16,18,30,406.0,60.0,2.2,28.0,145.0,45.15,32.54
2016,6,16,18,45,313.0,48.0,2.1,27.5,102.0,36.49,24.88
2016,6,16,19,0,220.0,36.0,2.0,27.0,59.0,27.97,16.87
2016,6,16,19,15,110.0,18.0,2.1,26.5,29.5,14.11,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,84.0,16.5,2.9,23.5,24.0,30.44,0.0
2016,6,17,6,0,168.0,33.0,3.2,24.0,48.0,85.27,51.86
2016,6,17,6,15,267.5,47.0,3.35,24.0,90.0,138.71,98.19
2016,6,17,6,30,367.0,61.0,3.5,24.0,132.0,203.75,152.65
2016,6,17,6,45,458.0,67.0,3.65,24.5,183.5,270.27,208.55
2016,6,17,7,0,549.0,73.0,3.8,25.0,235.0,344.3,269.72
2016,6,17,7,15,595.5,79.5,3.8,25.5,288.0,404.87,319.05
2016,6,17,7,30,642.0,86.0,3.8,26.0,341.0,469.06,369.57
2016,6,17,7,45,686.0,87.5,3.85,26.5,396.0,529.29,415.69
2016,6,17,8,0,730.0,89.0,3.9,27.0,451.0,590.51,461.19
2016,6,17,8,15,753.5,93.0,3.9,27.5,503.0,643.83,499.23
2016,6,17,8,30,777.0,97.0,3.9,28.0,555.0,697.04,534.71
2016,6,17,8,45,800.5,97.5,3.9,28.5,605.0,745.9,566.28
2016,6,17,9,0,824.0,98.0,3.9,29.0,655.0,788.66,593.03
2016,6,17,9,15,837.0,100.5,3.85,29.0,699.5,828.67,618.53
2016,6,17,9,30,850.0,103.0,3.8,29.0,744.0,866.64,642.37
2016,6,17,9,45,862.5,103.0,3.8,29.5,784.5,899.2,661.31
2016,6,17,10,0,875.0,103.0,3.8,30.0,825.0,929.26,678.44
2016,6,17,10,15,882.5,104.5,3.75,30.5,858.5,953.45,691.3
2016,6,17,10,30,890.0,106.0,3.7,31.0,892.0,974.53,702.11
2016,6,17,10,45,896.0,106.5,3.7,31.5,919.0,989.86,709.51
2016,6,17,11,0,902.0,107.0,3.7,32.0,946.0,1001.8,714.83
2016,6,17,11,15,905.5,108.0,3.65,32.0,965.5,1008.3,717.9
2016,6,17,11,30,909.0,109.0,3.6,32.0,985.0,1011.22,718.83
2016,6,17,11,45,913.0,108.0,3.55,32.5,997.5,1009.05,715.21
2016,6,17,12,0,917.0,107.0,3.5,33.0,1010.0,1003.32,709.49
2016,6,17,12,15,917.5,107.0,3.4,33.0,1014.0,991.64,701.26
2016,6,17,12,30,918.0,107.0,3.3,33.0,1018.0,976.62,691.05
2016,6,17,12,45,916.5,107.0,3.25,33.5,1014.5,956.57,676.72
2016,6,17,13,0,915.0,107.0,3.2,34.0,1011.0,933.49,660.61
2016,6,17,13,15,913.0,106.5,3.15,34.0,999.5,906.49,643.42
2016,6,17,13,30,911.0,106.0,3.1,34.0,988.0,876.54,624.35
2016,6,17,13,45,906.5,105.0,3.05,34.0,968.5,841.25,601.78
2016,6,17,14,0,902.0,104.0,3.0,34.0,949.0,803.44,577.49
2016,6,17,14,15,896.5,103.0,2.95,34.0,923.0,762.51,550.99
2016,6,17,14,30,891.0,102.0,2.9,34.0,897.0,719.48,522.9
2016,6,17,14,45,883.0,101.0,2.85,34.0,863.5,672.91,490.41
2016,6,17,15,0,875.0,100.0,2.8,34.0,830.0,624.86,455.82
2016,6,17,15,15,865.0,98.0,2.75,33.5,791.5,573.58,418.95
2016,6,17,15,30,855.0,96.0,2.7,33.0,753.0,521.49,380.31
2016,6,17,15,45,842.5,94.0,2.7,33.0,709.0,467.7,338.56
2016,6,17,16,0,830.0,92.0,2.7,33.0,665.0,413.84,295.49
2016,6,17,16,15,813.5,89.5,2.6,32.5,617.0,358.36,250.53
2016,6,17,16,30,797.0,87.0,2.5,32.0,569.0,298.28,201.23
2016,6,17,16,45,776.0,83.5,2.45,32.0,518.0,242.62,154.7
2016,6,17,17,0,755.0,80.0,2.4,32.0,467.0,188.9,110.93
2016,6,17,17,15,726.0,76.0,2.25,31.5,414.0,136.07,72.11
2016,6,17,17,30,697.0,72.0,2.1,31.0,361.0,86.56,43.73
2016,6,17,17,45,657.0,67.0,2.0,31.0,308.5,47.74,34.43
2016,6,17,18,0,617.0,62.0,1.9,31.0,256.0,41.73,29.49
2016,6,17,18,15,558.0,55.5,1.75,30.0,205.0,38.77,27.11
2016,6,17,18,30,499.0,49.0,1.6,29.0,154.0,35.64,24.43
2016,6,17,18,45,405.5,40.0,1.5,28.0,109.0,30.11,19.53
2016,6,17,19,0,312.0,31.0,1.4,27.0,64.0,24.28,13.95
2016,6,17,19,15,156.0,15.5,1.45,26.5,32.0,11.93,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,77.5,16.0,2.15,23.5,23.0,28.77,0.0
2016,6,18,6,0,155.0,32.0,2.4,24.0,46.0,80.93,48.9
2016,6,18,6,15,253.0,46.5,2.45,24.5,87.0,133.73,94.3
2016,6,18,6,30,351.0,61.0,2.5,25.0,128.0,197.92,147.39
2016,6,18,6,45,425.5,70.0,2.65,25.5,177.5,257.26,197.28
2016,6,18,7,0,500.0,79.0,2.8,26.0,227.0,327.93,255.21
2016,6,18,7,15,548.0,86.5,2.7,26.0,279.0,387.87,303.89
2016,6,18,7,30,596.0,94.0,2.6,26.0,331.0,451.65,354.02
2016,6,18,7,45,435.5,146.0,2.55,26.5,332.5,435.65,339.95
2016,6,18,8,0,275.0,198.0,2.5,27.0,334.0,397.87,308.42
2016,6,18,8,15,497.0,156.5,2.4,27.0,436.0,529.97,409.77
2016,6,18,8,30,719.0,115.0,2.3,27.0,538.0,675.5,515.85
2016,6,18,8,45,741.5,117.5,2.2,27.5,587.0,721.29,543.5
2016,6,18,9,0,764.0,120.0,2.1,28.0,636.0,768.73,572.29
2016,6,18,9,15,779.0,123.0,1.9,28.0,680.5,809.31,596.06
2016,6,18,9,30,794.0,126.0,1.7,28.0,725.0,848.09,617.96
2016,6,18,9,45,808.5,127.0,1.55,28.5,765.5,882.21,635.46
2016,6,18,10,0,823.0,128.0,1.4,29.0,806.0,906.89,646.44
2016,6,18,10,15,832.0,129.5,1.25,29.5,839.5,931.32,656.98
2016,6,18,10,30,841.0,131.0,1.1,30.0,873.0,952.86,665.33
2016,6,18,10,45,850.5,130.5,0.95,30.5,901.0,969.83,670.58
2016,6,18,11,0,860.0,130.0,0.8,31.0,929.0,983.65,673.7
2016,6,18,11,15,864.5,131.0,0.85,31.0,949.5,990.74,678.08
2016,6,18,11,30,869.0,132.0,0.9,31.0,970.0,994.4,680.62
2016,6,18,11,45,865.0,137.5,1.0,31.5,980.5,990.55,678.39
2016,6,18,12,0,861.0,143.0,1.1,32.0,991.0,983.19,674.15
2016,6,18,12,15,862.0,143.5,1.2,32.0,996.0,972.68,669.41
2016,6,18,12,30,863.0,144.0,1.3,32.0,1001.0,959.05,662.76
2016,6,18,12,45,864.0,142.5,1.4,32.0,998.5,940.7,653.18
2016,6,18,13,0,865.0,141.0,1.5,32.0,996.0,919.5,641.77
2016,6,18,13,15,863.0,140.5,1.55,32.0,985.0,893.64,626.75
2016,6,18,13,30,861.0,140.0,1.6,32.0,974.0,865.01,609.93
2016,6,18,13,45,857.5,138.5,1.65,32.0,955.5,831.6,589.93
2016,6,18,14,0,854.0,137.0,1.7,32.0,937.0,795.75,568.16
2016,6,18,14,15,847.5,135.5,1.7,32.0,910.5,755.36,542.78
2016,6,18,14,30,841.0,134.0,1.7,32.0,884.0,713.08,515.18
2016,6,18,14,45,830.0,133.5,1.75,32.0,850.5,667.0,483.82
2016,6,18,15,0,819.0,133.0,1.8,32.0,817.0,618.32,449.84
2016,6,18,15,15,807.5,130.5,1.8,32.0,778.0,567.6,413.22
2016,6,18,15,30,796.0,128.0,1.8,32.0,739.0,516.41,375.18
2016,6,18,15,45,778.5,126.0,1.8,32.0,694.5,462.68,334.2
2016,6,18,16,0,761.0,124.0,1.8,32.0,650.0,409.59,292.5
2016,6,18,16,15,741.5,120.5,1.75,31.5,602.0,355.45,249.4
2016,6,18,16,30,722.0,117.0,1.7,31.0,554.0,298.3,203.17
2016,6,18,16,45,691.0,114.0,1.65,31.0,502.0,244.5,159.12
2016,6,18,17,0,660.0,111.0,1.6,31.0,450.0,193.88,118.69
2016,6,18,17,15,626.5,105.0,1.5,30.5,397.5,144.02,82.41
2016,6,18,17,30,593.0,99.0,1.4,30.0,345.0,98.11,55.7
2016,6,18,17,45,539.0,93.5,1.35,30.0,292.5,63.22,47.5
2016,6,18,18,0,485.0,88.0,1.3,30.0,240.0,62.39,46.94
2016,6,18,18,15,422.0,77.0,1.25,29.0,191.0,55.96,41.7
2016,6,18,18,30,359.0,66.0,1.2,28.0,142.0,49.14,35.91
2016,6,18,18,45,266.0,52.0,1.15,27.5,99.5,39.54,27.45
2016,6,18,19,0,173.0,38.0,1.1,27.0,57.0,29.5,18.19
2016,6,18,19,15,86.5,19.0,1.15,26.5,28.5,14.89,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.0,15.5,1.5,23.5,17.5,18.94,0.0
2016,6,19,6,0,48.0,31.0,1.7,24.0,35.0,46.63,27.05
2016,6,19,6,15,99.5,51.5,1.8,24.0,67.5,86.07,60.69
2016,6,19,6,30,151.0,72.0,1.9,24.0,100.0,135.69,101.8
2016,6,19,6,45,206.5,87.5,2.05,24.5,140.0,182.48,140.64
2016,6,19,7,0,262.0,103.0,2.2,25.0,180.0,235.27,183.93
2016,6,19,7,15,268.0,125.5,2.2,25.5,218.5,276.37,217.0
2016,6,19,7,30,274.0,148.0,2.2,26.0,257.0,317.49,248.96
2016,6,19,7,45,267.5,173.5,2.25,26.5,293.0,354.25,276.45
2016,6,19,8,0,261.0,199.0,2.3,27.0,329.0,389.61,302.03
2016,6,19,8,15,332.5,208.5,2.2,27.0,392.5,460.75,355.24
2016,6,19,8,30,404.0,218.0,2.1,27.0,456.0,547.14,417.72
2016,6,19,8,45,557.0,178.0,2.05,27.5,537.0,644.39,487.65
2016,6,19,9,0,710.0,138.0,2.0,28.0,618.0,746.61,557.2
2016,6,19,9,15,436.0,247.5,1.95,28.0,548.5,648.37,482.42
2016,6,19,9,30,162.0,357.0,1.9,28.0,479.0,513.43,380.13
2016,6,19,9,45,465.0,254.5,1.9,28.5,631.5,704.82,520.49
2016,6,19,10,0,768.0,152.0,1.9,29.0,784.0,888.21,642.06
2016,6,19,10,15,777.5,154.5,1.95,29.0,817.5,913.26,655.73
2016,6,19,10,30,787.0,157.0,2.0,29.0,851.0,935.55,669.25
2016,6,19,10,45,621.0,271.5,2.1,29.0,830.0,903.21,647.14
2016,6,19,11,0,455.0,386.0,2.2,29.0,809.0,855.79,611.37
2016,6,19,11,15,460.5,399.5,2.3,29.0,836.0,873.32,623.24
2016,6,19,11,30,466.0,413.0,2.4,29.0,863.0,888.5,633.04
2016,6,19,11,45,253.0,419.0,2.5,29.0,663.5,673.08,486.49
2016,6,19,12,0,40.0,425.0,2.6,29.0,464.0,451.38,328.37
2016,6,19,12,15,433.0,292.0,2.65,29.0,722.0,716.45,525.83
2016,6,19,12,30,826.0,159.0,2.7,29.0,980.0,945.8,680.32
2016,6,19,12,45,826.5,158.0,2.75,29.5,977.0,920.03,660.76
2016,6,19,13,0,827.0,157.0,2.8,30.0,974.0,899.61,646.94
2016,6,19,13,15,419.5,199.5,2.8,30.0,614.0,565.59,419.39
2016,6,19,13,30,12.0,242.0,2.8,30.0,254.0,236.15,172.96
2016,6,19,13,45,416.0,195.5,2.85,30.0,585.5,526.85,395.5
2016,6,19,14,0,820.0,149.0,2.9,30.0,917.0,780.06,572.98
2016,6,19,14,15,814.0,147.5,2.9,30.0,892.0,742.65,546.42
2016,6,19,14,30,808.0,146.0,2.9,30.0,867.0,701.21,517.83
2016,6,19,14,45,802.5,142.0,2.9,30.0,835.5,656.27,485.95
2016,6,19,15,0,797.0,138.0,2.9,30.0,804.0,609.9,452.3
2016,6,19,15,15,785.5,135.5,2.8,29.5,766.0,560.25,415.94
2016,6,19,15,30,774.0,133.0,2.7,29.0,728.0,510.17,378.21
2016,6,19,15,45,763.5,128.0,2.65,29.0,685.5,458.19,337.37
2016,6,19,16,0,753.0,123.0,2.6,29.0,643.0,406.15,295.36
2016,6,19,16,15,380.0,155.0,2.5,29.0,417.0,257.25,186.39
2016,6,19,16,30,7.0,187.0,2.4,29.0,191.0,170.9,127.86
2016,6,19,16,45,340.5,145.5,2.35,29.0,320.5,191.24,132.6
2016,6,19,17,0,674.0,104.0,2.3,29.0,450.0,191.32,117.58
2016,6,19,17,15,577.5,112.5,2.1,28.5,386.0,145.07,86.02
2016,6,19,17,30,481.0,121.0,1.9,28.0,322.0,110.67,69.26
2016,6,19,17,45,452.0,107.0,1.7,28.0,274.5,73.89,56.87
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,65.88,50.28
2016,6,19,18,15,374.0,79.5,1.4,27.5,181.0,57.7,43.45
2016,6,19,18,30,325.0,66.0,1.3,27.0,135.0,49.04,36.0
2016,6,19,18,45,254.5,51.0,1.25,26.5,95.5,38.71,26.89
2016,6,19,19,0,184.0,36.0,1.2,26.0,56.0,27.88,16.99
2016,6,19,19,15,92.0,18.0,1.2,25.5,28.0,14.07,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,78.5,15.5,1.3,22.5,22.0,28.34,0.0
2016,6,20,6,0,157.0,31.0,1.5,23.0,44.0,79.99,47.91
2016,6,20,6,15,253.0,44.5,1.6,23.5,84.5,131.01,92.29
2016,6,20,6,30,349.0,58.0,1.7,24.0,125.0,193.25,143.91
2016,6,20,6,45,421.0,67.0,1.85,24.5,173.0,254.31,195.12
2016,6,20,7,0,493.0,76.0,2.0,25.0,221.0,320.75,249.74
2016,6,20,7,15,540.5,83.5,2.05,25.5,272.5,379.96,297.39
2016,6,20,7,30,588.0,91.0,2.1,26.0,324.0,443.0,346.41
2016,6,20,7,45,627.5,95.0,2.15,26.5,376.5,500.73,389.94
2016,6,20,8,0,667.0,99.0,2.2,27.0,429.0,560.66,433.74
2016,6,20,8,15,692.5,103.5,2.15,27.5,479.5,613.21,470.33
2016,6,20,8,30,718.0,108.0,2.1,28.0,530.0,663.98,504.05
2016,6,20,8,45,428.5,208.5,2.1,28.5,466.5,571.74,431.49
2016,6,20,9,0,139.0,309.0,2.1,29.0,403.0,436.5,326.42
2016,6,20,9,15,211.0,324.5,2.05,29.0,478.5,517.28,385.68
2016,6,20,9,30,283.0,340.0,2.0,29.0,554.0,612.62,452.16
2016,6,20,9,45,246.5,368.0,1.95,29.5,561.5,615.01,449.85
2016,6,20,10,0,210.0,396.0,1.9,30.0,569.0,603.47,438.88
2016,6,20,10,15,521.5,261.5,1.85,30.0,715.0,782.59,567.43
2016,6,20,10,30,833.0,127.0,1.8,30.0,861.0,940.78,669.09
2016,6,20,10,45,841.0,127.5,1.75,30.5,888.5,957.33,674.97
2016,6,20,11,0,849.0,128.0,1.7,31.0,916.0,970.73,680.38
2016,6,20,11,15,505.5,308.0,1.7,31.0,780.5,826.78,585.24
2016,6,20,11,30,162.0,488.0,1.7,31.0,645.0,648.49,458.97
2016,6,20,11,45,514.5,308.5,1.7,31.5,814.0,828.32,587.58
2016,6,20,12,0,867.0,129.0,1.7,32.0,983.0,976.09,680.51
2016,6,20,12,15,868.0,129.0,1.7,32.0,987.5,965.32,672.09
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,951.4,663.56
2016,6,20,12,45,870.5,127.5,1.75,32.5,989.5,933.61,651.98
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,912.9,638.66
2016,6,20,13,15,870.0,125.5,1.8,33.0,976.5,887.03,622.89
2016,6,20,13,30,868.0,125.0,1.8,33.0,966.0,858.38,605.38
2016,6,20,13,45,572.5,290.0,1.85,33.0,840.5,740.79,527.04
2016,6,20,14,0,277.0,455.0,1.9,33.0,715.0,633.94,449.96
2016,6,20,14,15,564.5,287.0,1.95,33.0,797.0,681.77,489.96
2016,6,20,14,30,852.0,119.0,2.0,33.0,879.0,708.81,513.4
2016,6,20,14,45,588.0,249.0,2.05,33.0,764.5,608.43,440.25
2016,6,20,15,0,324.0,379.0,2.1,33.0,650.0,530.41,382.55
2016,6,20,15,15,551.0,255.5,2.15,33.0,690.0,531.03,385.71
2016,6,20,15,30,778.0,132.0,2.2,33.0,730.0,511.95,372.22
2016,6,20,15,45,762.0,129.5,2.25,33.0,687.0,459.41,331.98
2016,6,20,16,0,746.0,127.0,2.3,33.0,644.0,407.4,291.1
2016,6,20,16,15,727.0,123.0,2.3,32.5,596.5,353.83,248.49
2016,6,20,16,30,708.0,119.0,2.3,32.0,549.0,297.14,202.67
2016,6,20,16,45,681.5,115.0,2.3,32.0,498.5,244.33,159.26
2016,6,20,17,0,655.0,111.0,2.3,32.0,448.0,194.2,119.0
2016,6,20,17,15,621.5,105.5,2.15,31.5,396.5,144.98,83.06
2016,6,20,17,30,588.0,100.0,2.0,31.0,345.0,99.7,56.54
2016,6,20,17,45,541.5,92.5,1.95,30.5,293.5,62.31,46.65
2016,6,20,18,0,495.0,85.0,1.9,30.0,242.0,59.75,44.74
2016,6,20,18,15,431.0,75.5,1.75,29.0,193.0,54.81,40.75
2016,6,20,18,30,367.0,66.0,1.6,28.0,144.0,49.11,35.89
2016,6,20,18,45,275.0,52.5,1.45,27.5,101.5,39.91,27.77
2016,6,20,19,0,183.0,39.0,1.3,27.0,59.0,30.29,18.88
2016,6,20,19,15,91.5,19.5,1.35,26.5,29.5,15.28,0.5
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,16.0,2.4,22.5,21.5,26.34,0.0
2016,6,21,6,0,129.0,32.0,2.7,23.0,43.0,70.27,41.51
2016,6,21,6,15,224.5,47.0,2.75,23.5,83.0,125.56,88.79
2016,6,21,6,30,320.0,62.0,2.8,24.0,123.0,187.57,140.21
2016,6,21,6,45,393.5,72.0,2.85,25.0,171.0,245.75,188.86
2016,6,21,7,0,467.0,82.0,2.9,26.0,219.0,314.86,245.15
2016,6,21,7,15,516.5,90.0,2.85,26.5,270.0,374.38,293.03
2016,6,21,7,30,566.0,98.0,2.8,27.0,321.0,437.93,342.47
2016,6,21,7,45,605.5,103.0,2.8,27.5,373.5,495.8,386.17
2016,6,21,8,0,645.0,108.0,2.8,28.0,426.0,555.91,430.15
2016,6,21,8,15,671.5,113.0,2.65,28.5,477.0,608.8,466.94
2016,6,21,8,30,698.0,118.0,2.5,29.0,528.0,662.06,502.71
2016,6,21,8,45,719.5,121.5,2.35,29.5,576.0,709.76,532.29
2016,6,21,9,0,741.0,125.0,2.2,30.0,624.0,754.23,558.78
2016,6,21,9,15,756.5,128.5,2.1,30.5,668.5,795.11,582.51
2016,6,21,9,30,772.0,132.0,2.0,31.0,713.0,834.29,604.59
2016,6,21,9,45,784.0,134.5,1.9,31.5,752.0,867.3,622.18
2016,6,21,10,0,796.0,137.0,1.8,32.0,791.0,897.95,637.96
2016,6,21,10,15,805.0,139.0,1.75,32.0,824.5,922.68,651.6
2016,6,21,10,30,814.0,141.0,1.7,32.0,858.0,944.57,663.45
2016,6,21,10,45,822.0,141.5,1.7,32.5,885.5,952.81,666.11
2016,6,21,11,0,830.0,142.0,1.7,33.0,913.0,965.96,672.02
2016,6,21,11,15,564.0,303.5,1.75,33.0,832.5,880.02,615.7
2016,6,21,11,30,298.0,465.0,1.8,33.0,752.0,768.11,536.87
2016,6,21,11,45,580.5,299.0,1.9,33.5,867.5,883.86,619.89
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,976.17,677.9
2016,6,21,12,15,864.0,133.0,2.05,34.0,987.5,965.44,670.73
2016,6,21,12,30,865.0,133.0,2.1,34.0,992.0,951.58,662.71
2016,6,21,12,45,864.0,133.0,2.15,34.0,989.0,932.91,651.77
2016,6,21,13,0,863.0,133.0,2.2,34.0,986.0,911.44,639.1
2016,6,21,13,15,861.0,132.5,2.25,34.0,975.0,885.8,623.78
2016,6,21,13,30,859.0,132.0,2.3,34.0,964.0,857.4,606.66
2016,6,21,13,45,854.0,131.5,2.35,34.0,945.5,823.87,586.13
2016,6,21,14,0,849.0,131.0,2.4,34.0,927.0,787.99,563.91
2016,6,21,14,15,843.5,129.5,2.4,34.0,901.5,748.67,538.9
2016,6,21,14,30,838.0,128.0,2.4,34.0,876.0,707.38,511.87
2016,6,21,14,45,562.0,259.0,2.45,34.0,752.5,600.45,434.39
2016,6,21,15,0,286.0,390.0,2.5,34.0,629.0,516.72,372.39
