Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,549.0,251.5,2.5,34.0,683.5,526.97,382.56
2016,6,21,15,30,812.0,113.0,2.5,34.0,738.0,516.67,375.13
2016,6,21,15,45,798.5,110.5,2.5,34.0,695.0,460.33,331.93
2016,6,21,16,0,785.0,108.0,2.5,34.0,652.0,407.44,290.11
2016,6,21,16,15,767.5,105.0,2.45,33.5,604.5,353.14,246.65
2016,6,21,16,30,750.0,102.0,2.4,33.0,557.0,299.96,203.06
2016,6,21,16,45,727.5,98.0,2.4,33.0,507.0,246.13,158.55
2016,6,21,17,0,705.0,94.0,2.4,33.0,457.0,194.47,116.81
2016,6,21,17,15,674.5,89.0,2.3,32.5,405.0,138.7,75.7
2016,6,21,17,30,644.0,84.0,2.2,32.0,353.0,90.86,47.58
2016,6,21,17,45,604.5,77.5,2.1,31.5,301.5,50.78,36.88
2016,6,21,18,0,565.0,71.0,2.0,31.0,250.0,48.43,35.1
2016,6,21,18,15,504.0,63.5,1.8,30.0,200.0,45.02,32.37
2016,6,21,18,30,443.0,56.0,1.6,29.0,150.0,41.41,29.29
2016,6,21,18,45,353.5,45.0,1.45,28.5,106.5,34.37,23.05
2016,6,21,19,0,264.0,34.0,1.3,28.0,63.0,26.91,16.08
2016,6,21,19,15,132.0,17.0,1.35,27.5,31.5,13.27,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,80.0,15.0,2.6,23.5,22.0,27.99,0.0
2016,6,22,6,0,160.0,30.0,2.9,24.0,44.0,79.27,46.56
2016,6,22,6,15,258.5,43.5,3.05,24.5,84.5,131.04,91.8
2016,6,22,6,30,357.0,57.0,3.2,25.0,125.0,194.3,144.37
2016,6,22,6,45,430.5,66.0,3.35,25.5,173.5,256.34,196.62
2016,6,22,7,0,504.0,75.0,3.5,26.0,222.0,323.88,252.48
2016,6,22,7,15,552.0,82.0,3.5,26.5,273.5,383.33,300.75
2016,6,22,7,30,600.0,89.0,3.5,27.0,325.0,446.64,350.45
2016,6,22,7,45,637.0,93.5,3.5,27.5,377.5,503.97,394.09
2016,6,22,8,0,674.0,98.0,3.5,28.0,430.0,563.27,437.83
2016,6,22,8,15,699.5,102.5,3.45,28.5,481.0,616.15,475.35
2016,6,22,8,30,725.0,107.0,3.4,29.0,532.0,667.29,509.99
2016,6,22,8,45,746.0,110.0,3.4,29.5,580.5,715.11,540.84
2016,6,22,9,0,767.0,113.0,3.4,30.0,629.0,762.11,570.55
2016,6,22,9,15,781.5,116.0,3.4,30.5,673.5,802.49,595.21
2016,6,22,9,30,796.0,119.0,3.4,31.0,718.0,841.06,618.32
2016,6,22,9,45,808.5,121.0,3.4,31.5,757.5,874.67,637.85
2016,6,22,10,0,821.0,123.0,3.4,32.0,797.0,898.98,651.09
2016,6,22,10,15,829.5,125.0,3.45,32.0,831.0,923.63,666.21
2016,6,22,10,30,838.0,127.0,3.5,32.0,865.0,945.39,679.46
2016,6,22,10,45,845.5,127.5,3.55,32.5,892.5,961.6,687.8
2016,6,22,11,0,853.0,128.0,3.6,33.0,920.0,974.64,694.19
2016,6,22,11,15,857.0,129.0,3.65,33.0,940.0,981.44,698.11
2016,6,22,11,30,861.0,130.0,3.7,33.0,960.0,984.82,700.01
2016,6,22,11,45,869.5,126.5,3.75,33.5,974.0,984.85,698.47
2016,6,22,12,0,878.0,123.0,3.8,34.0,988.0,981.47,694.89
2016,6,22,12,15,879.0,123.5,3.85,34.0,993.0,971.22,688.48
2016,6,22,12,30,880.0,124.0,3.9,34.0,998.0,957.76,680.14
2016,6,22,12,45,880.5,123.0,3.95,34.0,995.0,939.41,668.74
2016,6,22,13,0,881.0,122.0,4.0,34.0,992.0,918.13,655.49
2016,6,22,13,15,878.5,121.5,4.0,34.0,981.0,891.69,638.65
2016,6,22,13,30,876.0,121.0,4.0,34.0,970.0,862.46,619.98
2016,6,22,13,45,872.5,120.0,4.05,34.0,952.0,829.25,598.85
2016,6,22,14,0,869.0,119.0,4.1,34.0,934.0,793.53,575.92
2016,6,22,14,15,863.5,117.5,4.1,34.0,908.5,753.53,549.74
2016,6,22,14,30,858.0,116.0,4.1,34.0,883.0,711.51,521.93
2016,6,22,14,45,837.0,122.5,4.1,34.0,847.5,664.4,488.18
2016,6,22,15,0,816.0,129.0,4.1,34.0,812.0,616.93,453.51
2016,6,22,15,15,805.5,126.5,4.05,33.5,774.0,565.41,416.17
2016,6,22,15,30,795.0,124.0,4.0,33.0,736.0,514.9,378.39
2016,6,22,15,45,517.5,219.0,4.0,33.0,608.0,421.77,308.36
2016,6,22,16,0,240.0,314.0,4.0,33.0,480.0,363.7,265.68
2016,6,22,16,15,482.5,213.5,3.9,32.5,517.0,341.13,244.9
2016,6,22,16,30,725.0,113.0,3.8,32.0,554.0,302.63,207.59
2016,6,22,16,45,698.5,109.5,3.75,32.0,503.0,245.05,160.02
2016,6,22,17,0,672.0,106.0,3.7,32.0,452.0,194.31,118.84
2016,6,22,17,15,639.5,100.5,3.5,31.5,400.5,144.17,81.8
2016,6,22,17,30,607.0,95.0,3.3,31.0,349.0,97.82,54.24
2016,6,22,17,45,561.5,88.0,3.15,31.0,297.0,58.7,43.57
2016,6,22,18,0,516.0,81.0,3.0,31.0,245.0,56.37,41.73
2016,6,22,18,15,454.0,72.0,2.8,30.0,196.0,52.09,38.29
2016,6,22,18,30,392.0,63.0,2.6,29.0,147.0,46.81,33.81
2016,6,22,18,45,302.5,50.5,2.45,28.5,104.0,38.34,26.35
2016,6,22,19,0,213.0,38.0,2.3,28.0,61.0,29.48,18.16
2016,6,22,19,15,106.5,19.0,2.4,27.5,30.5,14.87,0.8
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,15.5,2.95,23.5,22.0,28.06,0.0
2016,6,23,6,0,156.0,31.0,3.1,24.0,44.0,79.36,46.42
2016,6,23,6,15,255.0,45.0,3.25,24.5,84.5,131.61,92.26
2016,6,23,6,30,354.0,59.0,3.4,25.0,125.0,195.3,145.15
2016,6,23,6,45,437.0,66.0,3.55,25.5,175.0,258.57,198.33
2016,6,23,7,0,520.0,73.0,3.7,26.0,225.0,328.58,256.18
2016,6,23,7,15,567.5,80.0,3.7,26.5,277.0,388.56,304.97
2016,6,23,7,30,615.0,87.0,3.7,27.0,329.0,452.36,355.12
2016,6,23,7,45,659.5,89.0,3.7,27.5,383.0,512.11,400.76
2016,6,23,8,0,704.0,91.0,3.7,28.0,437.0,574.49,446.92
2016,6,23,8,15,728.5,95.0,3.65,28.0,488.5,625.84,484.35
2016,6,23,8,30,753.0,99.0,3.6,28.0,540.0,678.86,520.96
2016,6,23,8,45,498.5,199.5,3.6,28.5,502.5,616.11,469.48
2016,6,23,9,0,244.0,300.0,3.6,29.0,465.0,522.8,394.43
2016,6,23,9,15,536.5,202.5,3.55,29.5,596.5,685.24,516.39
2016,6,23,9,30,829.0,105.0,3.5,30.0,728.0,848.46,627.18
2016,6,23,9,45,551.5,244.0,3.5,30.5,668.5,771.6,569.11
2016,6,23,10,0,274.0,383.0,3.5,31.0,609.0,660.08,482.86
2016,6,23,10,15,573.0,246.0,3.5,31.0,742.5,818.59,599.58
2016,6,23,10,30,872.0,109.0,3.5,31.0,876.0,959.49,692.22
2016,6,23,10,45,878.5,109.5,3.55,31.5,903.5,975.36,699.4
2016,6,23,11,0,885.0,110.0,3.6,32.0,931.0,987.93,705.47
2016,6,23,11,15,537.0,299.0,3.65,32.0,801.0,848.97,611.47
2016,6,23,11,30,189.0,488.0,3.7,32.0,671.0,675.38,484.62
2016,6,23,11,45,289.0,461.5,3.75,32.5,744.5,751.13,538.34
2016,6,23,12,0,389.0,435.0,3.8,33.0,818.0,816.45,582.83
2016,6,23,12,15,636.5,279.5,3.8,33.0,910.0,900.93,645.64
2016,6,23,12,30,884.0,124.0,3.8,33.0,1002.0,961.87,685.51
2016,6,23,12,45,544.5,313.5,3.85,33.5,854.0,819.06,587.37
2016,6,23,13,0,205.0,503.0,3.9,34.0,706.0,666.13,474.6
2016,6,23,13,15,196.5,498.0,3.9,34.0,690.5,644.01,460.3
2016,6,23,13,30,188.0,493.0,3.9,34.0,675.0,621.76,445.22
2016,6,23,13,45,528.0,308.0,3.95,34.0,806.0,723.63,524.25
2016,6,23,14,0,868.0,123.0,4.0,34.0,937.0,796.83,578.37
2016,6,23,14,15,862.0,122.0,3.95,34.0,911.5,756.94,551.49
2016,6,23,14,30,856.0,121.0,3.9,34.0,886.0,715.06,523.57
2016,6,23,14,45,850.0,118.0,3.9,34.0,854.0,669.64,491.41
2016,6,23,15,0,844.0,115.0,3.9,34.0,822.0,622.65,457.4
2016,6,23,15,15,833.5,113.0,3.85,33.5,783.5,572.62,421.08
2016,6,23,15,30,823.0,111.0,3.8,33.0,745.0,521.86,383.11
2016,6,23,15,45,806.5,109.5,3.8,33.0,701.0,464.41,338.57
2016,6,23,16,0,790.0,108.0,3.8,33.0,657.0,410.73,295.52
2016,6,23,16,15,772.5,105.0,3.75,32.5,609.0,356.14,251.24
2016,6,23,16,30,755.0,102.0,3.7,32.0,561.0,302.65,206.86
2016,6,23,16,45,727.0,99.5,3.7,32.0,509.5,248.47,161.71
2016,6,23,17,0,699.0,97.0,3.7,32.0,458.0,192.51,116.42
2016,6,23,17,15,667.5,92.0,3.5,31.5,406.0,141.32,78.41
2016,6,23,17,30,636.0,87.0,3.3,31.0,354.0,93.76,50.01
2016,6,23,17,45,587.5,82.0,3.15,30.5,301.0,54.08,39.81
2016,6,23,18,0,539.0,77.0,3.0,30.0,248.0,53.11,39.18
2016,6,23,18,15,477.0,68.5,2.75,29.5,198.5,49.1,35.87
2016,6,23,18,30,415.0,60.0,2.5,29.0,149.0,44.83,32.16
2016,6,23,18,45,321.5,48.5,2.3,28.5,105.5,36.78,25.06
2016,6,23,19,0,228.0,37.0,2.1,28.0,62.0,28.68,17.53
2016,6,23,19,15,114.0,18.5,2.2,27.5,31.0,14.46,0.81
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,83.0,15.0,1.8,22.5,22.0,28.37,0.0
2016,6,24,6,0,166.0,30.0,2.0,23.0,44.0,80.13,46.49
2016,6,24,6,15,269.0,43.5,2.15,23.5,85.0,133.66,93.69
2016,6,24,6,30,372.0,57.0,2.3,24.0,126.0,198.88,147.86
2016,6,24,6,45,228.5,83.5,2.5,25.0,130.5,185.95,142.75
2016,6,24,7,0,85.0,110.0,2.7,26.0,135.0,156.3,120.93
2016,6,24,7,15,246.5,117.5,2.75,26.5,210.5,255.66,200.54
2016,6,24,7,30,408.0,125.0,2.8,27.0,286.0,374.17,293.31
2016,6,24,7,45,427.5,143.0,2.85,27.5,333.0,425.83,332.11
2016,6,24,8,0,447.0,161.0,2.9,28.0,380.0,478.28,370.61
2016,6,24,8,15,415.5,191.0,2.95,28.0,413.0,508.48,391.61
2016,6,24,8,30,384.0,221.0,3.0,28.0,446.0,524.68,402.11
2016,6,24,8,45,376.0,246.5,3.05,28.5,482.5,560.21,425.8
2016,6,24,9,0,368.0,272.0,3.1,29.0,519.0,593.78,447.48
2016,6,24,9,15,332.0,304.0,3.15,29.5,538.5,608.55,454.85
2016,6,24,9,30,296.0,336.0,3.2,30.0,558.0,619.57,459.54
2016,6,24,9,45,302.0,355.0,3.3,30.5,592.5,651.42,480.01
2016,6,24,10,0,308.0,374.0,3.4,31.0,627.0,682.2,499.4
2016,6,24,10,15,601.0,234.0,3.5,31.0,753.5,832.92,609.82
2016,6,24,10,30,894.0,94.0,3.6,31.0,880.0,964.89,696.26
2016,6,24,10,45,671.5,239.5,3.7,31.5,841.0,920.36,664.54
2016,6,24,11,0,449.0,385.0,3.8,32.0,802.0,849.14,609.41
2016,6,24,11,15,342.5,433.0,3.9,32.0,755.0,783.43,563.07
2016,6,24,11,30,236.0,481.0,4.0,32.0,708.0,714.88,514.02
2016,6,24,11,45,236.5,488.0,4.1,32.0,718.0,718.37,516.64
2016,6,24,12,0,237.0,495.0,4.2,32.0,728.0,720.57,518.07
2016,6,24,12,15,316.5,466.5,4.25,32.0,779.5,768.79,552.86
2016,6,24,12,30,396.0,438.0,4.3,32.0,831.0,807.35,580.73
2016,6,24,12,45,402.0,435.5,4.4,32.0,833.5,798.41,574.96
2016,6,24,13,0,408.0,433.0,4.5,32.0,836.0,787.74,568.28
2016,6,24,13,15,351.0,452.0,4.5,31.5,796.5,739.67,535.46
2016,6,24,13,30,294.0,471.0,4.5,31.0,757.0,693.04,503.42
2016,6,24,13,45,295.5,460.5,4.55,31.0,743.0,670.03,488.17
2016,6,24,14,0,297.0,450.0,4.6,31.0,729.0,646.22,472.13
2016,6,24,14,15,295.0,436.5,4.55,31.0,707.5,616.37,451.42
2016,6,24,14,30,293.0,423.0,4.5,31.0,686.0,586.1,430.32
2016,6,24,14,45,265.0,412.5,4.5,31.0,643.5,540.83,398.05
2016,6,24,15,0,237.0,402.0,4.5,31.0,601.0,500.94,369.32
2016,6,24,15,15,246.5,379.5,4.4,30.5,577.5,467.81,346.27
2016,6,24,15,30,256.0,357.0,4.3,30.0,554.0,436.94,324.25
2016,6,24,15,45,169.5,333.5,4.25,30.0,461.0,364.63,270.89
2016,6,24,16,0,83.0,310.0,4.2,30.0,368.0,302.27,225.11
2016,6,24,16,15,90.5,289.0,4.05,30.0,348.0,279.87,208.3
2016,6,24,16,30,98.0,268.0,3.9,30.0,328.0,256.66,190.51
2016,6,24,16,45,71.5,236.0,3.8,30.0,278.0,216.56,160.79
2016,6,24,17,0,45.0,204.0,3.7,30.0,228.0,180.02,133.99
2016,6,24,17,15,51.0,184.0,3.45,29.5,208.0,159.45,118.53
2016,6,24,17,30,57.0,164.0,3.2,29.0,188.0,138.29,102.98
2016,6,24,17,45,50.0,141.5,2.95,28.5,160.0,115.51,91.45
2016,6,24,18,0,43.0,119.0,2.7,28.0,132.0,98.54,77.67
2016,6,24,18,15,32.0,97.0,2.45,27.5,105.5,81.52,63.51
2016,6,24,18,30,21.0,75.0,2.2,27.0,79.0,64.14,48.72
2016,6,24,18,45,10.5,54.0,2.0,27.0,56.0,48.22,34.79
2016,6,24,19,0,0.0,33.0,1.8,27.0,33.0,30.12,18.81
2016,6,24,19,15,0.0,16.5,1.85,26.5,16.5,15.31,1.39
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,43.5,15.5,2.4,24.0,19.0,22.11,0.0
2016,6,25,6,0,87.0,31.0,2.5,24.0,38.0,58.98,33.43
2016,6,25,6,15,176.5,48.0,2.55,24.0,76.5,107.63,75.43
2016,6,25,6,30,266.0,65.0,2.6,24.0,115.0,171.6,128.19
2016,6,25,6,45,205.0,87.0,2.65,24.5,133.0,180.56,139.0
2016,6,25,7,0,144.0,109.0,2.7,25.0,151.0,181.76,141.73
2016,6,25,7,15,144.5,133.0,2.85,25.0,182.5,214.77,168.81
2016,6,25,7,30,145.0,157.0,3.0,25.0,214.0,247.45,194.87
2016,6,25,7,45,82.0,165.5,3.2,25.5,199.0,216.63,169.39
2016,6,25,8,0,19.0,174.0,3.4,26.0,184.0,180.18,138.9
2016,6,25,8,15,12.0,175.0,3.55,26.0,181.5,176.08,135.15
2016,6,25,8,30,5.0,176.0,3.7,26.0,179.0,171.64,131.04
2016,6,25,8,45,8.5,197.0,3.85,26.5,202.5,194.89,148.54
2016,6,25,9,0,12.0,218.0,4.0,27.0,226.0,218.38,165.96
2016,6,25,9,15,95.0,286.0,4.05,27.0,357.0,367.19,280.64
2016,6,25,9,30,178.0,354.0,4.1,27.0,488.0,524.22,396.77
2016,6,25,9,45,216.0,370.5,4.15,27.5,542.0,579.06,434.96
2016,6,25,10,0,254.0,387.0,4.2,28.0,596.0,645.75,481.08
2016,6,25,10,15,254.0,405.5,4.2,28.0,622.0,668.01,495.35
2016,6,25,10,30,254.0,424.0,4.2,28.0,648.0,688.95,508.86
2016,6,25,10,45,139.0,385.5,4.25,28.0,508.5,527.63,392.19
2016,6,25,11,0,24.0,347.0,4.3,28.0,369.0,364.68,270.87
2016,6,25,11,15,14.0,250.5,4.25,28.0,264.0,251.07,186.99
2016,6,25,11,30,4.0,154.0,4.2,28.0,159.0,148.88,109.64
2016,6,25,11,45,8.5,202.0,4.2,28.5,211.0,198.85,147.46
2016,6,25,12,0,13.0,250.0,4.2,29.0,263.0,248.71,184.4
2016,6,25,12,15,147.0,369.5,4.15,29.0,516.0,505.03,375.07
2016,6,25,12,30,281.0,489.0,4.1,29.0,769.0,747.29,544.28
2016,6,25,12,45,151.0,418.5,4.05,29.0,569.0,544.95,400.46
2016,6,25,13,0,21.0,348.0,4.0,29.0,369.0,345.59,254.65
2016,6,25,13,15,10.5,218.5,3.95,29.0,229.0,213.77,157.91
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,83.29,58.92
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,191.22,141.51
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,297.21,220.47
2016,6,25,14,15,20.0,318.0,3.75,29.0,337.0,308.83,228.97
2016,6,25,14,30,23.0,330.0,3.7,29.0,351.0,319.89,237.3
2016,6,25,14,45,16.0,270.5,3.7,29.0,285.0,259.64,192.95
2016,6,25,15,0,9.0,211.0,3.7,29.0,219.0,200.26,148.76
2016,6,25,15,15,8.0,206.0,3.7,28.5,213.0,194.23,144.82
2016,6,25,15,30,7.0,201.0,3.7,28.0,207.0,188.26,140.83
2016,6,25,15,45,3.5,161.5,3.7,28.0,164.5,150.51,112.18
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,113.13,83.53
2016,6,25,16,15,0.0,103.0,3.65,28.0,103.0,95.82,70.27
2016,6,25,16,30,0.0,84.0,3.6,28.0,84.0,78.28,56.69
2016,6,25,16,45,0.0,46.5,3.6,28.0,46.5,43.25,29.04
2016,6,25,17,0,0.0,9.0,3.6,28.0,9.0,8.35,1.09
2016,6,25,17,15,0.0,20.0,3.4,27.5,20.0,18.56,9.42
2016,6,25,17,30,0.0,31.0,3.2,27.0,31.0,28.78,17.82
2016,6,25,17,45,0.0,26.5,3.05,27.0,26.5,24.59,15.38
2016,6,25,18,0,0.0,22.0,2.9,27.0,22.0,20.4,11.84
2016,6,25,18,15,0.0,17.5,2.65,26.5,17.5,16.22,8.27
2016,6,25,18,30,0.0,13.0,2.4,26.0,13.0,12.04,4.66
2016,6,25,18,45,0.0,9.0,2.15,25.5,9.0,8.33,1.4
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.62,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.31,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,50.5,15.5,1.2,23.5,19.5,23.25,0.0
2016,6,26,6,0,101.0,31.0,1.3,24.0,39.0,62.0,34.77
2016,6,26,6,15,194.5,47.0,1.45,24.0,78.0,116.32,81.6
2016,6,26,6,30,288.0,63.0,1.6,24.0,117.0,176.65,131.42
2016,6,26,6,45,368.5,73.0,1.8,24.5,165.0,235.54,180.53
2016,6,26,7,0,449.0,83.0,2.0,25.0,213.0,302.98,235.87
2016,6,26,7,15,300.0,120.0,2.05,25.0,214.5,285.14,223.91
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,250.75,196.74
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,223.85,174.67
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,190.95,147.15
2016,6,26,8,15,180.5,206.0,2.35,26.0,310.5,341.9,266.3
2016,6,26,8,30,335.0,232.0,2.4,26.0,428.0,500.15,385.67
2016,6,26,8,45,307.0,262.0,2.45,26.5,454.0,523.04,399.1
2016,6,26,9,0,279.0,292.0,2.5,27.0,480.0,542.6,410.57
2016,6,26,9,15,210.0,323.0,2.55,27.5,470.0,514.64,387.07
2016,6,26,9,30,141.0,354.0,2.6,28.0,460.0,491.76,367.2
2016,6,26,9,45,485.0,234.5,2.7,28.5,627.5,701.15,523.35
2016,6,26,10,0,829.0,115.0,2.8,29.0,795.0,897.52,655.66
2016,6,26,10,15,544.5,268.5,2.85,29.5,723.0,811.46,592.31
2016,6,26,10,30,260.0,422.0,2.9,30.0,651.0,692.74,502.3
2016,6,26,10,45,559.0,271.5,3.0,30.5,783.5,842.89,611.95
2016,6,26,11,0,858.0,121.0,3.1,31.0,916.0,972.77,696.24
2016,6,26,11,15,862.0,122.0,3.15,31.0,936.0,979.86,699.4
2016,6,26,11,30,866.0,123.0,3.2,31.0,956.0,983.54,701.52
2016,6,26,11,45,583.0,300.5,3.25,31.5,864.5,888.73,636.52
2016,6,26,12,0,300.0,478.0,3.3,32.0,773.0,772.41,550.14
2016,6,26,12,15,361.5,458.0,3.3,32.0,815.5,804.43,573.62
2016,6,26,12,30,423.0,438.0,3.3,32.0,858.0,836.78,596.09
2016,6,26,12,45,632.5,292.0,3.35,32.0,918.0,880.01,631.33
2016,6,26,13,0,842.0,146.0,3.4,32.0,978.0,906.06,650.1
2016,6,26,13,15,620.5,284.0,3.4,32.0,893.5,823.42,593.75
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,738.59,531.11
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.0,687.34,495.7
2016,6,26,14,0,282.0,454.0,3.4,32.0,719.0,638.56,461.42
2016,6,26,14,15,548.0,297.5,3.35,32.0,794.0,683.0,498.62
2016,6,26,14,30,814.0,141.0,3.3,32.0,869.0,704.51,518.23
2016,6,26,14,45,806.0,138.5,3.3,32.0,837.0,659.48,485.96
2016,6,26,15,0,798.0,136.0,3.3,32.0,805.0,612.87,452.24
2016,6,26,15,15,786.5,133.5,3.25,32.0,767.5,563.24,415.41
2016,6,26,15,30,775.0,131.0,3.2,32.0,730.0,513.16,377.31
2016,6,26,15,45,664.5,173.5,3.15,32.0,665.5,452.14,330.33
2016,6,26,16,0,554.0,216.0,3.1,32.0,601.0,404.36,293.05
2016,6,26,16,15,632.5,166.5,2.95,31.5,575.5,356.31,253.97
2016,6,26,16,30,711.0,117.0,2.8,31.0,550.0,299.88,206.33
2016,6,26,16,45,637.0,127.5,2.7,31.0,490.0,247.31,164.21
2016,6,26,17,0,563.0,138.0,2.6,31.0,430.0,203.1,130.2
2016,6,26,17,15,536.0,128.0,2.3,30.5,381.0,156.2,95.42
2016,6,26,17,30,509.0,118.0,2.0,30.0,332.0,112.98,68.74
2016,6,26,17,45,510.0,100.0,1.7,29.5,288.5,68.07,51.64
2016,6,26,18,0,511.0,82.0,1.4,29.0,245.0,57.05,42.65
2016,6,26,18,15,449.0,72.5,1.3,28.5,196.0,52.39,38.8
2016,6,26,18,30,387.0,63.0,1.2,28.0,147.0,46.75,33.93
2016,6,26,18,45,298.5,50.5,1.15,27.5,104.5,38.29,26.46
2016,6,26,19,0,210.0,38.0,1.1,27.0,62.0,29.44,18.29
2016,6,26,19,15,105.0,19.0,1.1,26.5,31.0,14.85,1.41
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,14.0,1.4,22.5,20.5,26.79,0.0
2016,6,27,6,0,161.0,28.0,1.6,23.0,41.0,75.69,42.17
2016,6,27,6,15,254.5,41.5,1.65,23.5,80.0,126.68,88.24
2016,6,27,6,30,348.0,55.0,1.7,24.0,119.0,187.65,138.98
2016,6,27,6,45,425.0,62.5,1.75,24.5,167.0,248.76,190.23
2016,6,27,7,0,502.0,70.0,1.8,25.0,215.0,315.67,245.24
2016,6,27,7,15,420.5,102.5,1.75,25.5,241.5,333.93,261.06
2016,6,27,7,30,339.0,135.0,1.7,26.0,268.0,337.77,264.12
2016,6,27,7,45,527.0,109.5,1.7,27.0,351.0,453.18,352.23
2016,6,27,8,0,715.0,84.0,1.7,28.0,434.0,570.69,438.25
2016,6,27,8,15,562.0,149.0,1.7,28.5,443.0,569.24,432.52
2016,6,27,8,30,409.0,214.0,1.7,29.0,452.0,545.1,410.84
2016,6,27,8,45,449.0,220.0,1.75,29.5,503.0,598.67,447.98
2016,6,27,9,0,489.0,226.0,1.8,30.0,554.0,653.71,484.77
2016,6,27,9,15,659.5,163.5,1.8,30.5,638.5,752.56,552.84
2016,6,27,9,30,830.0,101.0,1.8,31.0,723.0,844.2,609.82
2016,6,27,9,45,840.5,103.0,1.8,31.5,762.5,877.0,627.48
2016,6,27,10,0,851.0,105.0,1.8,32.0,802.0,907.27,643.89
2016,6,27,10,15,858.5,106.5,1.8,32.0,835.5,931.44,657.68
2016,6,27,10,30,866.0,108.0,1.8,32.0,869.0,952.61,669.65
2016,6,27,10,45,647.5,247.0,1.8,32.5,826.5,904.79,637.07
2016,6,27,11,0,429.0,386.0,1.8,33.0,784.0,830.85,581.86
2016,6,27,11,15,427.0,398.5,1.8,33.0,802.0,840.15,587.64
2016,6,27,11,30,425.0,411.0,1.8,33.0,820.0,847.2,591.29
2016,6,27,11,45,650.5,267.0,1.8,33.5,902.5,923.08,644.51
2016,6,27,12,0,876.0,123.0,1.8,34.0,985.0,980.86,678.12
2016,6,27,12,15,877.0,123.5,1.8,34.0,990.0,970.85,671.21
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,957.62,663.13
2016,6,27,12,45,876.5,124.0,1.8,34.5,992.0,938.55,650.22
2016,6,27,13,0,875.0,124.0,1.8,35.0,989.0,916.62,635.69
2016,6,27,13,15,873.0,123.5,1.85,35.0,978.5,890.92,620.7
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,862.42,603.88
2016,6,27,13,45,866.0,123.0,1.95,35.0,949.0,829.16,583.93
2016,6,27,14,0,861.0,123.0,2.0,35.0,930.0,793.5,562.27
2016,6,27,14,15,855.0,121.5,2.0,35.0,905.0,753.52,537.22
2016,6,27,14,30,849.0,120.0,2.0,35.0,880.0,711.57,510.57
2016,6,27,14,45,826.5,127.0,2.0,35.0,844.5,664.28,477.99
2016,6,27,15,0,804.0,134.0,2.0,35.0,809.0,615.38,443.65
2016,6,27,15,15,793.0,131.5,2.0,35.0,771.0,565.76,408.15
2016,6,27,15,30,782.0,129.0,2.0,35.0,733.0,515.61,371.25
2016,6,27,15,45,767.0,126.5,2.05,35.0,690.0,463.32,331.88
2016,6,27,16,0,752.0,124.0,2.1,35.0,647.0,411.41,291.58
2016,6,27,16,15,552.5,183.5,2.1,34.5,552.5,342.99,241.49
2016,6,27,16,30,353.0,243.0,2.1,34.0,458.0,302.08,213.3
2016,6,27,16,45,439.0,196.5,2.15,34.0,440.5,256.87,175.35
2016,6,27,17,0,525.0,150.0,2.2,34.0,423.0,206.93,132.8
2016,6,27,17,15,489.5,139.5,2.1,33.5,371.5,160.46,99.27
2016,6,27,17,30,454.0,129.0,2.0,33.0,320.0,118.13,73.42
2016,6,27,17,45,483.5,105.5,1.9,32.5,283.0,72.74,54.82
2016,6,27,18,0,513.0,82.0,1.8,32.0,246.0,57.04,42.07
2016,6,27,18,15,453.0,72.5,1.65,31.0,197.0,52.38,38.36
2016,6,27,18,30,393.0,63.0,1.5,30.0,148.0,46.75,33.63
2016,6,27,18,45,306.5,50.5,1.35,29.0,105.0,38.29,26.28
2016,6,27,19,0,220.0,38.0,1.2,28.0,62.0,29.45,18.21
2016,6,27,19,15,110.0,19.0,1.2,27.5,31.0,14.85,1.45
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,14.0,2.05,24.5,18.0,20.98,0.0
2016,6,28,6,0,92.0,28.0,2.4,25.0,36.0,55.77,29.77
2016,6,28,6,15,169.0,47.5,2.45,25.5,74.0,104.74,72.64
2016,6,28,6,30,246.0,67.0,2.5,26.0,112.0,166.53,123.28
2016,6,28,6,45,311.0,82.0,2.6,26.5,158.0,222.4,169.69
2016,6,28,7,0,376.0,97.0,2.7,27.0,204.0,285.17,220.94
2016,6,28,7,15,424.5,108.5,2.5,27.5,254.0,342.29,266.47
2016,6,28,7,30,473.0,120.0,2.3,28.0,304.0,403.72,313.74
2016,6,28,7,45,511.5,129.0,2.1,29.0,355.0,460.28,354.95
2016,6,28,8,0,550.0,138.0,1.9,30.0,406.0,519.36,396.19
2016,6,28,8,15,579.0,145.0,1.7,30.5,456.0,576.63,434.96
2016,6,28,8,30,608.0,152.0,1.5,31.0,506.0,630.36,469.72
2016,6,28,8,45,630.5,158.0,1.35,31.5,553.5,678.4,499.47
2016,6,28,9,0,653.0,164.0,1.2,32.0,601.0,726.03,527.78
2016,6,28,9,15,670.5,168.5,1.2,32.5,645.0,767.11,551.84
2016,6,28,9,30,688.0,173.0,1.2,33.0,689.0,806.88,574.52
2016,6,28,9,45,468.5,280.0,1.25,33.5,640.0,733.92,520.96
2016,6,28,10,0,249.0,387.0,1.3,34.0,591.0,641.29,453.43
2016,6,28,10,15,491.0,288.0,1.4,34.0,712.0,781.13,552.03
2016,6,28,10,30,733.0,189.0,1.5,34.0,833.0,921.29,642.9
2016,6,28,10,45,737.0,194.0,1.65,34.0,859.0,937.58,652.41
2016,6,28,11,0,741.0,199.0,1.8,34.0,885.0,945.13,657.91
2016,6,28,11,15,746.5,201.0,1.9,34.0,905.0,953.64,663.58
2016,6,28,11,30,752.0,203.0,2.0,34.0,925.0,959.04,667.4
2016,6,28,11,45,421.5,343.5,2.1,34.5,749.5,772.91,543.16
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,560.14,393.76
2016,6,28,12,15,173.0,490.0,2.25,34.5,662.0,648.16,456.83
2016,6,28,12,30,255.0,496.0,2.3,34.0,750.0,730.03,512.97
2016,6,28,12,45,161.0,482.5,2.4,34.0,643.0,615.78,435.42
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,505.91,359.69
2016,6,28,13,15,231.5,446.0,2.55,34.0,672.0,629.55,448.9
2016,6,28,13,30,396.0,423.0,2.6,34.0,808.0,737.63,523.78
2016,6,28,13,45,303.0,446.5,2.7,34.0,737.5,664.78,473.1
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,597.5,426.48
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,434.2,314.26
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,281.42,204.78
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,155.18,112.46
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,27.98,15.98
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,44.31,28.73
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,60.63,41.5
2016,6,28,15,45,0.0,48.5,3.35,32.0,48.5,45.2,29.62
2016,6,28,16,0,0.0,32.0,3.4,32.0,32.0,29.79,17.7
2016,6,28,16,15,0.0,38.0,3.35,31.5,38.0,35.36,22.19
2016,6,28,16,30,0.0,44.0,3.3,31.0,44.0,40.94,26.72
2016,6,28,16,45,0.0,57.5,3.25,30.5,57.5,53.51,36.83
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,66.09,47.02
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,47.88,32.79
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,29.71,18.38
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,25.52,16.05
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,21.33,12.56
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,16.68,8.62
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.04,4.62
2016,6,28,18,45,0.0,9.0,1.7,27.0,9.0,8.33,1.37
2016,6,28,19,0,0.0,5.0,1.5,27.0,5.0,4.62,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.5,2.5,2.31,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,2.05,23.5,19.5,25.92,0.0
2016,6,29,6,0,158.0,27.0,2.3,24.0,39.0,73.21,39.25
2016,6,29,6,15,254.0,41.0,2.3,24.0,78.5,125.65,87.12
2016,6,29,6,30,350.0,55.0,2.3,24.0,118.0,187.86,139.14
2016,6,29,6,45,423.0,64.0,2.35,24.5,166.5,248.91,190.64
2016,6,29,7,0,496.0,73.0,2.4,25.0,215.0,315.53,245.73
2016,6,29,7,15,544.0,80.5,2.4,25.5,266.0,375.0,293.94
2016,6,29,7,30,592.0,88.0,2.4,26.0,317.0,438.41,343.56
2016,6,29,7,45,629.5,93.0,2.4,26.5,369.5,496.23,387.36
2016,6,29,8,0,667.0,98.0,2.4,27.0,422.0,556.15,431.24
2016,6,29,8,15,693.0,102.5,2.4,27.5,473.5,609.21,468.7
2016,6,29,8,30,719.0,107.0,2.4,28.0,525.0,660.57,503.48
2016,6,29,8,45,737.5,111.5,2.4,28.5,573.0,708.07,533.76
2016,6,29,9,0,756.0,116.0,2.4,29.0,621.0,754.62,562.8
2016,6,29,9,15,486.0,232.5,2.45,29.0,566.0,673.77,501.99
2016,6,29,9,30,216.0,349.0,2.5,29.0,511.0,552.38,409.66
2016,6,29,9,45,239.0,366.5,2.55,29.5,555.0,595.79,439.64
2016,6,29,10,0,262.0,384.0,2.6,30.0,599.0,650.28,475.62
2016,6,29,10,15,543.5,259.0,2.65,30.0,728.0,800.74,585.01
2016,6,29,10,30,825.0,134.0,2.7,30.0,857.0,940.03,677.02
2016,6,29,10,45,531.0,295.5,2.75,30.5,766.5,838.24,604.41
2016,6,29,11,0,237.0,457.0,2.8,31.0,676.0,696.6,500.2
2016,6,29,11,15,539.0,300.5,2.85,31.0,814.0,853.43,614.63
2016,6,29,11,30,841.0,144.0,2.9,31.0,952.0,980.06,698.12
2016,6,29,11,45,848.0,141.5,2.95,31.5,966.0,979.83,695.44
2016,6,29,12,0,855.0,139.0,3.0,32.0,980.0,976.26,691.85
2016,6,29,12,15,528.0,322.5,3.0,32.0,843.0,840.33,600.34
2016,6,29,12,30,201.0,506.0,3.0,32.0,706.0,683.87,487.16
2016,6,29,12,45,523.5,326.0,3.05,32.5,844.0,813.43,583.48
2016,6,29,13,0,846.0,146.0,3.1,33.0,982.0,911.09,649.38
2016,6,29,13,15,843.5,145.5,3.1,33.0,971.5,885.6,632.39
2016,6,29,13,30,841.0,145.0,3.1,33.0,961.0,857.44,614.59
2016,6,29,13,45,832.5,146.5,3.1,33.0,941.5,823.49,592.95
2016,6,29,14,0,824.0,148.0,3.1,33.0,922.0,787.44,569.83
2016,6,29,14,15,542.0,290.5,3.1,33.0,794.0,673.64,488.58
2016,6,29,14,30,260.0,433.0,3.1,33.0,666.0,572.9,413.67
2016,6,29,14,45,513.5,295.5,3.1,33.0,734.0,604.8,441.13
2016,6,29,15,0,767.0,158.0,3.1,33.0,802.0,614.94,451.04
2016,6,29,15,15,755.5,155.0,3.15,32.5,764.0,566.26,416.06
2016,6,29,15,30,744.0,152.0,3.2,32.0,726.0,517.19,379.99
2016,6,29,15,45,728.0,148.5,3.25,32.0,683.0,461.96,337.66
2016,6,29,16,0,712.0,145.0,3.3,32.0,640.0,410.24,296.7
2016,6,29,16,15,692.0,140.5,3.3,31.5,593.0,357.09,254.19
2016,6,29,16,30,672.0,136.0,3.3,31.0,546.0,305.44,211.94
2016,6,29,16,45,648.5,129.5,3.35,31.0,496.5,253.07,168.62
2016,6,29,17,0,625.0,123.0,3.4,31.0,447.0,203.09,128.05
2016,6,29,17,15,312.5,89.0,3.2,30.5,251.0,102.26,62.56
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,51.13,35.42
2016,6,29,17,45,240.5,72.5,2.85,30.0,149.5,48.82,35.51
2016,6,29,18,0,481.0,90.0,2.7,30.0,244.0,63.68,48.05
2016,6,29,18,15,421.0,79.0,2.4,29.0,195.5,57.28,42.83
2016,6,29,18,30,361.0,68.0,2.1,28.0,147.0,50.52,37.11
2016,6,29,18,45,285.5,53.5,1.85,27.5,104.5,40.62,28.41
2016,6,29,19,0,210.0,39.0,1.6,27.0,62.0,30.24,18.95
2016,6,29,19,15,105.0,19.5,1.55,26.5,31.0,15.25,1.75
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,19.0,23.8,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,38.0,67.39,35.45
2016,6,30,6,15,225.5,43.0,1.45,24.5,77.0,119.92,83.02
2016,6,30,6,30,318.0,59.0,1.5,25.0,116.0,181.46,133.76
2016,6,30,6,45,390.0,69.5,1.6,26.0,164.0,239.04,181.55
2016,6,30,7,0,462.0,80.0,1.7,27.0,212.0,307.37,236.74
2016,6,30,7,15,511.0,88.5,1.8,27.5,263.0,366.77,284.22
2016,6,30,7,30,560.0,97.0,1.9,28.0,314.0,430.23,333.32
2016,6,30,7,45,598.0,103.0,2.0,28.5,366.0,488.03,376.72
2016,6,30,8,0,636.0,109.0,2.1,29.0,418.0,548.0,420.39
2016,6,30,8,15,436.0,179.0,2.15,29.5,402.0,508.92,387.63
2016,6,30,8,30,236.0,249.0,2.2,30.0,386.0,435.73,329.62
2016,6,30,8,45,248.5,271.5,2.25,30.5,427.5,487.72,366.08
2016,6,30,9,0,261.0,294.0,2.3,31.0,469.0,530.07,394.47
2016,6,30,9,15,268.0,316.0,2.3,31.0,506.5,567.06,419.19
2016,6,30,9,30,275.0,338.0,2.3,31.0,544.0,603.36,443.14
2016,6,30,9,45,530.5,241.0,2.35,31.5,665.0,749.15,547.55
2016,6,30,10,0,786.0,144.0,2.4,32.0,786.0,895.38,643.13
2016,6,30,10,15,795.5,146.0,2.45,32.0,820.0,920.78,657.42
2016,6,30,10,30,805.0,148.0,2.5,32.0,854.0,943.38,671.02
2016,6,30,10,45,547.0,296.0,2.55,32.5,782.5,854.52,608.97
2016,6,30,11,0,289.0,444.0,2.6,33.0,711.0,744.45,528.08
2016,6,30,11,15,291.5,454.5,2.6,33.0,729.0,755.82,535.74
2016,6,30,11,30,294.0,465.0,2.6,33.0,747.0,765.63,541.56
2016,6,30,11,45,211.5,481.5,2.65,33.5,686.5,688.28,487.3
2016,6,30,12,0,129.0,498.0,2.7,34.0,626.0,618.98,438.11
2016,6,30,12,15,204.5,494.0,2.75,34.0,697.0,682.93,483.36
2016,6,30,12,30,280.0,490.0,2.8,34.0,768.0,748.64,528.17
2016,6,30,12,45,225.0,497.5,2.85,34.0,721.0,690.25,488.09
2016,6,30,13,0,170.0,505.0,2.9,34.0,674.0,637.62,452.06
2016,6,30,13,15,504.0,328.0,2.95,34.0,819.0,764.58,547.12
2016,6,30,13,30,838.0,151.0,3.0,34.0,964.0,860.69,614.51
2016,6,30,13,45,834.0,149.5,3.05,34.0,946.0,827.89,593.12
2016,6,30,14,0,830.0,148.0,3.1,34.0,928.0,792.73,570.98
2016,6,30,14,15,824.0,146.5,3.15,34.0,902.5,753.84,546.16
2016,6,30,14,30,818.0,145.0,3.2,34.0,877.0,713.61,519.36
2016,6,30,14,45,820.5,136.0,3.3,34.0,848.0,669.79,489.23
2016,6,30,15,0,823.0,127.0,3.4,34.0,819.0,624.25,457.05
2016,6,30,15,15,812.5,125.0,3.45,34.0,781.0,572.89,419.57
2016,6,30,15,30,802.0,123.0,3.5,34.0,743.0,522.46,381.66
2016,6,30,15,45,788.5,120.0,3.55,34.0,699.5,469.37,340.73
2016,6,30,16,0,775.0,117.0,3.6,34.0,656.0,416.45,298.74
2016,6,30,16,15,757.0,113.5,3.6,33.5,609.0,361.93,255.03
2016,6,30,16,30,739.0,110.0,3.6,33.0,562.0,308.58,211.21
2016,6,30,16,45,716.0,105.5,3.65,33.0,511.5,250.22,163.1
2016,6,30,17,0,693.0,101.0,3.7,33.0,461.0,198.09,120.64
2016,6,30,17,15,662.0,96.0,3.6,32.5,409.0,147.04,82.54
2016,6,30,17,30,631.0,91.0,3.5,32.0,357.0,99.56,53.59
2016,6,30,17,45,588.5,84.5,3.4,31.5,305.0,55.87,41.12
2016,6,30,18,0,546.0,78.0,3.3,31.0,253.0,53.8,39.59
2016,6,30,18,15,486.5,69.0,3.0,30.0,203.0,49.41,36.06
2016,6,30,18,30,427.0,60.0,2.7,29.0,153.0,44.73,32.09
2016,6,30,18,45,340.5,48.5,2.4,28.5,109.0,37.4,25.6
2016,6,30,19,0,254.0,37.0,2.1,28.0,65.0,28.67,17.58
2016,6,30,19,15,127.0,18.5,2.05,27.5,32.5,14.45,1.32
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.5,1.4,23.5,19.5,26.2,0.0
2016,7,1,6,0,163.0,27.0,1.6,24.0,39.0,73.74,38.01
2016,7,1,6,15,263.0,41.0,1.6,24.5,79.5,127.88,88.1
2016,7,1,6,30,363.0,55.0,1.6,25.0,120.0,191.77,140.95
2016,7,1,6,45,437.5,64.0,1.65,26.0,169.0,253.96,192.59
2016,7,1,7,0,512.0,73.0,1.7,27.0,218.0,322.01,247.68
2016,7,1,7,15,560.5,80.5,1.75,27.5,270.5,382.58,296.09
2016,7,1,7,30,609.0,88.0,1.8,28.0,323.0,447.12,345.85
2016,7,1,7,45,646.0,93.5,1.9,28.5,376.5,506.08,390.0
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,567.07,434.22
2016,7,1,8,15,709.0,103.5,2.05,29.5,481.5,620.92,471.77
2016,7,1,8,30,735.0,108.0,2.1,30.0,533.0,672.95,506.59
2016,7,1,8,45,755.5,111.5,2.15,30.5,582.5,721.63,537.37
2016,7,1,9,0,776.0,115.0,2.2,31.0,632.0,769.45,567.01
2016,7,1,9,15,790.5,118.0,2.2,31.0,677.0,810.5,592.47
2016,7,1,9,30,805.0,121.0,2.2,31.0,722.0,849.72,616.49
2016,7,1,9,45,818.0,123.0,2.25,31.5,762.5,884.43,636.5
2016,7,1,10,0,831.0,125.0,2.3,32.0,803.0,909.71,650.31
2016,7,1,10,15,839.5,126.5,2.35,32.5,837.0,934.45,663.82
2016,7,1,10,30,848.0,128.0,2.4,33.0,871.0,956.27,675.45
2016,7,1,10,45,855.5,129.0,2.45,33.5,899.0,973.54,684.25
2016,7,1,11,0,863.0,130.0,2.5,34.0,927.0,987.59,691.11
2016,7,1,11,15,623.5,276.0,2.55,34.0,859.0,914.3,643.58
2016,7,1,11,30,384.0,422.0,2.6,34.0,791.0,811.66,570.9
2016,7,1,11,45,625.5,280.5,2.65,34.5,891.5,912.86,642.71
2016,7,1,12,0,867.0,139.0,2.7,35.0,992.0,988.77,689.38
2016,7,1,12,15,867.5,139.5,2.75,35.0,997.0,978.33,682.45
2016,7,1,12,30,868.0,140.0,2.8,35.0,1002.0,964.7,674.35
