Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,45,867.5,139.5,2.9,35.0,999.0,946.25,663.67
2016,7,1,13,0,867.0,139.0,3.0,35.0,996.0,924.95,651.2
2016,7,1,13,15,864.5,138.5,3.05,35.0,985.0,899.0,635.39
2016,7,1,13,30,862.0,138.0,3.1,35.0,974.0,870.3,617.79
2016,7,1,13,45,857.5,137.0,3.2,35.0,955.5,836.84,597.27
2016,7,1,14,0,853.0,136.0,3.3,35.0,937.0,800.96,574.99
2016,7,1,14,15,847.0,134.5,3.35,35.0,911.5,761.26,549.7
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,719.59,522.47
2016,7,1,14,45,832.0,131.5,3.5,35.0,853.5,674.14,491.03
2016,7,1,15,0,823.0,130.0,3.6,35.0,821.0,627.39,457.86
2016,7,1,15,15,812.0,127.5,3.65,34.5,782.5,575.39,420.9
2016,7,1,15,30,801.0,125.0,3.7,34.0,744.0,524.26,383.32
2016,7,1,15,45,785.5,123.0,3.75,34.0,700.5,471.12,342.31
2016,7,1,16,0,770.0,121.0,3.8,34.0,657.0,418.37,300.42
2016,7,1,16,15,751.5,117.0,3.8,33.5,609.5,363.48,256.46
2016,7,1,16,30,733.0,113.0,3.8,33.0,562.0,309.83,212.45
2016,7,1,16,45,706.5,109.5,3.85,33.0,510.5,251.6,164.57
2016,7,1,17,0,680.0,106.0,3.9,33.0,459.0,200.12,122.76
2016,7,1,17,15,648.0,100.5,3.75,32.5,407.0,149.25,84.82
2016,7,1,17,30,616.0,95.0,3.6,32.0,355.0,102.09,55.96
2016,7,1,17,45,571.5,88.0,3.5,31.5,302.5,58.54,43.33
2016,7,1,18,0,527.0,81.0,3.4,31.0,250.0,56.2,41.59
2016,7,1,18,15,466.0,72.0,3.15,30.5,200.5,51.94,38.09
2016,7,1,18,30,405.0,63.0,2.9,30.0,151.0,47.39,34.17
2016,7,1,18,45,318.0,50.5,2.65,29.5,107.5,38.3,26.22
2016,7,1,19,0,231.0,38.0,2.4,29.0,64.0,29.45,18.11
2016,7,1,19,15,115.5,19.0,2.45,28.5,32.0,14.85,1.45
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.5,14.0,2.65,23.5,17.0,19.12,0.0
2016,7,2,6,0,71.0,28.0,2.9,24.0,34.0,50.65,24.98
2016,7,2,6,15,159.5,46.5,3.1,24.5,72.0,100.77,69.73
2016,7,2,6,30,248.0,65.0,3.3,25.0,110.0,164.41,121.91
2016,7,2,6,45,329.0,77.0,3.5,25.5,157.5,223.16,170.89
2016,7,2,7,0,410.0,89.0,3.7,26.0,205.0,290.62,226.47
2016,7,2,7,15,463.0,98.5,3.75,26.5,255.5,349.52,274.39
2016,7,2,7,30,516.0,108.0,3.8,27.0,306.0,413.18,324.68
2016,7,2,7,45,337.5,156.0,3.9,28.0,293.5,375.38,293.49
2016,7,2,8,0,159.0,204.0,4.0,29.0,281.0,319.1,246.71
2016,7,2,8,15,415.0,165.5,4.05,29.5,398.0,479.57,371.35
2016,7,2,8,30,671.0,127.0,4.1,30.0,515.0,649.0,497.24
2016,7,2,8,45,699.0,129.0,4.15,30.5,564.5,699.4,530.56
2016,7,2,9,0,727.0,131.0,4.2,31.0,614.0,749.66,563.07
2016,7,2,9,15,743.5,134.5,4.25,31.5,659.0,788.42,587.09
2016,7,2,9,30,760.0,138.0,4.3,32.0,704.0,828.55,611.8
2016,7,2,9,45,776.5,138.5,4.35,32.5,745.0,863.64,632.82
2016,7,2,10,0,793.0,139.0,4.4,33.0,786.0,896.65,652.28
2016,7,2,10,15,802.5,141.0,4.4,33.0,820.0,922.3,667.88
2016,7,2,10,30,812.0,143.0,4.4,33.0,854.0,945.14,681.68
2016,7,2,10,45,821.0,143.5,4.45,33.5,882.5,954.68,685.69
2016,7,2,11,0,830.0,144.0,4.5,34.0,911.0,969.31,693.17
2016,7,2,11,15,835.0,145.0,4.5,34.0,931.5,977.28,697.55
2016,7,2,11,30,840.0,146.0,4.5,34.0,952.0,981.92,699.94
2016,7,2,11,45,841.5,147.5,4.55,34.5,964.5,980.2,697.19
2016,7,2,12,0,843.0,149.0,4.6,35.0,977.0,975.12,692.43
2016,7,2,12,15,844.0,149.5,4.6,35.0,982.5,965.33,685.95
2016,7,2,12,30,845.0,150.0,4.6,35.0,988.0,952.44,677.6
2016,7,2,12,45,844.0,150.5,4.65,35.5,985.5,934.76,665.11
2016,7,2,13,0,843.0,151.0,4.7,36.0,983.0,914.35,650.94
2016,7,2,13,15,840.5,150.0,4.7,36.0,972.5,888.51,634.43
2016,7,2,13,30,838.0,149.0,4.7,36.0,962.0,860.02,616.19
2016,7,2,13,45,832.0,149.0,4.75,36.0,943.5,826.92,595.01
2016,7,2,14,0,826.0,149.0,4.8,36.0,925.0,791.57,572.37
2016,7,2,14,15,495.0,297.0,4.8,36.0,758.5,645.46,467.82
2016,7,2,14,30,164.0,445.0,4.8,36.0,592.0,518.11,372.7
2016,7,2,14,45,480.5,293.5,4.85,36.0,701.5,582.43,424.37
2016,7,2,15,0,797.0,142.0,4.9,36.0,811.0,621.07,454.94
2016,7,2,15,15,785.5,139.0,4.9,35.5,773.0,570.97,418.54
2016,7,2,15,30,774.0,136.0,4.9,35.0,735.0,520.41,381.07
2016,7,2,15,45,756.0,134.5,4.9,35.0,691.0,467.89,340.3
2016,7,2,16,0,738.0,133.0,4.9,35.0,647.0,416.08,299.05
2016,7,2,16,15,718.0,129.0,4.85,34.5,599.5,358.23,253.02
2016,7,2,16,30,698.0,125.0,4.8,34.0,552.0,305.5,209.85
2016,7,2,16,45,666.0,122.5,4.75,34.0,501.0,252.81,166.47
2016,7,2,17,0,634.0,120.0,4.7,34.0,450.0,203.43,126.73
2016,7,2,17,15,599.0,114.0,4.5,33.5,398.0,154.42,90.5
2016,7,2,17,30,564.0,108.0,4.3,33.0,346.0,109.57,63.14
2016,7,2,17,45,513.5,100.5,4.15,32.5,294.0,68.41,51.31
2016,7,2,18,0,463.0,93.0,4.0,32.0,242.0,65.81,49.39
2016,7,2,18,15,398.5,82.5,3.75,31.5,193.0,59.84,44.5
2016,7,2,18,30,334.0,72.0,3.5,31.0,144.0,53.56,39.14
2016,7,2,18,45,245.5,57.0,3.3,30.5,102.0,43.34,30.24
2016,7,2,19,0,157.0,42.0,3.1,30.0,60.0,34.06,21.7
2016,7,2,19,15,78.5,21.0,3.15,29.5,30.0,17.54,2.63
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,4.75,24.5,17.0,20.14,0.0
2016,7,3,6,0,84.0,28.0,4.9,25.0,34.0,53.39,25.51
2016,7,3,6,15,179.5,45.0,5.1,25.5,72.5,109.23,75.46
2016,7,3,6,30,275.0,62.0,5.3,26.0,111.0,169.94,125.5
2016,7,3,6,45,361.0,72.0,5.5,26.5,159.0,229.87,175.75
2016,7,3,7,0,447.0,82.0,5.7,27.0,207.0,299.03,233.17
2016,7,3,7,15,499.0,90.5,5.75,27.5,258.5,361.98,284.76
2016,7,3,7,30,551.0,99.0,5.8,28.0,310.0,426.53,336.29
2016,7,3,7,45,598.0,102.0,5.9,28.5,363.0,486.1,382.81
2016,7,3,8,0,645.0,105.0,6.0,29.0,416.0,548.63,430.37
2016,7,3,8,15,401.0,179.0,6.0,29.5,380.0,484.31,376.81
2016,7,3,8,30,157.0,253.0,6.0,30.0,344.0,382.0,293.35
2016,7,3,8,45,161.0,276.0,6.05,30.5,376.5,414.72,316.78
2016,7,3,9,0,165.0,299.0,6.1,31.0,409.0,447.14,339.35
2016,7,3,9,15,167.5,320.0,6.05,31.5,438.5,475.75,358.66
2016,7,3,9,30,170.0,341.0,6.0,32.0,468.0,503.82,377.32
2016,7,3,9,45,161.5,368.0,5.95,32.5,493.5,527.7,392.31
2016,7,3,10,0,153.0,395.0,5.9,33.0,519.0,550.27,406.2
2016,7,3,10,15,157.0,413.5,5.8,33.0,546.5,574.52,422.39
2016,7,3,10,30,161.0,432.0,5.7,33.0,574.0,598.07,437.98
2016,7,3,10,45,125.5,439.5,5.65,33.5,552.0,570.93,416.14
2016,7,3,11,0,90.0,447.0,5.6,34.0,530.0,532.03,386.39
2016,7,3,11,15,116.5,466.0,5.5,34.0,576.0,585.79,424.12
2016,7,3,11,30,143.0,485.0,5.4,34.0,622.0,628.43,453.49
2016,7,3,11,45,251.0,466.5,5.35,34.5,711.0,720.8,518.35
2016,7,3,12,0,359.0,448.0,5.3,35.0,800.0,802.49,574.3
2016,7,3,12,15,593.5,302.0,5.2,35.0,889.0,884.26,635.27
2016,7,3,12,30,828.0,156.0,5.1,35.0,978.0,942.18,674.46
2016,7,3,12,45,483.5,329.5,5.05,35.5,809.5,780.99,561.07
2016,7,3,13,0,139.0,503.0,5.0,36.0,641.0,608.15,432.93
2016,7,3,13,15,480.0,329.0,4.9,36.0,796.0,745.49,536.84
2016,7,3,13,30,821.0,155.0,4.8,36.0,951.0,851.25,611.65
2016,7,3,13,45,817.5,153.0,4.75,36.0,933.0,822.55,592.16
2016,7,3,14,0,814.0,151.0,4.7,36.0,915.0,786.94,568.89
2016,7,3,14,15,807.5,149.5,4.6,36.0,890.0,747.35,542.67
2016,7,3,14,30,801.0,148.0,4.5,36.0,865.0,705.99,514.18
2016,7,3,14,45,554.0,267.5,4.45,36.0,754.5,608.04,441.62
2016,7,3,15,0,307.0,387.0,4.4,36.0,644.0,530.75,383.33
2016,7,3,15,15,534.5,262.5,4.4,36.0,685.5,533.5,387.95
2016,7,3,15,30,762.0,138.0,4.4,36.0,727.0,516.45,375.95
2016,7,3,15,45,749.0,133.5,4.4,36.0,684.5,464.26,335.69
2016,7,3,16,0,736.0,129.0,4.4,36.0,642.0,412.28,294.62
2016,7,3,16,15,717.0,125.5,4.4,35.5,595.5,355.44,249.66
2016,7,3,16,30,698.0,122.0,4.4,35.0,549.0,303.48,207.31
2016,7,3,16,45,676.0,116.0,4.45,35.0,499.5,250.33,163.54
2016,7,3,17,0,654.0,110.0,4.5,35.0,450.0,199.35,122.32
2016,7,3,17,15,621.5,104.0,4.4,34.5,398.5,149.45,85.37
2016,7,3,17,30,589.0,98.0,4.3,34.0,347.0,103.36,57.18
2016,7,3,17,45,547.5,90.0,4.25,33.5,296.0,60.03,44.18
2016,7,3,18,0,506.0,82.0,4.2,33.0,245.0,56.97,41.86
2016,7,3,18,15,443.0,73.0,4.1,32.5,196.0,52.75,38.42
2016,7,3,18,30,380.0,64.0,4.0,32.0,147.0,47.48,33.93
2016,7,3,18,45,289.0,51.5,3.95,31.5,104.0,39.05,26.58
2016,7,3,19,0,198.0,39.0,3.9,31.0,61.0,30.24,18.53
2016,7,3,19,15,99.0,19.5,4.0,30.5,30.5,15.25,1.43
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.63,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.84,3.43
2016,7,4,6,15,2.5,37.0,4.45,25.0,37.5,36.18,22.9
2016,7,4,6,30,5.0,58.0,4.6,25.0,59.0,58.03,41.31
2016,7,4,6,45,25.5,80.0,4.75,25.5,87.0,91.52,68.77
2016,7,4,7,0,46.0,102.0,4.9,26.0,115.0,124.38,95.65
2016,7,4,7,15,124.5,125.5,5.0,26.5,171.0,196.18,153.65
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,277.72,218.64
2016,7,4,7,45,318.0,154.5,5.2,27.5,297.5,361.84,285.17
2016,7,4,8,0,433.0,160.0,5.3,28.0,368.0,466.29,365.76
2016,7,4,8,15,410.0,188.0,5.35,28.5,403.5,500.07,389.31
2016,7,4,8,30,387.0,216.0,5.4,29.0,439.0,520.54,402.67
2016,7,4,8,45,430.5,223.0,5.5,29.5,491.5,586.96,450.73
2016,7,4,9,0,474.0,230.0,5.6,30.0,544.0,645.37,492.11
2016,7,4,9,15,605.5,188.0,5.6,30.5,619.0,732.37,555.37
2016,7,4,9,30,737.0,146.0,5.6,31.0,694.0,816.84,612.73
2016,7,4,9,45,757.5,145.0,5.65,31.5,736.0,853.47,635.26
2016,7,4,10,0,778.0,144.0,5.7,32.0,778.0,888.25,656.55
2016,7,4,10,15,607.0,248.5,5.65,32.5,756.0,854.06,629.08
2016,7,4,10,30,436.0,353.0,5.6,33.0,734.0,801.6,585.52
2016,7,4,10,45,630.5,249.0,5.55,33.5,820.0,891.57,650.61
2016,7,4,11,0,825.0,145.0,5.5,34.0,906.0,965.92,697.7
2016,7,4,11,15,830.5,146.0,5.45,34.5,927.5,974.44,700.41
2016,7,4,11,30,836.0,147.0,5.4,35.0,949.0,979.64,701.4
2016,7,4,11,45,610.0,291.0,5.35,35.5,881.0,908.86,651.11
2016,7,4,12,0,384.0,435.0,5.3,36.0,813.0,814.47,579.77
2016,7,4,12,15,606.5,298.5,5.2,36.0,898.5,894.01,639.23
2016,7,4,12,30,829.0,162.0,5.1,36.0,984.0,957.43,681.47
2016,7,4,12,45,836.5,156.0,5.1,36.5,984.0,933.74,664.31
2016,7,4,13,0,844.0,150.0,5.1,37.0,984.0,915.44,651.26
2016,7,4,13,15,842.0,149.5,5.05,37.0,974.0,890.49,635.0
2016,7,4,13,30,840.0,149.0,5.0,37.0,964.0,862.85,617.02
2016,7,4,13,45,610.0,280.5,5.0,37.5,867.0,769.44,551.35
2016,7,4,14,0,380.0,412.0,5.0,38.0,770.0,681.19,485.21
2016,7,4,14,15,389.5,395.5,5.0,38.0,753.5,654.53,467.85
2016,7,4,14,30,399.0,379.0,5.0,38.0,737.0,624.74,447.87
2016,7,4,14,45,429.0,352.0,5.0,38.0,724.0,599.23,430.86
2016,7,4,15,0,459.0,325.0,5.0,38.0,711.0,570.34,411.02
2016,7,4,15,15,611.5,234.5,4.95,37.5,723.0,553.16,400.91
2016,7,4,15,30,764.0,144.0,4.9,37.0,735.0,523.24,379.92
2016,7,4,15,45,752.0,139.0,4.9,37.0,692.5,470.92,339.68
2016,7,4,16,0,740.0,134.0,4.9,37.0,650.0,418.7,298.51
2016,7,4,16,15,720.0,130.0,4.8,36.5,602.5,360.66,252.7
2016,7,4,16,30,700.0,126.0,4.7,36.0,555.0,307.74,209.73
2016,7,4,16,45,548.0,156.0,4.65,35.5,473.5,252.85,169.24
2016,7,4,17,0,396.0,186.0,4.6,35.0,392.0,213.62,143.1
2016,7,4,17,15,326.0,174.5,4.4,34.5,331.5,174.85,116.76
2016,7,4,17,30,256.0,163.0,4.2,34.0,271.0,138.45,94.73
2016,7,4,17,45,233.0,143.0,4.05,33.5,230.5,104.74,80.85
2016,7,4,18,0,210.0,123.0,3.9,33.0,190.0,91.91,70.67
2016,7,4,18,15,180.0,102.0,3.7,32.0,152.0,77.77,59.26
2016,7,4,18,30,150.0,81.0,3.5,31.0,114.0,63.03,46.98
2016,7,4,18,45,106.0,60.5,3.35,30.5,80.5,50.1,35.81
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,33.87,21.52
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,17.58,2.41
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.48,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,20.87,6.73
2016,7,5,6,15,27.0,42.5,4.35,25.0,47.0,51.55,34.3
2016,7,5,6,30,54.0,63.0,4.5,25.0,72.0,83.04,60.53
2016,7,5,6,45,85.0,84.0,4.65,25.5,104.5,124.37,94.69
2016,7,5,7,0,116.0,105.0,4.8,26.0,137.0,164.6,127.84
2016,7,5,7,15,278.5,109.5,4.9,26.5,210.0,261.45,206.05
2016,7,5,7,30,441.0,114.0,5.0,27.0,283.0,377.97,298.7
2016,7,5,7,45,555.5,106.0,5.1,27.5,351.5,464.5,366.42
2016,7,5,8,0,670.0,98.0,5.2,28.0,420.0,556.51,436.88
2016,7,5,8,15,696.5,102.5,5.25,28.5,471.5,610.25,476.09
2016,7,5,8,30,723.0,107.0,5.3,29.0,523.0,662.26,512.81
2016,7,5,8,45,534.0,190.0,5.35,29.5,512.5,632.0,485.07
2016,7,5,9,0,345.0,273.0,5.4,30.0,502.0,575.93,438.02
2016,7,5,9,15,341.5,296.5,5.4,30.5,536.5,608.71,459.69
2016,7,5,9,30,338.0,320.0,5.4,31.0,571.0,639.88,479.54
2016,7,5,9,45,398.5,315.0,5.4,31.5,627.5,707.22,526.32
2016,7,5,10,0,459.0,310.0,5.4,32.0,684.0,766.6,566.73
2016,7,5,10,15,659.5,211.5,5.4,32.0,774.5,866.1,639.23
2016,7,5,10,30,860.0,113.0,5.4,32.0,865.0,953.04,696.27
2016,7,5,10,45,868.0,113.0,5.4,32.5,893.0,970.26,704.81
2016,7,5,11,0,876.0,113.0,5.4,33.0,921.0,984.25,711.65
2016,7,5,11,15,880.0,114.0,5.35,33.5,941.5,991.94,714.09
2016,7,5,11,30,884.0,115.0,5.3,34.0,962.0,996.14,714.37
2016,7,5,11,45,880.0,120.0,5.3,34.5,973.5,992.84,710.25
2016,7,5,12,0,876.0,125.0,5.3,35.0,985.0,985.97,703.99
2016,7,5,12,15,877.0,125.5,5.25,35.0,990.5,976.24,697.16
2016,7,5,12,30,878.0,126.0,5.2,35.0,996.0,963.26,688.34
2016,7,5,12,45,878.0,125.0,5.2,35.5,993.5,944.85,674.99
2016,7,5,13,0,878.0,124.0,5.2,36.0,991.0,923.49,659.86
2016,7,5,13,15,875.5,123.5,5.2,36.0,980.5,897.42,643.1
2016,7,5,13,30,873.0,123.0,5.2,36.0,970.0,868.54,624.49
2016,7,5,13,45,501.5,296.5,5.2,36.5,781.5,696.37,503.34
2016,7,5,14,0,130.0,470.0,5.2,37.0,593.0,535.96,383.01
2016,7,5,14,15,492.0,294.5,5.15,37.0,738.5,642.29,465.93
2016,7,5,14,30,854.0,119.0,5.1,37.0,884.0,718.88,524.31
2016,7,5,14,45,842.0,120.0,5.1,37.0,851.0,673.1,491.44
2016,7,5,15,0,830.0,121.0,5.1,37.0,818.0,626.22,457.48
2016,7,5,15,15,819.5,118.5,5.1,36.5,780.0,576.34,421.57
2016,7,5,15,30,809.0,116.0,5.1,36.0,742.0,525.73,384.03
2016,7,5,15,45,796.0,113.0,5.1,36.0,699.0,469.4,340.53
2016,7,5,16,0,783.0,110.0,5.1,36.0,656.0,416.2,298.09
2016,7,5,16,15,765.5,107.0,5.1,35.5,609.0,361.73,254.26
2016,7,5,16,30,748.0,104.0,5.1,35.0,562.0,308.33,210.28
2016,7,5,16,45,725.0,100.0,5.1,35.0,511.5,254.1,165.15
2016,7,5,17,0,702.0,96.0,5.1,35.0,461.0,197.62,119.34
2016,7,5,17,15,671.0,91.5,5.0,34.5,409.0,146.26,80.95
2016,7,5,17,30,640.0,87.0,4.9,34.0,357.0,98.45,51.66
2016,7,5,17,45,595.5,81.5,4.8,33.5,304.5,53.6,38.88
2016,7,5,18,0,551.0,76.0,4.7,33.0,252.0,52.22,37.92
2016,7,5,18,15,489.0,68.0,4.55,32.0,202.0,48.6,35.05
2016,7,5,18,30,427.0,60.0,4.4,31.0,152.0,44.77,31.82
2016,7,5,18,45,332.0,48.5,4.3,30.5,108.0,36.77,24.82
2016,7,5,19,0,237.0,37.0,4.2,30.0,64.0,28.67,17.36
2016,7,5,19,15,118.5,18.5,4.25,29.5,32.0,14.46,0.84
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,37.0,13.0,4.7,24.5,15.5,18.29,0.0
2016,7,6,6,0,74.0,26.0,4.8,25.0,31.0,48.29,20.04
2016,7,6,6,15,168.5,43.5,4.9,25.5,69.0,99.54,67.82
2016,7,6,6,30,263.0,61.0,5.0,26.0,107.0,164.46,121.09
2016,7,6,6,45,358.0,70.0,5.15,26.5,155.5,225.9,172.34
2016,7,6,7,0,453.0,79.0,5.3,27.0,204.0,297.63,231.71
2016,7,6,7,15,505.0,87.0,5.4,27.5,255.5,360.49,283.29
2016,7,6,7,30,557.0,95.0,5.5,28.0,307.0,424.77,334.68
2016,7,6,7,45,607.0,97.5,5.6,28.5,361.0,485.84,382.35
2016,7,6,8,0,657.0,100.0,5.7,29.0,415.0,550.16,431.23
2016,7,6,8,15,684.5,104.5,5.75,29.5,466.5,604.05,470.77
2016,7,6,8,30,712.0,109.0,5.8,30.0,518.0,658.43,509.51
2016,7,6,8,45,736.5,111.0,5.9,30.5,567.5,705.65,541.22
2016,7,6,9,0,761.0,113.0,6.0,31.0,617.0,754.61,573.72
2016,7,6,9,15,776.5,116.0,6.0,31.5,662.0,796.23,600.19
2016,7,6,9,30,792.0,119.0,6.0,32.0,707.0,836.15,625.15
2016,7,6,9,45,805.5,120.5,6.05,32.5,747.5,870.66,646.31
2016,7,6,10,0,819.0,122.0,6.1,33.0,788.0,895.89,661.0
2016,7,6,10,15,828.0,124.0,6.05,33.0,822.5,921.65,676.94
2016,7,6,10,30,837.0,126.0,6.0,33.0,857.0,944.55,690.92
2016,7,6,10,45,844.5,127.0,6.0,33.5,885.0,961.94,700.05
2016,7,6,11,0,852.0,128.0,6.0,34.0,913.0,976.15,707.12
2016,7,6,11,15,856.5,129.0,5.95,34.5,934.0,984.08,709.82
2016,7,6,11,30,861.0,130.0,5.9,35.0,955.0,988.61,710.4
2016,7,6,11,45,865.5,129.5,5.9,35.5,969.0,988.22,708.18
2016,7,6,12,0,870.0,129.0,5.9,36.0,983.0,984.4,703.86
2016,7,6,12,15,871.0,129.5,5.85,36.0,988.5,974.72,697.04
2016,7,6,12,30,872.0,130.0,5.8,36.0,994.0,961.8,688.24
2016,7,6,12,45,871.5,129.5,5.8,36.5,992.0,943.47,674.86
2016,7,6,13,0,871.0,129.0,5.8,37.0,990.0,922.23,659.7
2016,7,6,13,15,869.0,128.5,5.75,37.0,979.5,896.75,642.97
2016,7,6,13,30,867.0,128.0,5.7,37.0,969.0,868.47,624.41
2016,7,6,13,45,862.5,128.0,5.7,37.0,951.0,835.82,603.17
2016,7,6,14,0,858.0,128.0,5.7,37.0,933.0,800.72,580.21
2016,7,6,14,15,852.0,126.5,5.7,37.0,908.0,760.86,553.9
2016,7,6,14,30,846.0,125.0,5.7,37.0,883.0,719.01,526.05
2016,7,6,14,45,831.5,127.5,5.7,37.0,849.5,673.15,493.2
2016,7,6,15,0,817.0,130.0,5.7,37.0,816.0,626.4,459.07
2016,7,6,15,15,806.0,127.5,5.7,36.5,778.0,574.69,421.7
2016,7,6,15,30,795.0,125.0,5.7,36.0,740.0,523.76,383.76
2016,7,6,15,45,777.0,124.0,5.7,36.0,696.0,470.52,342.25
2016,7,6,16,0,759.0,123.0,5.7,36.0,652.0,417.91,300.2
2016,7,6,16,15,740.0,119.5,5.7,35.5,604.5,363.72,256.62
2016,7,6,16,30,721.0,116.0,5.7,35.0,557.0,306.6,210.02
2016,7,6,16,45,691.5,113.5,5.75,35.0,506.0,253.07,165.72
2016,7,6,17,0,662.0,111.0,5.8,35.0,455.0,202.5,124.77
2016,7,6,17,15,628.5,105.5,5.7,34.5,403.0,152.27,87.38
2016,7,6,17,30,595.0,100.0,5.6,34.0,351.0,105.97,58.93
2016,7,6,17,45,544.5,93.5,5.55,33.5,298.5,62.94,46.6
2016,7,6,18,0,494.0,87.0,5.5,33.0,246.0,61.18,45.36
2016,7,6,18,15,428.5,77.5,5.3,32.0,196.5,56.2,41.38
2016,7,6,18,30,363.0,68.0,5.1,31.0,147.0,50.55,36.63
2016,7,6,18,45,268.0,54.5,4.95,30.5,104.0,41.42,28.64
2016,7,6,19,0,173.0,41.0,4.8,30.0,61.0,31.86,19.89
2016,7,6,19,15,86.5,20.5,4.7,29.5,30.5,17.14,1.83
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,2.5,11.0,4.9,24.5,11.5,10.88,0.0
2016,7,7,6,0,5.0,22.0,5.0,25.0,23.0,22.07,6.3
2016,7,7,6,15,46.0,42.5,5.1,25.5,50.5,60.7,40.74
2016,7,7,6,30,87.0,63.0,5.2,26.0,78.0,98.47,71.94
2016,7,7,6,45,133.5,82.0,5.35,26.5,114.5,140.92,107.09
2016,7,7,7,0,180.0,101.0,5.5,27.0,151.0,194.48,151.1
2016,7,7,7,15,376.5,96.5,5.55,27.5,230.0,303.33,238.7
2016,7,7,7,30,573.0,92.0,5.6,28.0,309.0,430.07,339.14
2016,7,7,7,45,628.5,92.0,5.65,29.0,364.5,492.37,386.87
2016,7,7,8,0,684.0,92.0,5.7,30.0,420.0,558.35,436.04
2016,7,7,8,15,710.5,96.5,5.75,30.5,471.5,610.95,474.47
2016,7,7,8,30,737.0,101.0,5.8,31.0,523.0,665.72,512.78
2016,7,7,8,45,763.5,101.0,5.85,31.5,573.0,715.47,545.93
2016,7,7,9,0,790.0,101.0,5.9,32.0,623.0,764.81,578.25
2016,7,7,9,15,804.5,103.5,5.9,32.5,668.5,806.07,604.21
2016,7,7,9,30,819.0,106.0,5.9,33.0,714.0,839.46,624.41
2016,7,7,9,45,832.0,107.5,5.9,33.5,754.5,874.13,645.32
2016,7,7,10,0,845.0,109.0,5.9,34.0,795.0,906.44,664.42
2016,7,7,10,15,853.0,110.5,5.85,34.0,829.5,931.42,679.61
2016,7,7,10,30,861.0,112.0,5.8,34.0,864.0,953.43,692.83
2016,7,7,10,45,867.5,113.0,5.8,34.5,891.5,970.33,701.51
2016,7,7,11,0,874.0,114.0,5.8,35.0,919.0,983.95,708.09
2016,7,7,11,15,878.0,115.0,5.75,35.5,940.0,991.71,710.59
2016,7,7,11,30,882.0,116.0,5.7,36.0,961.0,995.98,710.94
2016,7,7,11,45,877.0,122.0,5.7,36.5,972.0,992.73,706.85
2016,7,7,12,0,872.0,128.0,5.7,37.0,983.0,985.89,700.61
2016,7,7,12,15,872.5,128.5,5.65,37.0,988.5,975.75,693.55
2016,7,7,12,30,873.0,129.0,5.6,37.0,994.0,962.36,684.51
2016,7,7,12,45,870.5,130.5,5.55,37.5,991.0,944.01,670.92
2016,7,7,13,0,868.0,132.0,5.5,38.0,988.0,922.8,655.61
2016,7,7,13,15,865.5,131.0,5.45,38.0,977.5,896.48,638.47
2016,7,7,13,30,863.0,130.0,5.4,38.0,967.0,867.4,619.55
2016,7,7,13,45,855.5,131.5,5.4,38.0,948.0,833.72,597.82
2016,7,7,14,0,848.0,133.0,5.4,38.0,929.0,797.79,574.51
2016,7,7,14,15,842.0,131.5,5.4,38.0,904.0,758.28,548.66
2016,7,7,14,30,836.0,130.0,5.4,38.0,879.0,716.8,521.12
2016,7,7,14,45,826.5,129.0,5.4,38.0,846.5,671.64,489.13
2016,7,7,15,0,817.0,128.0,5.4,38.0,814.0,625.2,455.58
2016,7,7,15,15,806.5,126.0,5.4,37.5,776.5,574.15,418.96
2016,7,7,15,30,796.0,124.0,5.4,37.0,739.0,523.88,381.75
2016,7,7,15,45,779.0,122.5,5.4,37.0,695.5,470.59,340.49
2016,7,7,16,0,762.0,121.0,5.4,37.0,652.0,417.83,298.59
2016,7,7,16,15,743.5,117.5,5.45,36.5,604.5,363.62,255.28
2016,7,7,16,30,725.0,114.0,5.5,36.0,557.0,310.64,211.96
2016,7,7,16,45,698.0,110.5,5.55,35.5,506.5,252.51,164.72
2016,7,7,17,0,671.0,107.0,5.6,35.0,456.0,201.2,123.4
2016,7,7,17,15,638.5,101.5,5.55,34.5,404.0,150.53,85.61
2016,7,7,17,30,606.0,96.0,5.5,34.0,352.0,103.66,56.74
2016,7,7,17,45,563.5,89.0,5.45,33.5,300.0,59.54,43.8
2016,7,7,18,0,521.0,82.0,5.4,33.0,248.0,57.08,41.96
2016,7,7,18,15,457.0,73.0,5.25,32.0,198.5,52.86,38.6
2016,7,7,18,30,393.0,64.0,5.1,31.0,149.0,47.55,34.13
2016,7,7,18,45,304.5,51.5,5.0,30.5,106.0,39.11,26.74
2016,7,7,19,0,216.0,39.0,4.9,30.0,63.0,30.29,18.62
2016,7,7,19,15,108.0,19.5,4.75,29.5,31.5,15.28,0.79
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.2,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.05,0.6
2016,7,8,6,15,0.0,29.0,4.15,25.5,29.0,26.97,15.53
2016,7,8,6,30,0.0,45.0,4.3,26.0,45.0,42.53,28.68
2016,7,8,6,45,0.0,66.0,4.5,26.5,66.0,63.21,45.8
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,83.76,62.55
2016,7,8,7,15,277.5,92.0,4.75,27.5,196.5,249.08,195.66
2016,7,8,7,30,555.0,97.0,4.8,28.0,306.0,425.4,334.52
2016,7,8,7,45,606.5,99.0,4.85,29.0,360.5,486.81,381.0
2016,7,8,8,0,658.0,101.0,4.9,30.0,415.0,551.6,428.82
2016,7,8,8,15,685.5,105.5,4.9,30.5,466.5,605.62,467.78
2016,7,8,8,30,713.0,110.0,4.9,31.0,518.0,660.12,505.91
2016,7,8,8,45,741.0,110.5,4.95,31.5,568.5,708.47,537.74
2016,7,8,9,0,769.0,111.0,5.0,32.0,619.0,758.87,570.48
2016,7,8,9,15,784.5,114.0,5.0,32.5,664.0,800.86,596.6
2016,7,8,9,30,800.0,117.0,5.0,33.0,709.0,841.13,621.2
2016,7,8,9,45,817.0,116.5,5.0,33.5,750.5,870.3,638.0
2016,7,8,10,0,834.0,116.0,5.0,34.0,792.0,903.83,657.63
2016,7,8,10,15,842.5,117.5,4.95,34.0,827.0,929.05,672.65
2016,7,8,10,30,851.0,119.0,4.9,34.0,862.0,951.34,685.75
2016,7,8,10,45,860.0,119.0,4.9,34.5,890.5,969.5,695.07
2016,7,8,11,0,869.0,119.0,4.9,35.0,919.0,984.48,702.37
2016,7,8,11,15,873.5,120.0,4.85,35.0,940.0,992.69,706.49
2016,7,8,11,30,878.0,121.0,4.8,35.0,961.0,997.42,708.52
2016,7,8,11,45,879.5,122.0,4.8,35.5,974.0,995.67,705.42
2016,7,8,12,0,881.0,123.0,4.8,36.0,987.0,990.41,700.25
2016,7,8,12,15,882.5,123.5,4.8,36.0,993.0,981.24,694.2
2016,7,8,12,30,884.0,124.0,4.8,36.0,999.0,968.75,686.15
2016,7,8,12,45,883.5,123.5,4.8,36.5,996.5,950.29,672.93
2016,7,8,13,0,883.0,123.0,4.8,37.0,994.0,928.86,657.93
2016,7,8,13,15,881.0,122.5,4.8,37.0,984.0,903.12,641.62
2016,7,8,13,30,879.0,122.0,4.8,37.0,974.0,874.52,623.45
2016,7,8,13,45,874.5,121.5,4.8,37.5,956.0,841.07,600.78
2016,7,8,14,0,870.0,121.0,4.8,38.0,938.0,805.13,576.47
2016,7,8,14,15,864.5,120.0,4.8,38.0,913.0,765.65,550.96
2016,7,8,14,30,859.0,119.0,4.8,38.0,888.0,724.09,523.85
2016,7,8,14,45,845.0,121.0,4.8,38.0,854.5,677.58,491.4
2016,7,8,15,0,831.0,123.0,4.8,38.0,821.0,630.1,457.34
2016,7,8,15,15,821.0,121.0,4.8,37.5,783.0,580.8,422.17
2016,7,8,15,30,811.0,119.0,4.8,37.0,745.0,527.79,383.34
2016,7,8,15,45,794.0,118.0,4.8,37.0,701.5,474.13,342.03
2016,7,8,16,0,777.0,117.0,4.8,37.0,658.0,420.97,299.99
2016,7,8,16,15,759.0,113.5,4.8,36.5,610.5,366.08,256.26
2016,7,8,16,30,741.0,110.0,4.8,36.0,563.0,312.34,212.42
2016,7,8,16,45,713.0,107.5,4.8,36.0,511.5,254.0,164.73
2016,7,8,17,0,685.0,105.0,4.8,36.0,460.0,202.38,123.07
2016,7,8,17,15,652.5,99.5,4.7,35.5,408.0,150.85,84.82
2016,7,8,17,30,620.0,94.0,4.6,35.0,356.0,103.11,55.55
2016,7,8,17,45,573.0,88.0,4.5,34.5,303.0,58.88,43.05
2016,7,8,18,0,526.0,82.0,4.4,34.0,250.0,57.13,41.8
2016,7,8,18,15,462.0,73.0,4.15,33.0,200.0,52.91,38.46
2016,7,8,18,30,398.0,64.0,3.9,32.0,150.0,47.57,33.99
2016,7,8,18,45,303.0,51.5,3.7,31.0,106.5,39.12,26.68
2016,7,8,19,0,208.0,39.0,3.5,30.0,63.0,30.3,18.61
2016,7,8,19,15,104.0,19.5,3.55,29.5,31.5,15.29,0.52
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,11.0,3.45,24.5,11.5,11.66,0.0
2016,7,9,6,0,15.0,22.0,3.6,25.0,23.0,25.38,6.38
2016,7,9,6,15,65.0,42.5,3.75,25.5,52.5,66.17,44.3
2016,7,9,6,30,115.0,63.0,3.9,26.0,82.0,107.89,78.76
2016,7,9,6,45,168.0,80.0,4.05,26.5,119.5,157.38,119.63
2016,7,9,7,0,221.0,97.0,4.2,27.0,157.0,207.99,161.33
2016,7,9,7,15,253.5,117.0,4.2,27.5,200.5,257.38,201.42
2016,7,9,7,30,286.0,137.0,4.2,28.0,244.0,309.71,242.82
2016,7,9,7,45,293.5,160.0,4.2,28.5,285.0,353.15,276.04
2016,7,9,8,0,301.0,183.0,4.2,29.0,326.0,396.55,308.28
2016,7,9,8,15,507.0,147.5,4.2,29.5,422.5,523.14,405.25
2016,7,9,8,30,713.0,112.0,4.2,30.0,519.0,662.33,507.89
2016,7,9,8,45,445.5,206.0,4.2,30.5,468.5,580.69,441.34
2016,7,9,9,0,178.0,300.0,4.2,31.0,418.0,459.42,345.55
2016,7,9,9,15,173.0,324.0,4.15,31.5,445.5,485.43,362.88
2016,7,9,9,30,168.0,348.0,4.1,32.0,473.0,510.36,378.64
2016,7,9,9,45,201.0,366.5,4.1,32.5,524.0,562.7,414.73
2016,7,9,10,0,234.0,385.0,4.1,33.0,575.0,615.83,450.61
2016,7,9,10,15,534.5,257.0,4.05,33.5,715.5,791.85,577.65
2016,7,9,10,30,835.0,129.0,4.0,34.0,856.0,946.52,678.83
2016,7,9,10,45,841.0,130.5,4.0,34.5,883.5,963.03,686.07
2016,7,9,11,0,847.0,132.0,4.0,35.0,911.0,976.32,692.25
2016,7,9,11,15,851.0,133.0,3.95,35.0,931.5,983.8,695.96
2016,7,9,11,30,855.0,134.0,3.9,35.0,952.0,987.89,697.65
2016,7,9,11,45,530.0,316.0,3.85,35.5,825.5,856.42,607.44
2016,7,9,12,0,205.0,498.0,3.8,36.0,699.0,695.63,490.39
2016,7,9,12,15,523.5,324.0,3.75,36.0,841.0,841.53,597.09
2016,7,9,12,30,842.0,150.0,3.7,36.0,983.0,953.27,671.59
2016,7,9,12,45,517.5,326.5,3.65,36.5,838.5,812.73,574.59
2016,7,9,13,0,193.0,503.0,3.6,37.0,694.0,659.21,463.1
2016,7,9,13,15,182.0,498.0,3.55,37.0,676.5,635.13,447.52
2016,7,9,13,30,171.0,493.0,3.5,37.0,659.0,611.07,431.26
2016,7,9,13,45,489.0,325.5,3.5,37.0,787.0,714.23,509.33
2016,7,9,14,0,807.0,158.0,3.5,37.0,915.0,791.22,565.59
2016,7,9,14,15,800.5,156.5,3.45,37.0,890.0,751.8,539.4
2016,7,9,14,30,794.0,155.0,3.4,37.0,865.0,710.6,511.56
2016,7,9,14,45,789.0,150.0,3.35,37.0,834.5,665.7,480.43
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,619.33,447.61
2016,7,9,15,15,772.5,142.5,3.2,36.5,766.0,570.13,412.71
2016,7,9,15,30,761.0,140.0,3.1,36.0,728.0,520.48,376.47
2016,7,9,15,45,740.0,139.5,3.05,36.0,684.0,467.88,336.46
2016,7,9,16,0,719.0,139.0,3.0,36.0,640.0,412.54,293.57
2016,7,9,16,15,533.0,192.0,3.0,35.5,548.5,347.88,245.86
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,304.76,215.63
2016,7,9,16,45,480.0,185.5,3.0,35.0,450.5,261.43,177.56
2016,7,9,17,0,613.0,126.0,3.0,35.0,444.0,206.35,128.93
2016,7,9,17,15,511.5,131.5,2.85,34.5,377.0,160.05,97.7
2016,7,9,17,30,410.0,137.0,2.7,34.0,310.0,123.72,78.29
2016,7,9,17,45,369.0,124.0,2.55,33.5,263.0,85.86,65.36
2016,7,9,18,0,328.0,111.0,2.4,33.0,216.0,78.77,59.83
2016,7,9,18,15,279.0,95.0,2.35,32.0,172.0,73.16,55.41
2016,7,9,18,30,230.0,79.0,2.3,31.0,128.0,61.76,45.91
2016,7,9,18,45,163.0,60.0,2.25,30.5,90.0,47.73,33.82
2016,7,9,19,0,96.0,41.0,2.2,30.0,52.0,33.23,20.92
2016,7,9,19,15,48.0,20.5,2.5,29.5,26.0,17.11,0.89
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.5,7.0,6.67,0.0
2016,7,10,6,0,0.0,14.0,2.5,25.0,14.0,12.98,0.19
2016,7,10,6,15,1.0,34.0,2.75,25.0,34.5,32.86,20.07
2016,7,10,6,30,2.0,54.0,3.0,25.0,55.0,53.1,37.26
2016,7,10,6,45,18.5,76.0,3.3,25.5,81.0,84.78,63.25
2016,7,10,7,0,35.0,98.0,3.6,26.0,107.0,115.47,88.35
2016,7,10,7,15,99.0,123.0,3.7,26.5,158.0,181.02,141.18
2016,7,10,7,30,163.0,148.0,3.8,27.0,209.0,247.41,194.01
2016,7,10,7,45,196.5,170.5,3.9,27.5,255.5,298.89,234.04
2016,7,10,8,0,230.0,193.0,4.0,28.0,302.0,361.86,281.93
2016,7,10,8,15,172.0,221.0,4.0,28.5,308.0,352.8,272.72
2016,7,10,8,30,114.0,249.0,4.0,29.0,314.0,346.67,265.46
2016,7,10,8,45,106.5,272.0,4.0,29.5,337.0,358.9,273.16
2016,7,10,9,0,99.0,295.0,4.0,30.0,360.0,379.64,286.89
2016,7,10,9,15,175.0,316.5,3.95,30.5,442.0,479.2,360.05
2016,7,10,9,30,251.0,338.0,3.9,31.0,524.0,583.66,434.17
2016,7,10,9,45,146.0,338.0,3.9,31.5,447.5,482.86,357.96
2016,7,10,10,0,41.0,338.0,3.9,32.0,371.0,376.14,276.99
2016,7,10,10,15,53.5,368.5,3.9,32.5,414.0,419.16,307.42
2016,7,10,10,30,66.0,399.0,3.9,33.0,457.0,462.19,336.93
2016,7,10,10,45,42.0,352.5,3.9,33.5,389.5,390.01,283.99
2016,7,10,11,0,18.0,306.0,3.9,34.0,322.0,309.42,224.87
2016,7,10,11,15,20.5,310.5,3.9,34.0,330.0,315.89,229.6
2016,7,10,11,30,23.0,315.0,3.9,34.0,338.0,330.44,239.93
2016,7,10,11,45,104.0,407.5,3.9,34.5,510.0,510.34,368.39
2016,7,10,12,0,185.0,500.0,3.9,35.0,682.0,678.26,482.33
2016,7,10,12,15,294.0,467.5,3.9,35.0,758.0,752.9,534.26
2016,7,10,12,30,403.0,435.0,3.9,35.0,834.0,816.77,578.75
2016,7,10,12,45,602.0,304.5,3.95,35.5,899.0,869.87,618.33
2016,7,10,13,0,801.0,174.0,4.0,36.0,964.0,908.45,644.4
2016,7,10,13,15,798.5,173.0,4.05,36.0,954.0,882.56,627.83
2016,7,10,13,30,796.0,172.0,4.1,36.0,944.0,854.12,609.98
2016,7,10,13,45,441.5,313.5,4.15,36.0,740.5,664.32,478.19
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,489.41,349.76
2016,7,10,14,15,427.5,313.0,4.2,36.0,697.5,612.13,443.79
2016,7,10,14,30,768.0,171.0,4.2,36.0,858.0,706.88,514.0
2016,7,10,14,45,752.5,172.5,4.2,36.0,825.0,661.75,481.54
2016,7,10,15,0,737.0,174.0,4.2,36.0,792.0,616.13,448.82
2016,7,10,15,15,724.0,171.0,4.2,35.5,755.0,565.35,412.76
2016,7,10,15,30,711.0,168.0,4.2,35.0,718.0,516.15,376.75
2016,7,10,15,45,682.5,170.0,4.25,35.0,673.0,463.98,336.87
2016,7,10,16,0,654.0,172.0,4.3,35.0,628.0,413.74,297.54
2016,7,10,16,15,632.0,167.0,4.3,34.5,581.0,362.17,256.97
2016,7,10,16,30,610.0,162.0,4.3,34.0,534.0,312.46,217.01
2016,7,10,16,45,563.5,161.5,4.3,34.0,482.0,262.98,177.39
2016,7,10,17,0,517.0,161.0,4.3,34.0,430.0,217.47,141.92
2016,7,10,17,15,478.5,152.0,4.1,33.5,379.0,171.57,108.47
2016,7,10,17,30,440.0,143.0,3.9,33.0,328.0,130.15,82.77
2016,7,10,17,45,372.5,134.5,3.75,32.5,276.0,93.55,72.01
2016,7,10,18,0,305.0,126.0,3.6,32.0,224.0,94.23,72.89
2016,7,10,18,15,242.0,108.5,3.4,31.5,177.0,82.4,63.2
2016,7,10,18,30,179.0,91.0,3.2,31.0,130.0,70.08,52.8
2016,7,10,18,45,106.5,67.0,3.0,30.5,88.5,54.43,39.31
2016,7,10,19,0,34.0,43.0,2.8,30.0,47.0,36.98,23.87
2016,7,10,19,15,17.0,21.5,2.9,29.5,23.5,19.26,1.23
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.5,4.5,24.5,10.0,9.68,0.0
2016,7,11,6,0,8.0,19.0,4.6,25.0,20.0,20.39,2.51
2016,7,11,6,15,61.5,45.0,4.75,25.5,55.0,68.89,46.27
2016,7,11,6,30,115.0,71.0,4.9,26.0,90.0,118.19,86.84
2016,7,11,6,45,195.5,89.0,5.1,26.5,136.0,178.71,136.33
2016,7,11,7,0,276.0,107.0,5.3,27.0,182.0,243.8,189.67
2016,7,11,7,15,333.5,121.0,5.45,27.5,231.5,301.48,236.72
2016,7,11,7,30,391.0,135.0,5.6,28.0,281.0,372.86,293.4
2016,7,11,7,45,294.5,165.5,5.75,28.5,285.0,359.94,282.48
2016,7,11,8,0,198.0,196.0,5.9,29.0,289.0,335.93,262.01
2016,7,11,8,15,205.5,221.0,6.0,29.5,328.0,376.04,291.83
2016,7,11,8,30,213.0,246.0,6.1,30.0,367.0,416.16,320.95
2016,7,11,8,45,435.0,203.5,6.2,30.5,479.5,570.05,439.07
2016,7,11,9,0,657.0,161.0,6.3,31.0,592.0,725.69,554.57
2016,7,11,9,15,478.5,244.0,6.35,31.5,570.5,680.3,514.85
2016,7,11,9,30,300.0,327.0,6.4,32.0,549.0,615.06,461.27
2016,7,11,9,45,518.0,249.5,6.5,32.5,658.5,748.31,560.68
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,884.6,656.19
2016,7,11,10,15,747.5,175.0,6.6,33.5,803.0,907.6,668.8
2016,7,11,10,30,759.0,178.0,6.6,34.0,838.0,932.77,683.32
2016,7,11,10,45,770.0,179.0,6.65,34.5,867.5,952.63,694.45
2016,7,11,11,0,781.0,180.0,6.7,35.0,897.0,969.55,703.64
2016,7,11,11,15,787.0,181.5,6.65,35.0,919.0,978.9,708.85
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,985.0,712.02
2016,7,11,11,45,789.0,189.5,6.6,35.5,953.0,982.79,708.58
2016,7,11,12,0,785.0,196.0,6.6,36.0,965.0,977.22,703.08
2016,7,11,12,15,786.5,196.5,6.55,36.0,971.0,968.0,696.53
2016,7,11,12,30,788.0,197.0,6.5,36.0,977.0,955.68,688.06
2016,7,11,12,45,786.5,197.5,6.45,36.5,974.5,937.59,674.44
2016,7,11,13,0,785.0,198.0,6.4,37.0,972.0,916.8,659.19
