Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,782.5,197.5,6.3,37.0,962.0,891.57,642.24
2016,7,11,13,30,780.0,197.0,6.2,37.0,952.0,863.85,623.69
2016,7,11,13,45,773.5,196.5,6.15,37.0,934.0,830.4,601.52
2016,7,11,14,0,767.0,196.0,6.1,37.0,916.0,794.96,577.95
2016,7,11,14,15,760.0,194.0,6.05,37.0,891.0,755.95,550.94
2016,7,11,14,30,753.0,192.0,6.0,37.0,866.0,715.35,522.32
2016,7,11,14,45,751.0,184.5,5.95,37.0,836.0,671.84,491.37
2016,7,11,15,0,749.0,177.0,5.9,37.0,806.0,626.69,458.66
2016,7,11,15,15,736.0,174.0,5.85,36.5,767.5,575.27,421.61
2016,7,11,15,30,723.0,171.0,5.8,36.0,729.0,525.39,384.64
2016,7,11,15,45,703.0,168.5,5.8,36.0,685.0,472.68,343.95
2016,7,11,16,0,683.0,166.0,5.8,36.0,641.0,420.99,303.1
2016,7,11,16,15,661.0,161.0,5.75,35.5,593.5,367.78,260.88
2016,7,11,16,30,639.0,156.0,5.7,35.0,546.0,316.37,219.25
2016,7,11,16,45,605.5,151.5,5.7,35.0,495.0,264.64,177.2
2016,7,11,17,0,572.0,147.0,5.7,35.0,444.0,216.59,138.95
2016,7,11,17,15,534.0,139.0,5.6,34.5,392.0,168.65,103.78
2016,7,11,17,30,496.0,131.0,5.5,34.0,340.0,124.84,76.67
2016,7,11,17,45,440.5,122.0,5.45,33.5,287.5,84.71,64.53
2016,7,11,18,0,385.0,113.0,5.4,33.0,235.0,80.5,61.33
2016,7,11,18,15,317.0,99.0,5.3,32.0,186.5,72.36,54.8
2016,7,11,18,30,249.0,85.0,5.2,31.0,138.0,66.04,49.47
2016,7,11,18,45,165.0,65.0,5.1,30.5,96.0,51.34,36.76
2016,7,11,19,0,81.0,45.0,5.0,30.0,54.0,37.29,24.07
2016,7,11,19,15,40.5,22.5,5.0,29.5,27.0,19.4,0.7
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,21.5,11.5,4.9,24.0,12.5,14.3,0.0
2016,7,12,6,0,43.0,23.0,5.0,24.0,25.0,34.89,6.2
2016,7,12,6,15,135.0,42.5,5.15,24.5,62.0,89.66,60.4
2016,7,12,6,30,227.0,62.0,5.3,25.0,99.0,148.31,108.94
2016,7,12,6,45,324.5,72.5,5.45,25.5,147.5,215.08,164.46
2016,7,12,7,0,422.0,83.0,5.6,26.0,196.0,287.52,224.64
2016,7,12,7,15,247.0,114.0,5.6,26.5,184.0,250.77,197.47
2016,7,12,7,30,72.0,145.0,5.6,27.0,172.0,187.43,146.18
2016,7,12,7,45,159.0,167.5,5.7,28.0,239.0,273.3,214.33
2016,7,12,8,0,246.0,190.0,5.8,29.0,306.0,369.01,288.31
2016,7,12,8,15,233.0,217.0,5.85,29.5,337.5,399.99,310.32
2016,7,12,8,30,220.0,244.0,5.9,30.0,369.0,419.22,323.2
2016,7,12,8,45,486.5,181.0,5.95,30.5,490.5,585.75,451.55
2016,7,12,9,0,753.0,118.0,6.0,31.0,612.0,753.77,573.86
2016,7,12,9,15,769.0,121.5,6.0,31.5,657.5,796.38,600.54
2016,7,12,9,30,785.0,125.0,6.0,32.0,703.0,837.34,626.19
2016,7,12,9,45,799.5,126.0,6.0,32.5,744.0,872.31,647.41
2016,7,12,10,0,814.0,127.0,6.0,33.0,785.0,905.03,666.91
2016,7,12,10,15,468.0,276.0,5.95,33.5,658.5,749.56,553.23
2016,7,12,10,30,122.0,425.0,5.9,34.0,532.0,554.96,404.8
2016,7,12,10,45,486.5,277.5,5.9,34.5,722.0,779.62,571.89
2016,7,12,11,0,851.0,130.0,5.9,35.0,912.0,979.48,706.85
2016,7,12,11,15,594.0,288.0,5.85,35.0,840.0,901.02,650.83
2016,7,12,11,30,337.0,446.0,5.8,35.0,768.0,792.91,569.43
2016,7,12,11,45,610.0,283.5,5.8,35.5,876.5,905.3,652.5
2016,7,12,12,0,883.0,121.0,5.8,36.0,985.0,992.56,709.1
2016,7,12,12,15,883.5,121.5,5.75,36.0,991.0,982.51,701.56
2016,7,12,12,30,884.0,122.0,5.7,36.0,997.0,969.15,692.48
2016,7,12,12,45,885.5,120.0,5.7,36.5,995.0,951.23,679.39
2016,7,12,13,0,887.0,118.0,5.7,37.0,993.0,930.23,664.42
2016,7,12,13,15,885.0,118.0,5.65,37.0,982.5,904.87,647.81
2016,7,12,13,30,883.0,118.0,5.6,37.0,972.0,876.62,629.32
2016,7,12,13,45,879.5,117.0,5.6,37.5,954.5,843.4,606.48
2016,7,12,14,0,876.0,116.0,5.6,38.0,937.0,807.6,581.95
2016,7,12,14,15,583.5,270.5,5.55,38.0,811.0,691.77,499.65
2016,7,12,14,30,291.0,425.0,5.5,38.0,685.0,592.18,424.57
2016,7,12,14,45,568.5,268.0,5.5,38.0,753.0,622.18,451.17
2016,7,12,15,0,846.0,111.0,5.5,38.0,821.0,630.83,460.6
2016,7,12,15,15,835.5,109.0,5.5,37.5,783.0,580.46,424.12
2016,7,12,15,30,825.0,107.0,5.5,37.0,745.0,529.32,386.17
2016,7,12,15,45,807.0,107.0,5.5,37.0,700.5,475.8,344.58
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,418.61,299.34
2016,7,12,16,15,771.0,104.0,5.5,36.5,608.5,363.35,254.97
2016,7,12,16,30,753.0,101.0,5.5,36.0,561.0,309.21,210.46
2016,7,12,16,45,722.5,99.5,5.55,35.5,509.0,254.68,165.7
2016,7,12,17,0,692.0,98.0,5.6,35.0,457.0,198.69,120.76
2016,7,12,17,15,660.0,93.5,5.55,34.5,404.5,147.46,82.37
2016,7,12,17,30,628.0,89.0,5.5,34.0,352.0,99.92,53.09
2016,7,12,17,45,580.0,83.5,5.5,33.5,299.5,55.44,40.41
2016,7,12,18,0,532.0,78.0,5.5,33.0,247.0,54.0,39.4
2016,7,12,18,15,468.5,69.5,5.4,32.5,197.0,50.06,36.19
2016,7,12,18,30,405.0,61.0,5.3,32.0,147.0,45.9,32.58
2016,7,12,18,45,310.5,49.0,5.25,31.5,103.5,37.24,25.03
2016,7,12,19,0,216.0,37.0,5.2,31.0,60.0,28.76,17.16
2016,7,12,19,15,108.0,18.5,5.15,30.5,30.0,14.52,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.0,11.0,4.05,24.5,13.0,16.36,0.0
2016,7,13,6,0,76.0,22.0,4.2,25.0,26.0,42.96,6.24
2016,7,13,6,15,182.5,38.0,4.35,25.5,63.5,101.74,67.91
2016,7,13,6,30,289.0,54.0,4.5,26.0,101.0,164.49,119.87
2016,7,13,6,45,388.5,61.5,4.65,27.0,150.5,226.97,171.86
2016,7,13,7,0,488.0,69.0,4.8,28.0,200.0,304.0,235.01
2016,7,13,7,15,541.0,76.5,4.9,28.5,251.5,365.57,285.62
2016,7,13,7,30,594.0,84.0,5.0,29.0,303.0,431.7,338.31
2016,7,13,7,45,646.0,85.0,5.15,29.5,358.5,494.0,386.83
2016,7,13,8,0,698.0,86.0,5.3,30.0,414.0,559.75,436.64
2016,7,13,8,15,724.0,89.5,5.4,30.5,466.0,611.97,474.85
2016,7,13,8,30,750.0,93.0,5.5,31.0,518.0,666.08,512.4
2016,7,13,8,45,774.5,94.0,5.6,31.5,568.5,716.13,545.82
2016,7,13,9,0,799.0,95.0,5.7,32.0,619.0,765.63,578.32
2016,7,13,9,15,813.5,97.5,5.7,32.5,664.0,801.86,600.67
2016,7,13,9,30,828.0,100.0,5.7,33.0,709.0,841.63,625.25
2016,7,13,9,45,840.0,101.5,5.75,33.5,750.0,875.98,646.05
2016,7,13,10,0,852.0,103.0,5.8,34.0,791.0,907.89,665.06
2016,7,13,10,15,860.5,104.5,5.85,34.5,826.0,933.82,679.95
2016,7,13,10,30,869.0,106.0,5.9,35.0,861.0,956.77,692.85
2016,7,13,10,45,875.5,107.0,5.95,35.5,889.0,974.08,702.03
2016,7,13,11,0,882.0,108.0,6.0,36.0,917.0,988.08,709.11
2016,7,13,11,15,886.0,109.0,6.0,36.0,938.0,996.17,713.62
2016,7,13,11,30,890.0,110.0,6.0,36.0,959.0,1000.73,715.97
2016,7,13,11,45,871.0,125.5,6.0,36.5,967.0,993.22,709.08
2016,7,13,12,0,852.0,141.0,6.0,37.0,975.0,981.84,699.86
2016,7,13,12,15,853.5,141.5,6.0,37.0,980.5,972.85,693.84
2016,7,13,12,30,855.0,142.0,6.0,37.0,986.0,960.65,685.8
2016,7,13,12,45,853.0,142.5,6.05,37.5,983.5,942.08,672.53
2016,7,13,13,0,851.0,143.0,6.1,38.0,981.0,920.68,657.51
2016,7,13,13,15,849.0,142.5,6.1,38.0,971.0,895.59,641.26
2016,7,13,13,30,847.0,142.0,6.1,38.0,961.0,867.74,623.21
2016,7,13,13,45,842.0,141.5,6.1,38.0,943.0,834.72,601.67
2016,7,13,14,0,837.0,141.0,6.1,38.0,925.0,799.33,578.47
2016,7,13,14,15,831.0,139.5,6.05,38.0,900.5,760.09,552.37
2016,7,13,14,30,825.0,138.0,6.0,38.0,876.0,718.89,524.47
2016,7,13,14,45,804.5,143.5,6.0,38.0,841.0,672.16,490.99
2016,7,13,15,0,784.0,149.0,6.0,38.0,806.0,624.63,456.36
2016,7,13,15,15,772.5,146.5,5.95,37.5,768.5,575.27,420.69
2016,7,13,15,30,761.0,144.0,5.9,37.0,731.0,525.44,383.68
2016,7,13,15,45,741.5,143.0,5.9,37.0,687.0,472.93,343.02
2016,7,13,16,0,722.0,142.0,5.9,37.0,643.0,417.46,299.33
2016,7,13,16,15,701.5,137.5,5.85,36.5,596.0,363.08,256.02
2016,7,13,16,30,681.0,133.0,5.8,36.0,549.0,310.23,213.02
2016,7,13,16,45,649.0,130.0,5.75,35.5,497.5,257.61,170.28
2016,7,13,17,0,617.0,127.0,5.7,35.0,446.0,208.36,131.01
2016,7,13,17,15,581.0,120.5,5.6,34.5,394.5,159.37,94.76
2016,7,13,17,30,545.0,114.0,5.5,34.0,343.0,114.73,67.29
2016,7,13,17,45,493.0,106.0,5.4,34.0,290.5,73.32,55.04
2016,7,13,18,0,441.0,98.0,5.3,34.0,238.0,69.6,52.1
2016,7,13,18,15,373.5,86.5,5.0,33.0,189.0,63.0,46.82
2016,7,13,18,30,306.0,75.0,4.7,32.0,140.0,56.05,40.99
2016,7,13,18,45,216.5,58.5,4.45,31.5,98.0,46.7,32.77
2016,7,13,19,0,127.0,42.0,4.2,31.0,56.0,33.97,21.24
2016,7,13,19,15,63.5,21.0,4.05,30.5,28.0,17.48,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,59.5,10.5,3.6,24.5,14.0,19.17,0.0
2016,7,14,6,0,119.0,21.0,3.8,25.0,28.0,53.64,5.65
2016,7,14,6,15,239.0,34.5,3.95,25.5,66.5,112.66,74.44
2016,7,14,6,30,359.0,48.0,4.1,26.0,105.0,182.0,132.06
2016,7,14,6,45,440.0,56.5,4.25,26.5,154.0,243.78,184.56
2016,7,14,7,0,521.0,65.0,4.4,27.0,203.0,313.96,243.2
2016,7,14,7,15,573.0,71.5,4.5,27.5,256.0,375.64,294.12
2016,7,14,7,30,625.0,78.0,4.6,28.0,309.0,441.72,346.9
2016,7,14,7,45,660.0,83.5,4.75,28.5,362.0,500.54,392.65
2016,7,14,8,0,695.0,89.0,4.9,29.0,415.0,561.25,438.46
2016,7,14,8,15,721.5,93.5,4.9,29.5,467.5,614.68,477.21
2016,7,14,8,30,748.0,98.0,4.9,30.0,520.0,670.23,515.53
2016,7,14,8,45,766.0,102.0,4.95,31.0,569.5,718.61,546.27
2016,7,14,9,0,784.0,106.0,5.0,32.0,619.0,765.96,575.63
2016,7,14,9,15,799.5,108.5,4.95,32.5,664.5,808.2,601.61
2016,7,14,9,30,815.0,111.0,4.9,33.0,710.0,848.69,625.96
2016,7,14,9,45,824.5,114.5,4.85,33.5,750.5,876.19,641.22
2016,7,14,10,0,834.0,118.0,4.8,34.0,791.0,907.45,658.91
2016,7,14,10,15,842.5,120.0,4.75,34.0,825.5,933.44,674.32
2016,7,14,10,30,851.0,122.0,4.7,34.0,860.0,956.49,687.95
2016,7,14,10,45,855.5,124.5,4.7,34.5,888.0,973.03,696.18
2016,7,14,11,0,860.0,127.0,4.7,35.0,916.0,986.23,702.34
2016,7,14,11,15,864.0,128.0,4.7,35.5,936.5,994.01,705.09
2016,7,14,11,30,868.0,129.0,4.7,36.0,957.0,998.33,705.77
2016,7,14,11,45,870.0,130.0,4.7,36.5,970.5,997.16,703.07
2016,7,14,12,0,872.0,131.0,4.7,37.0,984.0,992.51,698.32
2016,7,14,12,15,873.0,131.0,4.7,37.0,989.5,982.5,691.76
2016,7,14,12,30,874.0,131.0,4.7,37.0,995.0,969.21,683.23
2016,7,14,12,45,871.0,132.5,4.75,37.0,992.0,950.4,671.49
2016,7,14,13,0,868.0,134.0,4.8,37.0,989.0,928.69,657.88
2016,7,14,13,15,865.5,133.5,4.85,37.0,978.5,902.76,641.77
2016,7,14,13,30,863.0,133.0,4.9,37.0,968.0,874.05,623.8
2016,7,14,13,45,856.5,133.5,4.95,37.0,949.0,840.19,602.37
2016,7,14,14,0,850.0,134.0,5.0,37.0,930.0,804.01,579.26
2016,7,14,14,15,844.5,132.5,5.05,37.0,905.0,764.66,553.84
2016,7,14,14,30,839.0,131.0,5.1,37.0,880.0,723.27,526.76
2016,7,14,14,45,828.5,130.5,5.15,37.0,847.5,677.53,494.59
2016,7,14,15,0,818.0,130.0,5.2,37.0,815.0,630.58,460.84
2016,7,14,15,15,807.0,128.0,5.25,36.5,777.5,579.14,424.06
2016,7,14,15,30,796.0,126.0,5.3,36.0,740.0,528.31,386.51
2016,7,14,15,45,780.0,124.0,5.35,36.0,696.5,474.76,345.06
2016,7,14,16,0,764.0,122.0,5.4,36.0,653.0,421.63,302.81
2016,7,14,16,15,745.5,118.5,5.35,35.5,605.5,366.99,258.93
2016,7,14,16,30,727.0,115.0,5.3,35.0,558.0,313.59,215.06
2016,7,14,16,45,699.0,111.5,5.25,35.0,506.5,254.75,166.74
2016,7,14,17,0,671.0,108.0,5.2,35.0,455.0,202.87,124.66
2016,7,14,17,15,638.0,103.0,5.05,34.5,402.5,152.22,86.89
2016,7,14,17,30,605.0,98.0,4.9,34.0,350.0,105.44,58.16
2016,7,14,17,45,554.0,91.5,4.8,33.5,297.0,61.6,45.5
2016,7,14,18,0,503.0,85.0,4.7,33.0,244.0,59.87,44.27
2016,7,14,18,15,436.5,75.5,4.45,32.5,194.0,54.89,40.19
2016,7,14,18,30,370.0,66.0,4.2,32.0,144.0,49.2,35.31
2016,7,14,18,45,269.5,52.5,4.0,31.5,100.5,40.0,27.27
2016,7,14,19,0,169.0,39.0,3.8,31.0,57.0,30.39,18.37
2016,7,14,19,15,84.5,19.5,3.8,30.5,28.5,16.31,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,10.0,3.65,24.5,10.5,11.29,0.0
2016,7,15,6,0,23.0,20.0,3.8,25.0,21.0,26.93,0.0
2016,7,15,6,15,107.0,41.5,3.85,25.5,57.0,81.34,53.92
2016,7,15,6,30,191.0,63.0,3.9,26.0,93.0,138.03,100.69
2016,7,15,6,45,284.5,76.0,4.0,26.5,141.0,203.53,154.54
2016,7,15,7,0,378.0,89.0,4.1,27.0,189.0,274.7,212.93
2016,7,15,7,15,437.0,99.5,4.15,27.5,240.5,335.89,262.8
2016,7,15,7,30,496.0,110.0,4.2,28.0,292.0,402.63,315.67
2016,7,15,7,45,545.5,116.0,4.3,28.5,346.0,467.97,366.01
2016,7,15,8,0,595.0,122.0,4.4,29.0,400.0,533.5,415.15
2016,7,15,8,15,626.0,127.5,4.4,29.5,452.0,588.68,455.03
2016,7,15,8,30,657.0,133.0,4.4,30.0,504.0,644.75,494.48
2016,7,15,8,45,674.5,141.0,4.45,31.0,552.5,693.65,526.65
2016,7,15,9,0,692.0,149.0,4.5,32.0,601.0,741.71,556.74
2016,7,15,9,15,710.5,153.0,4.45,32.5,646.5,785.11,583.67
2016,7,15,9,30,729.0,157.0,4.4,33.0,692.0,827.18,609.25
2016,7,15,9,45,737.5,163.5,4.35,33.5,731.5,861.32,629.11
2016,7,15,10,0,746.0,170.0,4.3,34.0,771.0,893.04,647.19
2016,7,15,10,15,756.5,172.5,4.15,34.5,805.5,914.99,658.2
2016,7,15,10,30,767.0,175.0,4.0,35.0,840.0,939.0,670.48
2016,7,15,10,45,768.5,181.0,3.85,35.5,866.5,954.92,677.41
2016,7,15,11,0,770.0,187.0,3.7,36.0,893.0,967.6,682.28
2016,7,15,11,15,775.0,188.5,3.55,36.0,913.5,975.99,685.88
2016,7,15,11,30,780.0,190.0,3.4,36.0,934.0,981.13,687.5
2016,7,15,11,45,777.0,195.0,3.3,36.5,945.5,978.48,683.25
2016,7,15,12,0,774.0,200.0,3.2,37.0,957.0,972.53,677.1
2016,7,15,12,15,775.5,200.5,3.2,37.0,962.5,963.46,671.27
2016,7,15,12,30,777.0,201.0,3.2,37.0,968.0,951.3,663.62
2016,7,15,12,45,772.5,203.0,3.2,37.5,965.0,931.96,650.19
2016,7,15,13,0,768.0,205.0,3.2,38.0,962.0,910.03,635.28
2016,7,15,13,15,765.0,204.5,3.3,38.0,951.5,884.68,620.17
2016,7,15,13,30,762.0,204.0,3.4,38.0,941.0,856.92,603.45
2016,7,15,13,45,755.5,203.5,3.5,38.0,923.0,823.92,583.22
2016,7,15,14,0,749.0,203.0,3.6,38.0,905.0,788.97,561.4
2016,7,15,14,15,741.5,201.0,3.7,38.0,880.0,750.71,536.29
2016,7,15,14,30,734.0,199.0,3.8,38.0,855.0,709.6,508.82
2016,7,15,14,45,723.0,196.5,3.95,38.0,823.0,664.38,478.08
2016,7,15,15,0,712.0,194.0,4.1,38.0,791.0,618.37,446.05
2016,7,15,15,15,698.5,190.5,4.1,38.0,753.0,569.49,410.9
2016,7,15,15,30,685.0,187.0,4.1,38.0,715.0,520.56,374.86
2016,7,15,15,45,668.5,181.5,4.2,38.0,672.0,468.66,336.0
2016,7,15,16,0,652.0,176.0,4.3,38.0,629.0,417.53,296.68
2016,7,15,16,15,629.5,170.5,4.3,37.5,582.0,365.24,256.15
2016,7,15,16,30,607.0,165.0,4.3,37.0,535.0,314.88,216.26
2016,7,15,16,45,577.0,158.5,4.3,36.5,484.5,264.04,175.98
2016,7,15,17,0,547.0,152.0,4.3,36.0,434.0,216.3,138.76
2016,7,15,17,15,508.0,143.5,4.15,35.5,382.5,168.86,104.36
2016,7,15,17,30,469.0,135.0,4.0,35.0,331.0,125.95,78.03
2016,7,15,17,45,415.0,124.5,3.85,35.0,279.5,86.41,65.45
2016,7,15,18,0,361.0,114.0,3.7,35.0,228.0,81.35,61.46
2016,7,15,18,15,293.5,99.0,3.4,34.0,179.5,75.99,57.26
2016,7,15,18,30,226.0,84.0,3.1,33.0,131.0,65.27,48.35
2016,7,15,18,45,145.0,63.0,2.8,32.0,90.0,49.83,35.22
2016,7,15,19,0,64.0,42.0,2.5,31.0,49.0,35.03,21.96
2016,7,15,19,15,32.0,21.0,2.55,30.5,24.5,18.16,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.63,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,14.86,0.0
2016,7,16,6,15,38.0,37.0,2.95,24.5,43.0,52.94,34.1
2016,7,16,6,30,76.0,58.0,3.0,25.0,70.0,89.84,65.02
2016,7,16,6,45,116.5,79.5,3.15,25.5,106.0,132.19,100.16
2016,7,16,7,0,157.0,101.0,3.3,26.0,142.0,178.8,138.62
2016,7,16,7,15,185.0,120.5,3.3,26.5,180.0,227.92,178.43
2016,7,16,7,30,213.0,140.0,3.3,27.0,218.0,273.59,214.67
2016,7,16,7,45,242.0,161.5,3.35,28.0,264.0,324.55,253.61
2016,7,16,8,0,271.0,183.0,3.4,29.0,310.0,377.77,293.13
2016,7,16,8,15,320.5,198.0,3.4,29.5,365.5,439.9,339.2
2016,7,16,8,30,370.0,213.0,3.4,30.0,421.0,505.6,386.72
2016,7,16,8,45,389.0,231.5,3.45,30.5,468.5,554.56,420.55
2016,7,16,9,0,408.0,250.0,3.5,31.0,516.0,614.27,461.12
2016,7,16,9,15,597.5,187.0,3.45,31.5,609.0,726.16,541.51
2016,7,16,9,30,787.0,124.0,3.4,32.0,702.0,838.97,615.73
2016,7,16,9,45,802.0,125.5,3.4,33.0,743.5,875.17,635.03
2016,7,16,10,0,817.0,127.0,3.4,34.0,785.0,909.15,653.06
2016,7,16,10,15,826.5,129.0,3.35,34.5,820.0,928.38,662.4
2016,7,16,10,30,836.0,131.0,3.3,35.0,855.0,952.12,674.69
2016,7,16,10,45,844.5,131.5,3.3,35.5,884.0,970.31,683.71
2016,7,16,11,0,853.0,132.0,3.3,36.0,913.0,985.33,690.78
2016,7,16,11,15,857.5,133.5,3.3,36.0,934.5,994.06,695.44
2016,7,16,11,30,862.0,135.0,3.3,36.0,956.0,999.35,698.1
2016,7,16,11,45,852.5,144.5,3.3,36.5,966.5,994.98,693.43
2016,7,16,12,0,843.0,154.0,3.3,37.0,977.0,987.0,686.72
2016,7,16,12,15,844.0,154.0,3.35,37.0,983.0,977.04,680.69
2016,7,16,12,30,845.0,154.0,3.4,37.0,989.0,963.91,672.77
2016,7,16,12,45,843.5,154.5,3.5,37.5,986.5,945.86,660.76
2016,7,16,13,0,842.0,155.0,3.6,38.0,984.0,924.99,647.03
2016,7,16,13,15,839.5,154.5,3.65,38.0,973.5,899.53,631.48
2016,7,16,13,30,837.0,154.0,3.7,38.0,963.0,871.39,614.19
2016,7,16,13,45,831.5,153.5,3.8,38.0,944.5,838.12,593.75
2016,7,16,14,0,826.0,153.0,3.9,38.0,926.0,805.47,573.55
2016,7,16,14,15,819.5,151.5,4.0,38.0,901.0,765.17,548.1
2016,7,16,14,30,813.0,150.0,4.1,38.0,876.0,723.02,520.47
2016,7,16,14,45,809.0,145.0,4.2,38.0,845.0,677.76,489.47
2016,7,16,15,0,805.0,140.0,4.3,38.0,814.0,630.86,456.54
2016,7,16,15,15,793.0,137.5,4.35,37.5,775.5,580.1,420.74
2016,7,16,15,30,781.0,135.0,4.4,37.0,737.0,528.88,383.46
2016,7,16,15,45,765.0,132.5,4.45,37.0,693.0,475.54,342.75
2016,7,16,16,0,749.0,130.0,4.5,37.0,649.0,422.66,301.27
2016,7,16,16,15,729.0,126.0,4.55,36.5,601.0,363.82,255.07
2016,7,16,16,30,709.0,122.0,4.6,36.0,553.0,309.9,211.41
2016,7,16,16,45,682.0,117.5,4.65,36.0,502.0,255.54,166.91
2016,7,16,17,0,655.0,113.0,4.7,36.0,451.0,203.91,125.41
2016,7,16,17,15,620.5,107.5,4.65,35.5,398.5,153.53,88.2
2016,7,16,17,30,586.0,102.0,4.6,35.0,346.0,107.24,59.98
2016,7,16,17,45,538.0,94.5,4.55,34.5,293.5,64.11,47.35
2016,7,16,18,0,490.0,87.0,4.5,34.0,241.0,61.69,45.57
2016,7,16,18,15,424.0,76.5,4.25,33.0,191.0,55.68,40.74
2016,7,16,18,30,358.0,66.0,4.0,32.0,141.0,49.24,35.33
2016,7,16,18,45,265.0,52.0,3.75,31.5,98.5,39.66,26.96
2016,7,16,19,0,172.0,38.0,3.5,31.0,56.0,29.63,17.66
2016,7,16,19,15,86.0,19.0,3.4,30.5,28.0,14.98,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,9.5,2.65,23.5,11.0,13.24,0.0
2016,7,17,6,0,55.0,19.0,2.9,24.0,22.0,34.51,0.0
2016,7,17,6,15,156.5,37.0,2.95,24.5,58.5,93.9,61.83
2016,7,17,6,30,258.0,55.0,3.0,25.0,95.0,155.5,113.26
2016,7,17,6,45,350.0,66.0,3.15,25.5,143.5,217.21,164.86
2016,7,17,7,0,442.0,77.0,3.3,26.0,192.0,289.09,224.34
2016,7,17,7,15,497.5,86.0,3.3,26.5,244.0,353.94,277.27
2016,7,17,7,30,553.0,95.0,3.3,27.0,296.0,421.07,330.38
2016,7,17,7,45,411.0,139.0,3.3,28.0,302.0,409.15,319.51
2016,7,17,8,0,269.0,183.0,3.3,29.0,308.0,376.61,291.84
2016,7,17,8,15,276.0,207.0,3.3,29.5,349.0,419.32,322.9
2016,7,17,8,30,283.0,231.0,3.3,30.0,390.0,461.76,352.71
2016,7,17,8,45,520.0,174.5,3.35,31.0,500.5,605.32,459.25
2016,7,17,9,0,757.0,118.0,3.4,32.0,611.0,757.79,564.63
2016,7,17,9,15,773.0,121.5,3.4,32.5,657.0,800.79,590.15
2016,7,17,9,30,789.0,125.0,3.4,33.0,703.0,842.11,614.84
2016,7,17,9,45,802.5,127.0,3.45,33.5,744.0,877.6,635.62
2016,7,17,10,0,816.0,129.0,3.5,34.0,785.0,910.77,654.72
2016,7,17,10,15,824.5,131.0,3.5,34.0,820.0,928.96,665.07
2016,7,17,10,30,833.0,133.0,3.5,34.0,855.0,951.71,678.52
2016,7,17,10,45,840.0,134.5,3.55,34.5,883.0,969.42,687.65
2016,7,17,11,0,847.0,136.0,3.6,35.0,911.0,983.92,694.81
2016,7,17,11,15,851.5,137.0,3.65,35.5,932.0,992.11,698.06
2016,7,17,11,30,856.0,138.0,3.7,36.0,953.0,996.87,699.29
2016,7,17,11,45,867.0,132.5,3.75,36.5,969.0,998.3,698.56
2016,7,17,12,0,878.0,127.0,3.8,37.0,985.0,996.28,695.81
2016,7,17,12,15,879.0,127.0,3.85,37.0,990.0,986.29,689.62
2016,7,17,12,30,880.0,127.0,3.9,37.0,995.0,972.98,681.49
2016,7,17,12,45,879.0,127.0,4.0,37.0,992.5,954.59,670.49
2016,7,17,13,0,878.0,127.0,4.1,37.0,990.0,933.18,657.6
2016,7,17,13,15,875.5,126.5,4.1,37.0,979.5,906.99,641.16
2016,7,17,13,30,873.0,126.0,4.1,37.0,969.0,877.97,622.88
2016,7,17,13,45,868.0,125.0,4.2,37.0,950.5,843.66,601.54
2016,7,17,14,0,863.0,124.0,4.3,37.0,932.0,806.89,578.41
2016,7,17,14,15,522.5,283.5,4.3,37.0,769.0,660.57,475.66
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,532.72,380.82
2016,7,17,14,45,507.5,281.5,4.35,37.0,711.5,595.88,431.56
2016,7,17,15,0,833.0,120.0,4.4,37.0,817.0,632.31,460.59
2016,7,17,15,15,822.5,117.5,4.4,37.0,778.5,581.87,423.37
2016,7,17,15,30,812.0,115.0,4.4,37.0,740.0,530.67,385.0
2016,7,17,15,45,705.5,157.5,4.4,37.0,677.5,466.0,335.93
2016,7,17,16,0,599.0,200.0,4.4,37.0,615.0,416.27,297.43
2016,7,17,16,15,672.5,152.0,4.4,36.5,586.0,365.32,256.81
2016,7,17,16,30,746.0,104.0,4.4,36.0,557.0,310.06,210.62
2016,7,17,16,45,720.0,101.0,4.4,35.5,506.0,255.5,165.96
2016,7,17,17,0,694.0,98.0,4.4,35.0,455.0,198.98,120.64
2016,7,17,17,15,662.0,93.0,4.3,34.5,402.5,147.0,81.85
2016,7,17,17,30,630.0,88.0,4.2,34.0,350.0,98.75,52.28
2016,7,17,17,45,583.0,82.0,4.15,34.0,297.0,54.39,39.46
2016,7,17,18,0,536.0,76.0,4.1,34.0,244.0,52.67,38.12
2016,7,17,18,15,471.5,67.5,3.85,33.0,194.0,48.67,34.93
2016,7,17,18,30,407.0,59.0,3.6,32.0,144.0,44.44,31.34
2016,7,17,18,45,309.0,47.0,3.35,31.5,100.5,35.79,23.78
2016,7,17,19,0,211.0,35.0,3.1,31.0,57.0,27.26,15.74
2016,7,17,19,15,105.5,17.5,3.05,30.5,28.5,13.78,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,9.0,1.75,24.5,10.5,12.98,0.0
2016,7,18,6,0,58.0,18.0,2.0,25.0,21.0,33.83,0.0
2016,7,18,6,15,161.5,35.0,2.15,25.5,56.5,92.9,60.35
2016,7,18,6,30,265.0,52.0,2.3,26.0,92.0,154.32,111.53
2016,7,18,6,45,354.0,62.5,2.5,26.5,139.5,214.67,161.89
2016,7,18,7,0,443.0,73.0,2.7,27.0,187.0,287.89,222.1
2016,7,18,7,15,498.0,81.0,2.75,27.5,238.5,348.81,271.73
2016,7,18,7,30,553.0,89.0,2.8,28.0,290.0,414.54,323.54
2016,7,18,7,45,604.5,91.5,2.85,28.5,344.0,476.49,371.0
2016,7,18,8,0,656.0,94.0,2.9,29.0,398.0,541.94,419.57
2016,7,18,8,15,684.0,98.5,2.9,29.5,450.0,596.58,458.45
2016,7,18,8,30,712.0,103.0,2.9,30.0,502.0,649.69,494.76
2016,7,18,8,45,361.0,154.5,2.95,30.5,357.5,460.36,351.75
2016,7,18,9,0,10.0,206.0,3.0,31.0,213.0,205.45,152.9
2016,7,18,9,15,400.5,160.0,2.95,31.5,453.0,524.84,398.63
2016,7,18,9,30,791.0,114.0,2.9,32.0,693.0,832.08,610.03
2016,7,18,9,45,426.0,235.5,2.9,32.5,549.5,652.15,479.63
2016,7,18,10,0,61.0,357.0,2.9,33.0,406.0,415.9,303.1
2016,7,18,10,15,445.5,241.5,2.9,33.0,624.5,693.85,508.56
2016,7,18,10,30,830.0,126.0,2.9,33.0,843.0,942.03,672.98
2016,7,18,10,45,835.0,128.5,2.9,33.5,871.0,958.88,679.31
2016,7,18,11,0,840.0,131.0,2.9,34.0,899.0,972.46,685.54
2016,7,18,11,15,845.0,132.0,2.9,34.0,920.0,981.18,690.22
2016,7,18,11,30,850.0,133.0,2.9,34.0,941.0,986.52,692.91
2016,7,18,11,45,848.0,136.5,2.9,34.5,953.5,983.89,689.34
2016,7,18,12,0,846.0,140.0,2.9,35.0,966.0,977.81,683.82
2016,7,18,12,15,847.0,140.5,2.9,35.0,972.0,968.47,677.81
2016,7,18,12,30,848.0,141.0,2.9,35.0,978.0,955.93,669.91
2016,7,18,12,45,847.0,141.0,2.95,35.5,975.5,937.97,657.71
2016,7,18,13,0,846.0,141.0,3.0,36.0,973.0,917.12,643.78
2016,7,18,13,15,493.5,315.0,3.05,36.0,799.5,751.47,533.03
2016,7,18,13,30,141.0,489.0,3.1,36.0,626.0,583.99,412.53
2016,7,18,13,45,487.5,313.5,3.15,36.0,772.0,706.07,505.28
2016,7,18,14,0,834.0,138.0,3.2,36.0,918.0,796.66,570.31
2016,7,18,14,15,828.0,136.5,3.25,36.0,893.0,757.38,544.57
2016,7,18,14,30,822.0,135.0,3.3,36.0,868.0,716.15,517.95
2016,7,18,14,45,806.5,137.5,3.35,36.0,834.5,670.04,485.98
2016,7,18,15,0,791.0,140.0,3.4,36.0,801.0,622.71,452.46
2016,7,18,15,15,779.5,137.5,3.45,35.5,763.5,572.84,417.3
2016,7,18,15,30,768.0,135.0,3.5,35.0,726.0,522.47,380.63
2016,7,18,15,45,751.5,132.5,3.55,35.0,682.5,469.5,340.17
2016,7,18,16,0,735.0,130.0,3.6,35.0,639.0,417.05,298.96
2016,7,18,16,15,564.0,180.0,3.65,34.5,554.0,350.06,248.82
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,307.78,218.31
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,262.1,182.33
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,217.62,147.55
2016,7,18,17,15,320.5,173.0,3.9,33.5,324.5,173.59,116.49
2016,7,18,17,30,268.0,158.0,3.9,33.0,269.0,135.81,92.79
2016,7,18,17,45,248.5,137.0,3.95,33.0,228.0,100.94,77.95
2016,7,18,18,0,229.0,116.0,4.0,33.0,187.0,87.3,66.89
2016,7,18,18,15,196.0,95.5,3.9,32.5,148.0,73.32,55.43
2016,7,18,18,30,163.0,75.0,3.8,32.0,109.0,58.75,43.16
2016,7,18,18,45,118.0,55.0,3.75,31.5,75.5,43.95,30.43
2016,7,18,19,0,73.0,35.0,3.7,31.0,42.0,29.87,17.7
2016,7,18,19,15,36.5,17.5,3.7,30.5,21.0,15.39,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,51.5,8.5,1.2,25.0,11.0,15.89,0.0
2016,7,19,6,0,103.0,17.0,1.4,25.0,22.0,44.52,0.0
2016,7,19,6,15,219.5,30.5,1.35,25.5,58.5,102.73,65.71
2016,7,19,6,30,336.0,44.0,1.3,26.0,95.0,169.8,121.76
2016,7,19,6,45,426.0,51.5,1.3,26.5,143.5,232.38,173.99
2016,7,19,7,0,516.0,59.0,1.3,27.0,192.0,304.48,232.94
2016,7,19,7,15,567.0,65.5,1.3,27.5,243.5,365.38,281.99
2016,7,19,7,30,618.0,72.0,1.3,28.0,295.0,430.69,332.52
2016,7,19,7,45,659.5,75.0,1.3,28.5,349.0,490.22,376.94
2016,7,19,8,0,701.0,78.0,1.3,29.0,403.0,551.0,420.63
2016,7,19,8,15,727.0,82.0,1.35,29.5,454.5,605.77,458.69
2016,7,19,8,30,753.0,86.0,1.4,30.0,506.0,660.84,494.54
2016,7,19,8,45,773.5,88.5,1.5,31.0,556.0,709.87,524.55
2016,7,19,9,0,794.0,91.0,1.6,32.0,606.0,758.09,553.38
2016,7,19,9,15,808.5,93.5,1.75,32.5,651.5,794.47,575.49
2016,7,19,9,30,823.0,96.0,1.9,33.0,697.0,834.4,599.81
2016,7,19,9,45,834.5,98.0,2.1,33.5,737.5,869.0,620.87
2016,7,19,10,0,846.0,100.0,2.3,34.0,778.0,901.14,640.26
2016,7,19,10,15,854.5,101.5,2.45,34.0,813.0,927.22,656.63
2016,7,19,10,30,863.0,103.0,2.6,34.0,848.0,950.31,671.21
2016,7,19,10,45,868.5,104.5,2.8,34.5,876.5,967.33,681.03
2016,7,19,11,0,874.0,106.0,3.0,35.0,905.0,981.01,688.82
2016,7,19,11,15,878.5,107.0,3.15,35.0,926.5,989.73,694.61
2016,7,19,11,30,883.0,108.0,3.3,35.0,948.0,994.94,698.33
2016,7,19,11,45,884.0,110.0,3.45,35.5,961.5,994.11,696.91
2016,7,19,12,0,885.0,112.0,3.6,36.0,975.0,989.7,693.37
2016,7,19,12,15,886.0,112.0,3.75,36.0,981.0,979.84,687.9
2016,7,19,12,30,887.0,112.0,3.9,36.0,987.0,966.61,680.37
2016,7,19,12,45,568.0,301.5,4.05,36.5,861.5,840.14,595.7
2016,7,19,13,0,249.0,491.0,4.2,37.0,736.0,706.3,497.59
2016,7,19,13,15,211.0,490.5,4.25,37.0,697.0,657.18,464.8
2016,7,19,13,30,173.0,490.0,4.3,37.0,658.0,612.95,434.5
2016,7,19,13,45,188.5,479.0,4.4,37.0,659.0,605.54,430.47
2016,7,19,14,0,204.0,468.0,4.5,37.0,660.0,596.64,425.21
2016,7,19,14,15,323.5,414.5,4.55,36.5,708.0,626.79,449.85
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,646.47,466.65
2016,7,19,14,45,458.0,339.5,4.65,36.0,735.0,613.51,444.1
2016,7,19,15,0,473.0,318.0,4.7,36.0,714.0,578.37,419.76
2016,7,19,15,15,375.0,334.5,4.7,35.5,639.0,510.38,371.26
2016,7,19,15,30,277.0,351.0,4.7,35.0,564.0,448.97,327.16
2016,7,19,15,45,269.5,329.5,4.75,35.0,527.0,408.38,297.63
2016,7,19,16,0,262.0,308.0,4.8,35.0,490.0,368.46,268.01
2016,7,19,16,15,220.0,289.0,4.8,34.5,434.0,323.64,235.25
2016,7,19,16,30,178.0,270.0,4.8,34.0,378.0,279.01,202.66
2016,7,19,16,45,240.0,236.0,4.8,34.0,367.5,247.94,176.75
2016,7,19,17,0,302.0,202.0,4.8,34.0,357.0,215.0,148.59
2016,7,19,17,15,295.5,178.0,4.7,33.5,315.5,174.04,118.0
2016,7,19,17,30,289.0,154.0,4.6,33.0,274.0,134.19,90.98
2016,7,19,17,45,404.5,115.5,4.6,33.0,256.5,80.08,60.85
2016,7,19,18,0,520.0,77.0,4.6,33.0,239.0,53.6,39.06
2016,7,19,18,15,456.0,68.0,4.35,32.5,189.5,49.23,35.47
2016,7,19,18,30,392.0,59.0,4.1,32.0,140.0,44.59,31.45
2016,7,19,18,45,293.0,46.5,3.95,31.5,97.0,35.44,23.46
2016,7,19,19,0,194.0,34.0,3.8,31.0,54.0,26.49,14.98
2016,7,19,19,15,97.0,17.0,3.7,30.5,27.0,13.4,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,23.0,8.5,1.45,24.5,9.5,11.57,0.0
2016,7,20,6,0,46.0,17.0,1.7,25.0,19.0,30.01,0.0
2016,7,20,6,15,149.0,34.5,1.75,25.5,54.0,89.24,57.23
2016,7,20,6,30,252.0,52.0,1.8,26.0,89.0,150.2,108.25
2016,7,20,6,45,347.0,62.0,1.85,26.5,137.0,211.43,158.99
2016,7,20,7,0,442.0,72.0,1.9,27.0,185.0,286.26,220.08
2016,7,20,7,15,498.0,80.0,1.9,27.5,236.5,347.65,269.69
2016,7,20,7,30,554.0,88.0,1.9,28.0,288.0,413.98,321.43
2016,7,20,7,45,605.0,91.0,1.9,28.5,342.0,476.29,368.5
2016,7,20,8,0,656.0,94.0,1.9,29.0,396.0,542.09,416.49
2016,7,20,8,15,684.0,98.5,1.95,29.5,448.0,596.82,455.0
2016,7,20,8,30,712.0,103.0,2.0,30.0,500.0,652.14,492.49
2016,7,20,8,45,737.5,105.0,2.05,30.5,550.5,700.81,523.42
2016,7,20,9,0,763.0,107.0,2.1,31.0,601.0,751.25,554.99
2016,7,20,9,15,453.5,224.5,2.2,31.5,524.0,640.6,473.34
2016,7,20,9,30,144.0,342.0,2.3,32.0,447.0,485.25,356.05
2016,7,20,9,45,483.5,229.0,2.45,32.5,611.0,697.96,512.46
2016,7,20,10,0,823.0,116.0,2.6,33.0,775.0,897.3,644.32
2016,7,20,10,15,530.5,266.5,2.75,33.5,699.0,801.94,576.36
2016,7,20,10,30,238.0,417.0,2.9,34.0,623.0,661.0,473.2
2016,7,20,10,45,221.5,435.5,3.05,34.5,632.0,664.97,474.97
2016,7,20,11,0,205.0,454.0,3.2,35.0,641.0,667.37,474.84
2016,7,20,11,15,233.0,460.5,3.3,35.0,678.5,700.35,497.38
2016,7,20,11,30,261.0,467.0,3.4,35.0,716.0,741.83,525.07
2016,7,20,11,45,553.5,304.5,3.5,35.5,841.5,873.53,619.32
2016,7,20,12,0,846.0,142.0,3.6,36.0,967.0,980.88,688.74
2016,7,20,12,15,847.5,142.5,3.65,36.0,973.0,972.02,682.43
2016,7,20,12,30,849.0,143.0,3.7,36.0,979.0,959.92,675.03
2016,7,20,12,45,848.5,142.5,3.8,36.5,977.0,941.91,662.86
2016,7,20,13,0,848.0,142.0,3.9,37.0,975.0,920.97,648.91
2016,7,20,13,15,845.5,141.5,3.95,37.0,965.0,895.36,633.07
2016,7,20,13,30,843.0,141.0,4.0,37.0,955.0,867.02,615.45
2016,7,20,13,45,441.0,268.5,4.05,37.0,693.5,626.56,451.47
2016,7,20,14,0,39.0,396.0,4.1,37.0,432.0,398.86,284.63
2016,7,20,14,15,429.0,267.5,4.1,37.0,650.0,576.13,418.52
2016,7,20,14,30,819.0,139.0,4.1,37.0,868.0,718.15,520.83
2016,7,20,14,45,783.0,153.5,4.2,37.0,829.5,669.2,485.47
2016,7,20,15,0,747.0,168.0,4.3,37.0,791.0,620.55,450.65
2016,7,20,15,15,734.5,165.0,4.3,36.5,753.5,569.33,414.43
2016,7,20,15,30,722.0,162.0,4.3,36.0,716.0,519.46,378.05
2016,7,20,15,45,575.0,212.0,4.3,36.0,637.0,451.6,326.91
2016,7,20,16,0,428.0,262.0,4.3,36.0,558.0,396.8,285.7
2016,7,20,16,15,377.0,254.0,4.25,35.5,501.0,347.65,249.08
2016,7,20,16,30,326.0,246.0,4.2,35.0,444.0,300.05,213.56
2016,7,20,16,45,436.5,193.5,4.2,35.0,432.5,257.82,176.88
2016,7,20,17,0,547.0,141.0,4.2,35.0,421.0,206.89,132.24
2016,7,20,17,15,507.0,134.5,4.1,34.5,371.0,161.29,99.13
2016,7,20,17,30,467.0,128.0,4.0,34.0,321.0,119.84,74.0
2016,7,20,17,45,449.5,112.0,3.95,34.0,275.5,77.77,58.68
2016,7,20,18,0,432.0,96.0,3.9,34.0,230.0,68.43,51.11
2016,7,20,18,15,364.5,83.5,3.6,33.5,181.0,61.02,45.04
2016,7,20,18,30,297.0,71.0,3.3,33.0,132.0,53.21,38.39
2016,7,20,18,45,212.5,54.0,3.0,32.5,91.0,41.36,28.13
2016,7,20,19,0,128.0,37.0,2.7,32.0,50.0,30.14,17.62
2016,7,20,19,15,64.0,18.5,2.7,31.5,25.0,15.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,51.5,8.0,2.25,24.5,10.5,7.63,0.0
2016,7,21,6,0,103.0,16.0,2.5,25.0,21.0,42.98,0.0
2016,7,21,6,15,225.0,29.5,2.6,25.5,58.0,103.12,65.02
2016,7,21,6,30,347.0,43.0,2.7,26.0,95.0,172.14,123.49
2016,7,21,6,45,437.5,51.0,2.8,26.5,144.0,236.05,177.47
2016,7,21,7,0,528.0,59.0,2.9,27.0,193.0,309.59,238.53
2016,7,21,7,15,580.0,65.5,2.8,27.5,245.5,371.7,289.4
2016,7,21,7,30,632.0,72.0,2.7,28.0,298.0,438.31,341.82
2016,7,21,7,45,671.0,76.0,2.6,29.0,352.0,498.33,386.58
2016,7,21,8,0,710.0,80.0,2.5,30.0,406.0,559.18,430.05
2016,7,21,8,15,736.0,84.0,2.3,30.5,458.5,614.49,468.1
2016,7,21,8,30,762.0,88.0,2.1,31.0,511.0,670.05,503.46
2016,7,21,8,45,781.0,91.0,1.9,32.0,561.0,718.97,531.57
2016,7,21,9,0,800.0,94.0,1.7,33.0,611.0,766.92,557.84
2016,7,21,9,15,814.5,96.5,1.7,33.5,657.0,803.45,578.57
2016,7,21,9,30,829.0,99.0,1.7,34.0,703.0,843.63,601.44
2016,7,21,9,45,839.0,102.0,1.75,34.5,744.0,878.18,620.86
