Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,650.0,75.0,3.85,26.5,333.5,486.2,384.17
2016,7,31,8,0,699.0,77.0,3.9,27.0,389.0,550.45,432.92
2016,7,31,8,15,726.5,81.0,3.9,27.5,441.5,606.74,473.92
2016,7,31,8,30,754.0,85.0,3.9,28.0,494.0,663.48,512.57
2016,7,31,8,45,773.0,88.5,3.95,28.5,544.5,713.1,545.21
2016,7,31,9,0,792.0,92.0,4.0,29.0,595.0,761.76,576.59
2016,7,31,9,15,807.5,95.0,4.0,29.5,641.5,799.65,599.78
2016,7,31,9,30,823.0,98.0,4.0,30.0,688.0,841.43,625.38
2016,7,31,9,45,836.0,99.0,4.05,30.5,729.5,876.69,646.42
2016,7,31,10,0,849.0,100.0,4.1,31.0,771.0,909.54,665.71
2016,7,31,10,15,857.5,102.0,4.1,31.5,806.5,936.53,680.73
2016,7,31,10,30,866.0,104.0,4.1,32.0,842.0,960.47,693.72
2016,7,31,10,45,873.5,104.5,4.15,32.5,871.5,978.63,703.21
2016,7,31,11,0,881.0,105.0,4.2,33.0,901.0,993.45,710.63
2016,7,31,11,15,646.0,254.0,4.2,33.0,845.5,929.43,668.01
2016,7,31,11,30,411.0,403.0,4.2,33.0,790.0,840.07,601.23
2016,7,31,11,45,655.0,253.5,4.25,33.5,881.5,931.21,668.3
2016,7,31,12,0,899.0,104.0,4.3,34.0,973.0,1002.21,712.04
2016,7,31,12,15,900.0,104.5,4.35,34.0,979.0,992.67,705.47
2016,7,31,12,30,901.0,105.0,4.4,34.0,985.0,979.61,697.29
2016,7,31,12,45,899.0,106.0,4.45,34.5,982.5,960.76,684.06
2016,7,31,13,0,897.0,107.0,4.5,35.0,980.0,938.68,668.87
2016,7,31,13,15,895.0,106.5,4.55,35.0,970.0,912.07,652.15
2016,7,31,13,30,893.0,106.0,4.6,35.0,960.0,882.44,633.44
2016,7,31,13,45,886.5,107.0,4.65,35.0,941.0,847.53,611.17
2016,7,31,14,0,880.0,108.0,4.7,35.0,922.0,810.14,587.12
2016,7,31,14,15,874.5,107.0,4.7,35.0,896.5,769.39,560.42
2016,7,31,14,30,869.0,106.0,4.7,35.0,871.0,726.46,532.11
2016,7,31,14,45,846.5,113.5,4.7,35.0,835.0,677.72,498.21
2016,7,31,15,0,824.0,121.0,4.7,35.0,799.0,628.63,462.45
2016,7,31,15,15,813.0,118.5,4.7,34.5,761.0,577.48,425.54
2016,7,31,15,30,802.0,116.0,4.7,34.0,723.0,523.05,385.16
2016,7,31,15,45,785.0,114.5,4.75,34.0,678.5,468.22,342.5
2016,7,31,16,0,768.0,113.0,4.8,34.0,634.0,413.9,299.02
2016,7,31,16,15,749.0,109.5,4.8,33.5,585.5,357.93,253.74
2016,7,31,16,30,730.0,106.0,4.8,33.0,537.0,303.26,208.45
2016,7,31,16,45,702.5,102.5,4.8,33.0,485.5,243.97,159.3
2016,7,31,17,0,675.0,99.0,4.8,33.0,434.0,191.23,116.34
2016,7,31,17,15,640.5,93.5,4.65,32.5,381.0,139.13,77.87
2016,7,31,17,30,606.0,88.0,4.5,32.0,328.0,91.15,49.83
2016,7,31,17,45,555.0,81.5,4.35,31.5,274.5,55.32,40.72
2016,7,31,18,0,504.0,75.0,4.2,31.0,221.0,53.27,39.15
2016,7,31,18,15,433.0,65.0,4.05,30.5,171.5,47.99,34.68
2016,7,31,18,30,362.0,55.0,3.9,30.0,122.0,41.47,28.95
2016,7,31,18,45,253.5,41.0,3.75,29.5,80.0,31.56,20.13
2016,7,31,19,0,145.0,27.0,3.6,29.0,38.0,21.21,8.51
2016,7,31,19,15,72.5,13.5,3.7,28.5,19.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,22.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.92,0.0
2016,8,1,6,15,63.0,29.5,3.45,23.5,37.0,52.02,25.53
2016,8,1,6,30,125.0,53.0,3.6,24.0,68.0,107.88,77.21
2016,8,1,6,45,248.0,65.5,3.75,24.5,116.5,179.3,135.78
2016,8,1,7,0,371.0,78.0,3.9,25.0,165.0,260.44,202.76
2016,8,1,7,15,435.0,89.0,3.95,25.5,217.5,324.45,255.83
2016,8,1,7,30,499.0,100.0,4.0,26.0,270.0,394.75,312.38
2016,8,1,7,45,571.0,100.0,4.1,27.0,327.5,467.89,368.97
2016,8,1,8,0,643.0,100.0,4.2,28.0,385.0,542.98,425.23
2016,8,1,8,15,674.5,105.0,4.25,28.5,438.5,600.71,467.26
2016,8,1,8,30,706.0,110.0,4.3,29.0,492.0,659.35,508.72
2016,8,1,8,45,738.5,110.5,4.35,30.0,545.0,711.46,542.1
2016,8,1,9,0,771.0,111.0,4.4,31.0,598.0,766.58,576.8
2016,8,1,9,15,788.0,114.0,4.4,31.5,645.5,811.0,604.33
2016,8,1,9,30,805.0,117.0,4.4,32.0,693.0,853.74,630.35
2016,8,1,9,45,821.0,117.5,4.4,32.5,736.0,890.83,652.21
2016,8,1,10,0,837.0,118.0,4.4,33.0,779.0,918.3,667.5
2016,8,1,10,15,847.0,120.0,4.4,33.5,815.5,946.3,683.1
2016,8,1,10,30,857.0,122.0,4.4,34.0,852.0,971.35,696.68
2016,8,1,10,45,866.0,122.5,4.4,34.5,882.0,990.7,706.56
2016,8,1,11,0,875.0,123.0,4.4,35.0,912.0,1006.75,714.38
2016,8,1,11,15,879.5,124.0,4.4,35.0,934.5,1015.37,719.02
2016,8,1,11,30,884.0,125.0,4.4,35.0,957.0,1020.41,721.54
2016,8,1,11,45,889.0,124.0,4.45,35.5,971.5,1020.33,719.76
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,1016.64,715.84
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,1006.87,709.43
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,993.62,700.95
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.0,975.55,688.08
2016,8,1,13,0,898.0,122.0,4.5,37.0,994.0,954.19,673.24
2016,8,1,13,15,895.5,121.5,4.5,37.0,983.5,926.92,656.07
2016,8,1,13,30,893.0,121.0,4.5,37.0,973.0,896.66,637.0
2016,8,1,13,45,890.0,119.0,4.5,37.0,955.0,861.73,614.83
2016,8,1,14,0,887.0,117.0,4.5,37.0,937.0,824.11,590.8
2016,8,1,14,15,881.0,115.5,4.5,37.0,910.5,782.11,563.7
2016,8,1,14,30,875.0,114.0,4.5,37.0,884.0,737.96,534.95
2016,8,1,14,45,867.5,112.0,4.5,37.0,851.0,690.41,502.38
2016,8,1,15,0,860.0,110.0,4.5,37.0,818.0,641.28,467.25
2016,8,1,15,15,849.5,108.0,4.45,37.0,778.5,589.05,428.95
2016,8,1,15,30,839.0,106.0,4.4,37.0,739.0,535.99,389.03
2016,8,1,15,45,825.5,103.5,4.4,37.0,694.5,480.51,346.34
2016,8,1,16,0,812.0,101.0,4.4,37.0,650.0,421.11,299.64
2016,8,1,16,15,793.5,97.5,4.35,36.5,600.5,362.79,253.02
2016,8,1,16,30,775.0,94.0,4.3,36.0,551.0,305.65,206.2
2016,8,1,16,45,750.0,90.5,4.3,35.5,498.0,248.42,159.19
2016,8,1,17,0,725.0,87.0,4.3,35.0,445.0,193.67,115.13
2016,8,1,17,15,691.5,82.5,4.0,34.5,391.0,135.52,72.39
2016,8,1,17,30,658.0,78.0,3.7,34.0,337.0,85.27,43.63
2016,8,1,17,45,609.0,72.0,3.4,33.5,282.5,48.16,34.43
2016,8,1,18,0,560.0,66.0,3.1,33.0,228.0,46.08,32.82
2016,8,1,18,15,488.0,58.0,2.9,32.0,176.5,42.15,29.58
2016,8,1,18,30,416.0,50.0,2.7,31.0,125.0,38.03,25.95
2016,8,1,18,45,299.5,38.0,2.5,30.0,82.0,29.9,18.68
2016,8,1,19,0,183.0,26.0,2.3,29.0,39.0,20.46,7.46
2016,8,1,19,15,91.5,13.0,2.5,28.5,19.5,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,8.0,4.0,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,16.0,8.0,2.3,23.0,9.0,10.84,0.0
2016,8,2,6,15,124.0,26.0,2.55,23.5,41.0,71.2,34.48
2016,8,2,6,30,232.0,44.0,2.8,24.0,73.0,136.05,96.83
2016,8,2,6,45,343.5,54.0,3.1,25.0,121.5,201.91,151.98
2016,8,2,7,0,455.0,64.0,3.4,26.0,170.0,283.84,219.63
2016,8,2,7,15,514.5,72.0,3.45,26.5,222.5,347.96,272.84
2016,8,2,7,30,574.0,80.0,3.5,27.0,275.0,417.48,328.56
2016,8,2,7,45,631.0,82.0,3.55,27.5,331.5,483.62,380.04
2016,8,2,8,0,688.0,84.0,3.6,28.0,388.0,553.83,432.89
2016,8,2,8,15,716.0,88.0,3.55,28.5,441.0,608.09,471.92
2016,8,2,8,30,744.0,92.0,3.5,29.0,494.0,664.85,510.4
2016,8,2,8,45,770.5,93.5,3.5,30.0,546.0,717.72,543.74
2016,8,2,9,0,797.0,95.0,3.5,31.0,598.0,770.19,575.93
2016,8,2,9,15,812.5,97.5,3.45,31.5,645.0,807.61,598.07
2016,8,2,9,30,828.0,100.0,3.4,32.0,692.0,849.03,622.63
2016,8,2,9,45,841.5,101.0,3.35,32.5,734.0,884.91,643.09
2016,8,2,10,0,855.0,102.0,3.3,33.0,776.0,918.39,661.73
2016,8,2,10,15,863.5,104.0,3.25,33.5,812.0,945.51,676.06
2016,8,2,10,30,872.0,106.0,3.2,34.0,848.0,969.55,688.36
2016,8,2,10,45,879.5,106.5,3.2,34.5,877.5,987.78,697.29
2016,8,2,11,0,887.0,107.0,3.2,35.0,907.0,1002.62,704.17
2016,8,2,11,15,891.5,108.0,3.2,35.0,929.0,1011.48,708.85
2016,8,2,11,30,896.0,109.0,3.2,35.0,951.0,1016.72,711.44
2016,8,2,11,45,899.0,109.0,3.25,35.5,965.0,1015.77,709.23
2016,8,2,12,0,902.0,109.0,3.3,36.0,979.0,1011.17,704.93
2016,8,2,12,15,903.0,109.5,3.35,36.0,985.0,1001.47,699.04
2016,8,2,12,30,904.0,110.0,3.4,36.0,991.0,988.23,691.08
2016,8,2,12,45,904.0,109.0,3.45,36.5,988.5,969.16,678.11
2016,8,2,13,0,904.0,108.0,3.5,37.0,986.0,946.78,663.19
2016,8,2,13,15,901.5,107.5,3.55,37.0,975.5,919.41,646.51
2016,8,2,13,30,899.0,107.0,3.6,37.0,965.0,889.02,627.87
2016,8,2,13,45,895.5,106.5,3.7,37.0,947.0,854.89,606.96
2016,8,2,14,0,892.0,106.0,3.8,37.0,929.0,818.06,584.12
2016,8,2,14,15,886.5,104.5,3.85,37.0,903.0,776.24,557.54
2016,8,2,14,30,881.0,103.0,3.9,37.0,877.0,732.22,529.24
2016,8,2,14,45,873.0,102.0,3.95,37.0,844.5,684.97,497.49
2016,8,2,15,0,865.0,101.0,4.0,37.0,812.0,636.15,462.81
2016,8,2,15,15,855.0,99.0,4.0,36.5,772.5,583.95,425.6
2016,8,2,15,30,845.0,97.0,4.0,36.0,733.0,530.87,386.53
2016,8,2,15,45,831.0,95.0,4.05,36.0,688.5,475.27,343.67
2016,8,2,16,0,817.0,93.0,4.1,36.0,644.0,419.71,299.54
2016,8,2,16,15,799.5,90.0,4.05,35.5,595.0,357.86,250.15
2016,8,2,16,30,782.0,87.0,4.0,35.0,546.0,301.08,203.33
2016,8,2,16,45,757.5,84.0,4.0,35.0,493.5,243.97,155.79
2016,8,2,17,0,733.0,81.0,4.0,35.0,441.0,189.25,111.38
2016,8,2,17,15,700.5,76.5,3.8,34.5,387.5,135.03,71.73
2016,8,2,17,30,668.0,72.0,3.6,34.0,334.0,80.38,39.85
2016,8,2,17,45,619.0,67.0,3.45,33.5,279.5,44.49,31.4
2016,8,2,18,0,570.0,62.0,3.3,33.0,225.0,43.0,30.26
2016,8,2,18,15,499.5,54.0,3.0,32.0,174.0,38.91,26.88
2016,8,2,18,30,429.0,46.0,2.7,31.0,123.0,34.6,23.09
2016,8,2,18,45,311.5,35.0,2.4,30.5,80.5,27.24,16.43
2016,8,2,19,0,194.0,24.0,2.1,30.0,38.0,18.88,5.77
2016,8,2,19,15,97.0,12.0,2.2,29.5,19.0,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,19.0,2.35,25.5,37.5,67.53,29.78
2016,8,3,6,30,293.0,38.0,2.5,26.0,75.0,149.68,105.1
2016,8,3,6,45,394.0,47.5,2.65,26.5,123.0,216.11,161.28
2016,8,3,7,0,495.0,57.0,2.8,27.0,171.0,293.68,225.77
2016,8,3,7,15,553.0,64.0,2.75,27.5,224.0,357.95,278.8
2016,8,3,7,30,611.0,71.0,2.7,28.0,277.0,427.49,333.95
2016,8,3,7,45,657.0,74.5,2.7,28.5,332.5,490.56,382.36
2016,8,3,8,0,703.0,78.0,2.7,29.0,388.0,555.01,430.07
2016,8,3,8,15,731.0,82.0,2.7,29.5,441.5,611.99,470.56
2016,8,3,8,30,759.0,86.0,2.7,30.0,495.0,669.43,508.66
2016,8,3,8,45,781.0,88.5,2.7,31.0,546.0,720.56,540.13
2016,8,3,9,0,803.0,91.0,2.7,32.0,597.0,770.94,570.26
2016,8,3,9,15,818.5,93.5,2.65,32.5,644.0,808.71,592.11
2016,8,3,9,30,834.0,96.0,2.6,33.0,691.0,850.39,616.23
2016,8,3,9,45,845.5,98.0,2.6,33.5,733.0,885.77,636.18
2016,8,3,10,0,857.0,100.0,2.6,34.0,775.0,918.61,654.31
2016,8,3,10,15,865.5,102.0,2.6,34.0,811.0,945.8,670.07
2016,8,3,10,30,874.0,104.0,2.6,34.0,847.0,969.9,683.91
2016,8,3,10,45,881.0,105.0,2.65,34.5,876.5,988.21,693.18
2016,8,3,11,0,888.0,106.0,2.7,35.0,906.0,1003.11,700.43
2016,8,3,11,15,892.5,107.0,2.75,35.0,928.0,1011.98,705.49
2016,8,3,11,30,897.0,108.0,2.8,35.0,950.0,1017.21,708.48
2016,8,3,11,45,898.5,109.0,2.85,35.5,963.5,1015.76,706.03
2016,8,3,12,0,900.0,110.0,2.9,36.0,977.0,1010.64,701.5
2016,8,3,12,15,901.0,110.0,2.95,36.0,983.0,1000.42,695.4
2016,8,3,12,30,902.0,110.0,3.0,36.0,989.0,986.69,687.24
2016,8,3,12,45,902.0,109.5,3.1,36.5,987.0,968.08,675.08
2016,8,3,13,0,902.0,109.0,3.2,37.0,985.0,946.18,660.92
2016,8,3,13,15,900.0,109.0,3.25,37.0,974.5,919.71,644.93
2016,8,3,13,30,898.0,109.0,3.3,37.0,964.0,890.19,626.97
2016,8,3,13,45,894.5,107.5,3.4,37.0,945.5,855.08,605.6
2016,8,3,14,0,891.0,106.0,3.5,37.0,927.0,817.28,582.29
2016,8,3,14,15,885.5,105.0,3.55,37.0,901.5,775.88,556.13
2016,8,3,14,30,880.0,104.0,3.6,37.0,876.0,732.28,528.25
2016,8,3,14,45,868.5,104.5,3.65,37.0,842.5,683.99,495.83
2016,8,3,15,0,857.0,105.0,3.7,37.0,809.0,634.44,460.74
2016,8,3,15,15,847.0,103.0,3.75,36.5,769.5,582.54,423.99
2016,8,3,15,30,837.0,101.0,3.8,36.0,730.0,529.77,385.33
2016,8,3,15,45,824.0,98.5,3.9,36.0,686.0,474.52,342.9
2016,8,3,16,0,811.0,96.0,4.0,36.0,642.0,419.23,299.08
2016,8,3,16,15,793.0,93.0,4.0,35.5,593.0,357.52,249.9
2016,8,3,16,30,775.0,90.0,4.0,35.0,544.0,300.89,203.27
2016,8,3,16,45,751.0,86.5,4.0,35.0,491.5,243.82,155.81
2016,8,3,17,0,727.0,83.0,4.0,35.0,439.0,189.1,111.47
2016,8,3,17,15,694.5,78.5,3.9,34.5,385.0,135.21,72.21
2016,8,3,17,30,662.0,74.0,3.8,34.0,331.0,80.73,40.64
2016,8,3,17,45,614.0,68.0,3.7,33.5,277.0,45.34,32.11
2016,8,3,18,0,566.0,62.0,3.6,33.0,223.0,43.11,30.35
2016,8,3,18,15,495.5,54.0,3.3,32.0,172.0,39.03,26.96
2016,8,3,18,30,425.0,46.0,3.0,31.0,121.0,34.73,23.17
2016,8,3,18,45,310.5,34.5,2.7,30.5,78.5,26.91,16.11
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.61,4.83
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,10.96,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,18.0,2.65,24.5,37.5,72.42,30.24
2016,8,4,6,30,325.0,36.0,2.8,25.0,75.0,157.91,111.03
2016,8,4,6,45,423.0,44.5,3.0,26.0,123.5,223.83,167.28
2016,8,4,7,0,521.0,53.0,3.2,27.0,172.0,300.55,231.19
2016,8,4,7,15,577.5,59.0,3.2,27.5,225.0,364.29,284.19
2016,8,4,7,30,634.0,65.0,3.2,28.0,278.0,433.13,339.22
2016,8,4,7,45,676.0,69.0,3.25,28.5,333.0,494.01,386.41
2016,8,4,8,0,718.0,73.0,3.3,29.0,388.0,559.25,435.1
2016,8,4,8,15,745.0,76.5,3.3,29.5,441.5,615.67,475.42
2016,8,4,8,30,772.0,80.0,3.3,30.0,495.0,672.44,513.17
2016,8,4,8,45,791.5,83.5,3.3,31.0,546.0,723.36,544.79
2016,8,4,9,0,811.0,87.0,3.3,32.0,597.0,767.69,571.08
2016,8,4,9,15,826.0,89.5,3.3,32.5,644.0,811.08,597.39
2016,8,4,9,30,841.0,92.0,3.3,33.0,691.0,852.61,622.03
2016,8,4,9,45,850.0,95.0,3.3,33.5,732.5,887.08,641.67
2016,8,4,10,0,859.0,98.0,3.3,34.0,774.0,918.82,659.39
2016,8,4,10,15,867.5,100.0,3.3,34.0,810.0,946.08,675.47
2016,8,4,10,30,876.0,102.0,3.3,34.0,846.0,970.25,689.58
2016,8,4,10,45,879.0,105.5,3.35,34.5,874.0,987.31,698.14
2016,8,4,11,0,882.0,109.0,3.4,35.0,902.0,1000.8,704.56
2016,8,4,11,15,886.5,109.5,3.45,35.0,924.0,1009.07,709.26
2016,8,4,11,30,891.0,110.0,3.5,35.0,946.0,1013.73,711.86
2016,8,4,11,45,892.5,111.5,3.6,35.5,959.5,1012.75,709.95
2016,8,4,12,0,894.0,113.0,3.7,36.0,973.0,1008.12,705.89
2016,8,4,12,15,895.0,113.5,3.75,36.0,979.0,998.39,699.89
2016,8,4,12,30,896.0,114.0,3.8,36.0,985.0,985.14,691.81
2016,8,4,12,45,891.5,116.5,3.9,36.5,982.0,965.17,678.43
2016,8,4,13,0,887.0,119.0,4.0,37.0,979.0,942.05,663.14
2016,8,4,13,15,885.0,118.5,4.05,37.0,968.5,915.36,646.69
2016,8,4,13,30,883.0,118.0,4.1,37.0,958.0,885.68,628.28
2016,8,4,13,45,875.5,119.5,4.15,37.0,938.5,850.35,606.13
2016,8,4,14,0,868.0,121.0,4.2,37.0,919.0,812.63,582.27
2016,8,4,14,15,862.0,119.5,4.2,37.0,893.5,771.13,555.53
2016,8,4,14,30,856.0,118.0,4.2,37.0,868.0,727.54,527.17
2016,8,4,14,45,847.5,116.5,4.25,37.0,835.0,680.38,494.8
2016,8,4,15,0,839.0,115.0,4.3,37.0,802.0,631.76,460.16
2016,8,4,15,15,828.5,113.0,4.3,36.5,763.0,580.32,423.4
2016,8,4,15,30,818.0,111.0,4.3,36.0,724.0,528.1,384.88
2016,8,4,15,45,806.0,107.0,4.3,36.0,680.0,469.66,339.98
2016,8,4,16,0,794.0,103.0,4.3,36.0,636.0,413.81,295.6
2016,8,4,16,15,775.5,99.5,4.2,35.5,587.0,356.32,249.37
2016,8,4,16,30,757.0,96.0,4.1,35.0,538.0,300.04,203.05
2016,8,4,16,45,736.0,91.0,4.1,35.0,486.5,243.38,155.94
2016,8,4,17,0,715.0,86.0,4.1,35.0,435.0,188.76,111.67
2016,8,4,17,15,681.5,81.0,3.95,34.5,381.0,130.77,69.38
2016,8,4,17,30,648.0,76.0,3.8,34.0,327.0,80.69,41.35
2016,8,4,17,45,604.5,69.5,3.7,33.5,274.0,46.58,33.14
2016,8,4,18,0,561.0,63.0,3.6,33.0,221.0,44.03,31.12
2016,8,4,18,15,490.0,54.5,3.25,32.0,170.0,39.57,27.4
2016,8,4,18,30,419.0,46.0,2.9,31.0,119.0,34.86,23.26
2016,8,4,18,45,307.0,34.0,2.6,30.5,77.0,26.58,15.78
2016,8,4,19,0,195.0,22.0,2.3,30.0,35.0,17.77,3.43
2016,8,4,19,15,97.5,11.0,2.4,30.0,17.5,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,18.5,2.35,25.5,36.5,67.74,25.51
2016,8,5,6,30,302.0,37.0,2.5,26.0,73.0,151.68,106.0
2016,8,5,6,45,397.0,47.0,2.65,26.5,121.0,216.93,161.68
2016,8,5,7,0,492.0,57.0,2.8,27.0,169.0,292.69,224.93
2016,8,5,7,15,551.5,64.5,2.8,27.5,222.5,358.21,279.03
2016,8,5,7,30,611.0,72.0,2.8,28.0,276.0,429.16,335.41
2016,8,5,7,45,654.0,76.5,2.8,28.5,331.0,491.75,383.48
2016,8,5,8,0,697.0,81.0,2.8,29.0,386.0,557.11,431.83
2016,8,5,8,15,725.5,85.5,2.75,29.5,440.0,612.9,471.35
2016,8,5,8,30,754.0,90.0,2.7,30.0,494.0,671.15,509.98
2016,8,5,8,45,776.0,93.0,2.65,30.5,545.5,722.75,542.57
2016,8,5,9,0,798.0,96.0,2.6,31.0,597.0,773.58,573.88
2016,8,5,9,15,813.5,99.0,2.55,31.0,644.0,817.79,601.24
2016,8,5,9,30,829.0,102.0,2.5,31.0,691.0,853.64,622.71
2016,8,5,9,45,840.5,104.0,2.45,31.5,733.0,888.86,642.3
2016,8,5,10,0,852.0,106.0,2.4,32.0,775.0,921.54,659.96
2016,8,5,10,15,860.5,108.0,2.4,32.5,810.5,948.58,674.28
2016,8,5,10,30,869.0,110.0,2.4,33.0,846.0,972.53,686.62
2016,8,5,10,45,874.5,111.5,2.4,33.5,875.0,989.75,694.73
2016,8,5,11,0,880.0,113.0,2.4,34.0,904.0,1003.52,700.82
2016,8,5,11,15,884.0,114.0,2.45,34.0,925.5,1011.73,705.51
2016,8,5,11,30,888.0,115.0,2.5,34.0,947.0,1016.32,708.15
2016,8,5,11,45,884.0,120.0,2.55,34.5,959.0,1013.27,704.77
2016,8,5,12,0,880.0,125.0,2.6,35.0,971.0,1006.54,699.32
2016,8,5,12,15,542.5,310.0,2.65,35.0,832.5,859.6,604.11
2016,8,5,12,30,205.0,495.0,2.7,35.0,694.0,688.73,483.83
2016,8,5,12,45,224.0,490.5,2.8,35.0,708.0,694.17,489.43
2016,8,5,13,0,243.0,486.0,2.9,35.0,722.0,697.89,492.78
2016,8,5,13,15,556.5,306.0,2.95,35.0,837.5,806.79,574.02
2016,8,5,13,30,870.0,126.0,3.0,35.0,953.0,881.89,625.95
2016,8,5,13,45,863.0,126.5,3.1,35.0,933.5,846.35,603.44
2016,8,5,14,0,856.0,127.0,3.2,35.0,914.0,808.45,579.97
2016,8,5,14,15,849.5,126.0,3.25,35.0,888.0,767.38,553.9
2016,8,5,14,30,843.0,125.0,3.3,35.0,862.0,724.29,526.2
2016,8,5,14,45,823.5,129.0,3.35,35.0,826.0,675.05,492.1
2016,8,5,15,0,804.0,133.0,3.4,35.0,790.0,624.65,456.23
2016,8,5,15,15,792.0,130.5,3.45,34.5,751.0,572.74,419.39
2016,8,5,15,30,780.0,128.0,3.5,34.0,712.0,520.36,380.96
2016,8,5,15,45,438.5,215.0,3.55,34.0,539.5,389.12,284.25
2016,8,5,16,0,97.0,302.0,3.6,34.0,367.0,303.37,222.24
2016,8,5,16,15,401.5,208.0,3.65,33.5,445.5,312.86,225.15
2016,8,5,16,30,706.0,114.0,3.7,33.0,524.0,295.94,202.72
2016,8,5,16,45,680.5,108.5,3.75,33.0,472.5,240.36,156.62
2016,8,5,17,0,655.0,103.0,3.8,33.0,421.0,187.44,113.91
2016,8,5,17,15,618.0,97.0,3.7,32.5,367.5,135.74,76.47
2016,8,5,17,30,581.0,91.0,3.6,32.0,314.0,88.55,50.01
2016,8,5,17,45,536.5,82.0,3.5,32.0,262.0,56.43,41.57
2016,8,5,18,0,492.0,73.0,3.4,32.0,210.0,52.35,38.18
2016,8,5,18,15,417.0,62.5,3.15,31.5,160.5,46.57,33.28
2016,8,5,18,30,342.0,52.0,2.9,31.0,111.0,39.42,27.0
2016,8,5,18,45,238.5,37.5,2.65,30.5,71.0,29.03,17.67
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.15,2.43
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,10.96,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,121.5,19.5,2.45,25.0,33.5,61.35,20.46
2016,8,6,6,30,243.0,39.0,2.6,25.0,67.0,134.32,94.07
2016,8,6,6,45,335.5,51.0,2.8,25.5,113.0,196.07,146.77
2016,8,6,7,0,428.0,63.0,3.0,26.0,159.0,271.62,209.86
2016,8,6,7,15,490.0,71.5,3.05,26.5,211.0,336.19,263.4
2016,8,6,7,30,552.0,80.0,3.1,27.0,263.0,406.5,319.73
2016,8,6,7,45,599.0,85.0,3.15,27.5,317.5,469.21,368.45
2016,8,6,8,0,646.0,90.0,3.2,28.0,372.0,535.14,417.96
2016,8,6,8,15,676.5,95.0,3.15,28.5,425.0,592.45,459.15
2016,8,6,8,30,707.0,100.0,3.1,29.0,478.0,650.6,499.11
2016,8,6,8,45,506.5,182.0,3.1,30.0,467.0,609.67,462.93
2016,8,6,9,0,306.0,264.0,3.1,31.0,456.0,543.01,407.93
2016,8,6,9,15,549.5,187.5,3.05,31.5,565.0,694.06,518.5
2016,8,6,9,30,793.0,111.0,3.0,32.0,674.0,839.04,614.79
2016,8,6,9,45,807.0,112.5,3.0,32.5,716.0,875.18,634.83
2016,8,6,10,0,821.0,114.0,3.0,33.0,758.0,901.66,649.16
2016,8,6,10,15,831.0,116.0,3.0,33.5,794.0,929.41,664.3
2016,8,6,10,30,841.0,118.0,3.0,34.0,830.0,954.24,677.46
2016,8,6,10,45,847.5,120.0,3.0,34.5,859.5,972.51,686.44
2016,8,6,11,0,854.0,122.0,3.0,35.0,889.0,987.44,693.39
2016,8,6,11,15,859.0,123.0,3.0,35.0,911.0,996.39,698.14
2016,8,6,11,30,864.0,124.0,3.0,35.0,933.0,1001.83,700.85
2016,8,6,11,45,866.0,125.5,3.05,35.5,946.5,1001.19,698.88
2016,8,6,12,0,868.0,127.0,3.1,36.0,960.0,996.98,694.86
2016,8,6,12,15,869.5,127.0,3.1,36.0,966.0,987.29,688.63
2016,8,6,12,30,871.0,127.0,3.1,36.0,972.0,974.19,680.41
2016,8,6,12,45,869.0,128.0,3.15,36.5,969.5,955.37,667.68
2016,8,6,13,0,867.0,129.0,3.2,37.0,967.0,933.42,653.1
2016,8,6,13,15,864.5,128.5,3.2,37.0,956.5,906.58,636.5
2016,8,6,13,30,862.0,128.0,3.2,37.0,946.0,876.85,618.07
2016,8,6,13,45,856.5,128.0,3.25,37.0,927.5,842.29,596.75
2016,8,6,14,0,851.0,128.0,3.3,37.0,909.0,805.29,573.69
2016,8,6,14,15,845.0,126.5,3.25,37.0,883.0,764.26,547.35
2016,8,6,14,30,839.0,125.0,3.2,37.0,857.0,721.2,519.46
2016,8,6,14,45,827.5,125.0,3.2,37.0,823.5,673.91,486.92
2016,8,6,15,0,816.0,125.0,3.2,37.0,790.0,625.48,452.67
2016,8,6,15,15,804.5,122.5,3.15,37.0,750.5,572.29,414.2
2016,8,6,15,30,793.0,120.0,3.1,37.0,711.0,519.49,374.95
2016,8,6,15,45,777.5,117.0,3.1,37.0,666.5,464.09,332.84
2016,8,6,16,0,762.0,114.0,3.1,37.0,622.0,409.09,289.78
2016,8,6,16,15,741.5,110.5,3.05,36.5,573.0,352.57,245.04
2016,8,6,16,30,721.0,107.0,3.0,36.0,524.0,297.57,200.44
2016,8,6,16,45,694.5,102.5,3.0,36.0,472.0,237.88,152.0
2016,8,6,17,0,668.0,98.0,3.0,36.0,420.0,184.74,109.74
2016,8,6,17,15,631.5,92.0,2.9,35.5,366.5,132.31,72.35
2016,8,6,17,30,595.0,86.0,2.8,35.0,313.0,84.3,46.05
2016,8,6,17,45,543.0,78.5,2.7,34.5,260.0,53.78,38.91
2016,8,6,18,0,491.0,71.0,2.6,34.0,207.0,50.81,36.56
2016,8,6,18,15,414.5,61.0,2.3,33.0,157.5,45.4,32.07
2016,8,6,18,30,338.0,51.0,2.0,32.0,108.0,38.7,26.25
2016,8,6,18,45,225.0,36.5,1.75,31.5,68.5,28.27,16.89
2016,8,6,19,0,112.0,22.0,1.5,31.0,29.0,17.36,0.58
2016,8,6,19,15,56.0,11.0,1.55,30.5,14.5,10.48,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,101.5,20.5,2.7,25.5,32.0,57.38,16.23
2016,8,7,6,30,203.0,41.0,2.9,26.0,64.0,124.39,86.68
2016,8,7,6,45,311.5,52.5,3.1,26.5,111.0,189.11,141.04
2016,8,7,7,0,420.0,64.0,3.3,27.0,158.0,269.36,207.43
2016,8,7,7,15,482.5,73.0,3.3,27.5,210.0,334.38,261.16
2016,8,7,7,30,545.0,82.0,3.3,28.0,262.0,405.2,317.7
2016,8,7,7,45,599.5,85.5,3.35,29.0,317.5,470.4,367.55
2016,8,7,8,0,654.0,89.0,3.4,30.0,373.0,539.51,418.45
2016,8,7,8,15,684.5,93.5,3.3,30.5,426.0,596.65,459.11
2016,8,7,8,30,715.0,98.0,3.2,31.0,479.0,652.26,496.69
2016,8,7,8,45,742.0,100.0,3.15,31.5,531.0,705.13,530.65
2016,8,7,9,0,769.0,102.0,3.1,32.0,583.0,757.7,563.59
2016,8,7,9,15,785.5,105.0,2.95,32.5,630.0,801.78,589.51
2016,8,7,9,30,802.0,108.0,2.8,33.0,677.0,844.16,613.7
2016,8,7,9,45,816.0,109.5,2.7,34.0,719.0,873.55,627.91
2016,8,7,10,0,830.0,111.0,2.6,35.0,761.0,907.39,644.75
2016,8,7,10,15,839.5,113.0,2.55,35.0,797.0,934.88,660.28
2016,8,7,10,30,849.0,115.0,2.5,35.0,833.0,959.4,673.91
2016,8,7,10,45,856.5,116.0,2.45,35.5,862.5,977.73,682.27
2016,8,7,11,0,864.0,117.0,2.4,36.0,892.0,992.73,688.62
2016,8,7,11,15,868.5,118.0,2.45,36.5,913.5,1001.27,692.04
2016,8,7,11,30,873.0,119.0,2.5,37.0,935.0,1006.25,693.44
2016,8,7,11,45,877.5,118.5,2.55,37.5,949.5,1006.11,691.86
2016,8,7,12,0,882.0,118.0,2.6,38.0,964.0,1002.38,688.25
2016,8,7,12,15,883.0,118.5,2.65,38.0,970.0,992.6,682.54
2016,8,7,12,30,884.0,119.0,2.7,38.0,976.0,979.35,674.81
2016,8,7,12,45,883.5,118.5,2.8,38.0,973.5,960.3,664.0
2016,8,7,13,0,883.0,118.0,2.9,38.0,971.0,938.03,651.19
2016,8,7,13,15,880.5,117.5,2.95,38.0,960.0,910.79,634.89
2016,8,7,13,30,878.0,117.0,3.0,38.0,949.0,880.6,616.68
2016,8,7,13,45,874.0,116.0,3.1,38.5,930.5,845.85,594.5
2016,8,7,14,0,870.0,115.0,3.2,39.0,912.0,808.5,570.52
2016,8,7,14,15,864.0,114.0,3.2,38.5,886.0,767.18,545.64
2016,8,7,14,30,858.0,113.0,3.2,38.0,860.0,723.76,519.03
2016,8,7,14,45,840.5,116.5,3.25,38.0,825.0,674.74,485.9
2016,8,7,15,0,823.0,120.0,3.3,38.0,790.0,625.03,450.93
2016,8,7,15,15,812.0,117.5,3.3,38.0,750.5,573.41,413.71
2016,8,7,15,30,801.0,115.0,3.3,38.0,711.0,518.64,373.28
2016,8,7,15,45,785.0,112.5,3.3,38.0,666.5,462.97,331.0
2016,8,7,16,0,769.0,110.0,3.3,38.0,622.0,407.74,287.79
2016,8,7,16,15,749.0,106.5,3.3,37.5,573.0,350.95,242.92
2016,8,7,16,30,729.0,103.0,3.3,37.0,524.0,295.61,198.1
2016,8,7,16,45,701.5,99.0,3.3,37.0,471.5,235.77,149.61
2016,8,7,17,0,674.0,95.0,3.3,37.0,419.0,182.44,107.34
2016,8,7,17,15,638.0,89.5,3.2,36.5,365.5,130.09,70.23
2016,8,7,17,30,602.0,84.0,3.1,36.0,312.0,82.1,44.38
2016,8,7,17,45,548.0,77.0,3.05,35.5,258.5,52.75,37.9
2016,8,7,18,0,494.0,70.0,3.0,35.0,205.0,50.14,35.84
2016,8,7,18,15,418.0,60.0,2.7,34.0,155.5,44.7,31.32
2016,8,7,18,30,342.0,50.0,2.4,33.0,106.0,38.0,25.51
2016,8,7,18,45,226.5,35.5,2.1,32.5,66.5,27.53,16.12
2016,8,7,19,0,111.0,21.0,1.8,32.0,27.0,16.59,0.0
2016,8,7,19,15,55.5,10.5,1.85,31.5,13.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,69.0,22.0,2.7,25.5,29.5,46.75,9.8
2016,8,8,6,30,138.0,44.0,2.8,26.0,59.0,102.27,70.8
2016,8,8,6,45,240.5,59.0,2.95,26.5,104.5,170.44,127.17
2016,8,8,7,0,343.0,74.0,3.1,27.0,150.0,245.24,188.84
2016,8,8,7,15,408.0,85.5,3.1,27.5,201.5,308.9,241.21
2016,8,8,7,30,473.0,97.0,3.1,28.0,253.0,379.1,297.16
2016,8,8,7,45,534.0,101.5,3.1,28.5,308.5,449.46,351.5
2016,8,8,8,0,595.0,106.0,3.1,29.0,364.0,521.1,405.08
2016,8,8,8,15,628.0,112.0,3.05,29.5,417.0,579.13,446.62
2016,8,8,8,30,661.0,118.0,3.0,30.0,470.0,638.29,487.67
2016,8,8,8,45,692.0,120.0,2.95,31.0,521.5,692.09,521.91
2016,8,8,9,0,723.0,122.0,2.9,32.0,573.0,746.04,554.78
2016,8,8,9,15,741.0,126.0,2.85,32.5,620.0,787.67,579.6
2016,8,8,9,30,759.0,130.0,2.8,33.0,667.0,831.07,605.2
2016,8,8,9,45,774.0,132.0,2.8,33.5,709.0,867.75,626.25
2016,8,8,10,0,789.0,134.0,2.8,34.0,751.0,902.21,645.64
2016,8,8,10,15,799.5,136.5,2.8,34.5,787.0,930.41,660.86
2016,8,8,10,30,810.0,139.0,2.8,35.0,823.0,955.76,674.2
2016,8,8,10,45,818.0,140.5,2.8,35.5,852.0,974.49,683.36
2016,8,8,11,0,826.0,142.0,2.8,36.0,881.0,981.01,684.99
2016,8,8,11,15,831.0,143.0,2.85,36.5,903.0,989.55,688.5
2016,8,8,11,30,836.0,144.0,2.9,37.0,925.0,994.67,689.97
2016,8,8,11,45,843.5,141.5,2.95,37.5,940.0,995.38,688.85
2016,8,8,12,0,851.0,139.0,3.0,38.0,955.0,992.62,685.76
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.5,982.89,679.55
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,969.81,671.42
2016,8,8,12,45,658.0,280.0,3.05,38.0,916.5,914.9,636.6
2016,8,8,13,0,463.0,420.0,3.1,38.0,867.0,848.29,588.68
2016,8,8,13,15,414.5,423.5,3.1,38.0,820.5,789.81,550.8
2016,8,8,13,30,366.0,427.0,3.1,38.0,774.0,730.51,511.86
2016,8,8,13,45,430.5,400.0,3.1,38.5,800.0,743.95,521.48
2016,8,8,14,0,495.0,373.0,3.1,39.0,826.0,749.91,525.58
2016,8,8,14,15,654.5,256.5,3.1,38.5,836.5,740.61,524.79
2016,8,8,14,30,814.0,140.0,3.1,38.0,847.0,717.15,513.99
2016,8,8,14,45,801.5,139.5,3.1,38.0,813.5,668.84,480.7
2016,8,8,15,0,789.0,139.0,3.1,38.0,780.0,619.6,446.14
2016,8,8,15,15,776.5,136.5,3.1,37.5,740.5,567.9,409.89
2016,8,8,15,30,764.0,134.0,3.1,37.0,701.0,515.83,372.18
2016,8,8,15,45,746.0,131.0,3.15,37.0,656.0,460.64,330.42
2016,8,8,16,0,728.0,128.0,3.2,37.0,611.0,402.83,285.62
2016,8,8,16,15,706.0,124.0,3.15,36.5,562.0,346.69,241.31
2016,8,8,16,30,684.0,120.0,3.1,36.0,513.0,292.29,197.39
2016,8,8,16,45,654.0,115.0,3.1,36.0,461.0,237.27,152.79
2016,8,8,17,0,624.0,110.0,3.1,36.0,409.0,185.49,112.02
2016,8,8,17,15,584.5,103.5,3.0,35.5,355.5,134.99,76.48
2016,8,8,17,30,545.0,97.0,2.9,35.0,302.0,89.39,52.01
2016,8,8,17,45,491.5,88.0,2.8,35.0,249.5,61.88,45.48
2016,8,8,18,0,438.0,79.0,2.7,35.0,197.0,57.34,41.74
2016,8,8,18,15,359.0,67.0,2.5,34.5,148.5,49.83,35.44
2016,8,8,18,30,280.0,55.0,2.3,34.0,100.0,41.95,28.56
2016,8,8,18,45,175.5,37.5,2.15,33.5,62.0,29.17,17.19
2016,8,8,19,0,71.0,20.0,2.0,33.0,24.0,16.68,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.5,12.0,9.53,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,105.0,19.5,2.85,26.0,31.0,56.71,9.14
2016,8,9,6,30,210.0,39.0,3.0,26.0,62.0,124.69,86.27
2016,8,9,6,45,315.0,51.0,3.2,26.5,108.5,189.1,140.83
2016,8,9,7,0,420.0,63.0,3.4,27.0,155.0,268.66,206.85
2016,8,9,7,15,483.5,71.5,3.4,27.5,207.0,333.7,260.74
2016,8,9,7,30,547.0,80.0,3.4,28.0,259.0,404.64,317.5
2016,8,9,7,45,601.5,84.0,3.4,29.0,315.0,470.56,367.9
2016,8,9,8,0,656.0,88.0,3.4,30.0,371.0,540.43,419.28
2016,8,9,8,15,687.0,92.5,3.35,30.5,424.5,598.07,460.45
2016,8,9,8,30,718.0,97.0,3.3,31.0,478.0,654.23,498.53
2016,8,9,8,45,747.0,98.5,3.25,31.5,530.0,708.28,533.35
2016,8,9,9,0,776.0,100.0,3.2,32.0,582.0,762.16,567.21
2016,8,9,9,15,792.5,102.5,3.15,32.5,629.0,805.96,593.47
2016,8,9,9,30,809.0,105.0,3.1,33.0,676.0,848.03,618.15
2016,8,9,9,45,823.5,106.5,3.05,33.5,719.0,878.17,634.59
2016,8,9,10,0,838.0,108.0,3.0,34.0,762.0,912.7,653.77
2016,8,9,10,15,847.5,109.5,2.95,34.5,798.0,939.84,667.94
2016,8,9,10,30,857.0,111.0,2.9,35.0,834.0,963.98,680.14
2016,8,9,10,45,864.5,112.0,2.9,35.5,863.5,982.43,689.11
2016,8,9,11,0,872.0,113.0,2.9,36.0,893.0,997.51,696.05
2016,8,9,11,15,877.0,114.0,2.95,36.0,915.0,1006.59,701.23
2016,8,9,11,30,882.0,115.0,3.0,36.0,937.0,1012.07,704.35
2016,8,9,11,45,889.0,112.5,3.1,36.5,952.0,1012.35,703.33
2016,8,9,12,0,896.0,110.0,3.2,37.0,967.0,1009.01,700.21
2016,8,9,12,15,897.0,110.0,3.3,37.0,973.0,998.59,694.28
2016,8,9,12,30,898.0,110.0,3.4,37.0,979.0,984.63,686.25
2016,8,9,12,45,667.0,264.0,3.5,37.5,908.5,908.43,637.11
2016,8,9,13,0,436.0,418.0,3.6,38.0,838.0,821.68,573.86
2016,8,9,13,15,665.0,263.0,3.65,38.0,895.5,864.45,609.39
2016,8,9,13,30,894.0,108.0,3.7,38.0,953.0,886.03,624.51
2016,8,9,13,45,890.0,107.0,3.8,38.0,934.0,850.65,602.47
2016,8,9,14,0,886.0,106.0,3.9,38.0,915.0,812.6,578.86
2016,8,9,14,15,880.5,105.0,3.95,38.0,889.0,770.93,552.41
2016,8,9,14,30,875.0,104.0,4.0,38.0,863.0,727.05,524.24
2016,8,9,14,45,867.0,102.5,4.05,38.0,830.0,679.05,491.84
2016,8,9,15,0,859.0,101.0,4.1,38.0,797.0,629.5,456.68
2016,8,9,15,15,848.5,99.0,4.1,38.0,757.5,576.76,418.22
2016,8,9,15,30,838.0,97.0,4.1,38.0,718.0,523.21,378.09
2016,8,9,15,45,824.0,94.5,4.15,38.0,673.0,467.03,334.98
2016,8,9,16,0,810.0,92.0,4.2,38.0,628.0,410.93,290.61
2016,8,9,16,15,791.5,89.0,4.15,37.5,578.5,348.8,241.21
2016,8,9,16,30,773.0,86.0,4.1,37.0,529.0,291.79,194.46
2016,8,9,16,45,746.5,83.0,4.1,36.5,476.0,234.42,147.51
2016,8,9,17,0,720.0,80.0,4.1,36.0,423.0,179.75,104.02
2016,8,9,17,15,686.0,75.5,4.0,35.5,369.0,125.99,65.84
2016,8,9,17,30,652.0,71.0,3.9,35.0,315.0,71.99,36.49
2016,8,9,17,45,598.5,65.5,3.8,35.0,260.5,44.14,30.91
2016,8,9,18,0,545.0,60.0,3.7,35.0,206.0,42.25,29.33
2016,8,9,18,15,468.5,51.5,3.35,34.0,156.0,37.69,25.52
2016,8,9,18,30,392.0,43.0,3.0,33.0,106.0,32.89,21.27
2016,8,9,18,45,266.0,30.5,2.65,32.5,65.5,24.02,13.13
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.22,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.58,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,93.0,19.5,2.5,26.0,30.0,53.48,4.36
2016,8,10,6,30,186.0,39.0,2.7,26.0,60.0,117.38,80.89
2016,8,10,6,45,287.0,52.5,2.9,26.5,105.5,180.67,134.43
2016,8,10,7,0,388.0,66.0,3.1,27.0,151.0,255.88,196.88
2016,8,10,7,15,452.5,76.0,3.15,27.5,202.5,323.59,252.69
2016,8,10,7,30,517.0,86.0,3.2,28.0,254.0,395.22,309.9
2016,8,10,7,45,573.0,90.0,3.3,28.5,309.5,460.74,360.85
2016,8,10,8,0,629.0,94.0,3.4,29.0,365.0,530.33,413.22
2016,8,10,8,15,660.5,99.5,3.4,29.5,418.0,588.3,455.0
2016,8,10,8,30,692.0,105.0,3.4,30.0,471.0,647.23,495.95
2016,8,10,8,45,720.5,107.0,3.45,31.0,522.5,697.6,527.77
