Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,3.0,174.0,2.9,26.0,177.0,168.3,127.27
2016,8,20,9,45,6.0,195.0,2.95,26.5,200.5,191.61,144.75
2016,8,20,10,0,9.0,216.0,3.0,27.0,224.0,215.04,162.06
2016,8,20,10,15,14.0,253.5,2.95,27.0,266.0,256.95,193.47
2016,8,20,10,30,19.0,291.0,2.9,27.0,308.0,299.02,224.53
2016,8,20,10,45,23.5,318.0,2.9,27.0,339.0,330.05,247.11
2016,8,20,11,0,28.0,345.0,2.9,27.0,370.0,373.69,278.71
2016,8,20,11,15,26.0,345.5,2.85,27.0,369.5,370.75,275.96
2016,8,20,11,30,24.0,346.0,2.8,27.0,369.0,356.29,265.08
2016,8,20,11,45,20.5,328.0,2.8,27.5,348.0,334.15,248.19
2016,8,20,12,0,17.0,310.0,2.8,28.0,327.0,312.22,231.52
2016,8,20,12,15,16.0,299.0,2.7,28.0,315.0,299.74,222.26
2016,8,20,12,30,15.0,288.0,2.6,28.0,303.0,287.31,213.03
2016,8,20,12,45,17.0,306.0,2.55,28.0,322.5,305.55,226.44
2016,8,20,13,0,19.0,324.0,2.5,28.0,342.0,323.44,239.45
2016,8,20,13,15,21.0,332.5,2.45,28.0,352.5,331.91,245.63
2016,8,20,13,30,23.0,341.0,2.4,28.0,363.0,340.05,251.61
2016,8,20,13,45,19.0,309.5,2.35,28.0,327.0,305.37,226.33
2016,8,20,14,0,15.0,278.0,2.3,28.0,291.0,271.27,201.44
2016,8,20,14,15,7.5,179.0,2.15,27.5,185.5,172.55,128.02
2016,8,20,14,30,0.0,80.0,2.0,27.0,80.0,74.73,53.13
2016,8,20,14,45,0.0,79.0,1.95,27.0,79.0,73.76,52.56
2016,8,20,15,0,0.0,78.0,1.9,27.0,78.0,72.8,51.91
2016,8,20,15,15,0.0,50.5,1.75,26.5,50.5,47.07,31.84
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,21.41,11.53
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.21,8.21
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.01,4.87
2016,8,20,16,15,0.0,12.0,1.15,26.0,12.0,11.15,3.39
2016,8,20,16,30,0.0,10.0,1.0,26.0,10.0,9.28,1.91
2016,8,20,16,45,0.0,8.5,0.85,26.0,8.5,7.89,0.79
2016,8,20,17,0,0.0,7.0,0.7,26.0,7.0,6.49,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.5,6.0,5.56,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,4.0,2.65,21.0,4.0,3.81,0.0
2016,8,21,6,30,0.0,8.0,2.6,21.0,8.0,7.4,0.0
2016,8,21,6,45,0.0,15.5,2.6,21.5,15.5,14.36,6.04
2016,8,21,7,0,0.0,23.0,2.6,22.0,23.0,21.32,12.01
2016,8,21,7,15,0.0,32.0,2.55,22.0,32.0,29.69,19.11
2016,8,21,7,30,0.0,41.0,2.5,22.0,41.0,38.07,26.12
2016,8,21,7,45,0.0,65.5,2.5,22.0,65.5,60.93,44.99
2016,8,21,8,0,0.0,90.0,2.5,22.0,90.0,84.63,64.28
2016,8,21,8,15,0.0,110.5,2.55,22.0,110.5,104.66,80.29
2016,8,21,8,30,0.0,131.0,2.6,22.0,131.0,124.7,96.11
2016,8,21,8,45,8.0,171.0,2.65,22.5,176.0,170.93,132.6
2016,8,21,9,0,16.0,211.0,2.7,23.0,221.0,217.99,168.94
2016,8,21,9,15,82.0,266.5,2.6,23.0,322.5,344.28,267.36
2016,8,21,9,30,148.0,322.0,2.5,23.0,424.0,477.7,366.98
2016,8,21,9,45,100.0,326.5,2.45,23.5,397.5,427.44,326.31
2016,8,21,10,0,52.0,331.0,2.4,24.0,371.0,387.17,293.73
2016,8,21,10,15,116.0,368.5,2.1,24.0,463.0,501.79,378.0
2016,8,21,10,30,180.0,406.0,1.8,24.0,555.0,604.83,449.83
2016,8,21,10,45,146.0,418.5,1.5,24.5,542.5,584.07,430.3
2016,8,21,11,0,112.0,431.0,1.2,25.0,530.0,549.06,402.06
2016,8,21,11,15,70.0,395.0,0.95,25.0,457.0,466.85,342.36
2016,8,21,11,30,28.0,359.0,0.7,25.0,384.0,385.27,282.69
2016,8,21,11,45,73.0,415.5,0.45,25.5,483.5,486.64,352.9
2016,8,21,12,0,118.0,472.0,0.2,26.0,583.0,596.92,423.21
2016,8,21,12,15,71.0,413.5,0.5,26.0,480.5,476.56,343.29
2016,8,21,12,30,24.0,355.0,0.8,26.0,378.0,369.18,269.97
2016,8,21,12,45,19.0,313.0,1.1,26.0,331.5,314.19,232.19
2016,8,21,13,0,14.0,271.0,1.4,26.0,285.0,268.34,199.45
2016,8,21,13,15,22.5,323.0,1.55,26.0,344.5,329.22,244.71
2016,8,21,13,30,31.0,375.0,1.7,26.0,404.0,383.69,284.32
2016,8,21,13,45,26.5,350.0,1.9,26.0,374.0,352.85,262.25
2016,8,21,14,0,22.0,325.0,2.1,26.0,344.0,320.55,239.23
2016,8,21,14,15,87.5,370.5,2.2,26.0,444.5,410.85,307.22
2016,8,21,14,30,153.0,416.0,2.3,26.0,545.0,492.18,366.62
2016,8,21,14,45,132.0,394.5,2.45,26.0,503.0,447.61,334.47
2016,8,21,15,0,111.0,373.0,2.6,26.0,461.0,405.99,304.66
2016,8,21,15,15,71.5,327.0,2.6,25.5,383.0,334.97,252.93
2016,8,21,15,30,32.0,281.0,2.6,25.0,305.0,268.85,204.06
2016,8,21,15,45,47.5,275.5,2.65,25.0,307.5,266.48,202.79
2016,8,21,16,0,63.0,270.0,2.7,25.0,310.0,261.9,199.38
2016,8,21,16,15,36.0,223.5,2.65,25.0,246.0,208.29,158.76
2016,8,21,16,30,9.0,177.0,2.6,25.0,182.0,162.08,123.8
2016,8,21,16,45,16.0,169.0,2.55,25.0,176.5,154.45,117.98
2016,8,21,17,0,23.0,161.0,2.5,25.0,171.0,145.56,111.01
2016,8,21,17,15,18.0,139.0,2.35,24.5,146.5,123.59,94.35
2016,8,21,17,30,13.0,117.0,2.2,24.0,122.0,102.45,78.26
2016,8,21,17,45,6.5,95.5,2.1,24.0,98.0,83.96,66.54
2016,8,21,18,0,0.0,74.0,2.0,24.0,74.0,65.69,50.74
2016,8,21,18,15,0.0,52.5,1.9,23.5,52.5,47.25,34.61
2016,8,21,18,30,0.0,31.0,1.8,23.0,31.0,28.56,17.99
2016,8,21,18,45,0.0,15.5,1.7,23.0,15.5,14.38,0.61
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.5,2.35,24.0,3.5,3.24,0.0
2016,8,22,7,30,0.0,5.0,2.4,24.0,5.0,4.63,0.0
2016,8,22,7,45,12.0,77.5,2.45,24.5,82.5,79.89,60.28
2016,8,22,8,0,24.0,150.0,2.5,25.0,160.0,163.15,127.0
2016,8,22,8,15,13.5,154.0,2.6,25.5,159.5,159.16,122.78
2016,8,22,8,30,3.0,158.0,2.7,26.0,159.0,154.67,118.26
2016,8,22,8,45,5.0,172.0,2.85,26.5,175.0,169.68,129.42
2016,8,22,9,0,7.0,186.0,3.0,27.0,191.0,184.87,140.57
2016,8,22,9,15,10.5,208.0,3.05,27.0,215.5,209.68,159.32
2016,8,22,9,30,14.0,230.0,3.1,27.0,240.0,234.65,178.01
2016,8,22,9,45,33.5,280.5,3.2,27.5,306.0,316.13,239.1
2016,8,22,10,0,53.0,331.0,3.3,28.0,372.0,388.36,291.73
2016,8,22,10,15,171.0,359.0,3.35,28.0,499.0,544.87,407.77
2016,8,22,10,30,289.0,387.0,3.4,28.0,626.0,704.76,521.17
2016,8,22,10,45,303.0,399.0,3.45,28.0,657.0,732.56,538.92
2016,8,22,11,0,317.0,411.0,3.5,28.0,688.0,759.08,556.54
2016,8,22,11,15,318.0,422.0,3.5,28.0,706.5,769.94,563.01
2016,8,22,11,30,319.0,433.0,3.5,28.0,725.0,779.09,568.48
2016,8,22,11,45,588.0,280.5,3.55,28.5,828.0,899.6,656.81
2016,8,22,12,0,857.0,128.0,3.6,29.0,931.0,990.09,715.78
2016,8,22,12,15,858.5,128.0,3.6,29.0,936.5,979.61,708.03
2016,8,22,12,30,860.0,128.0,3.6,29.0,942.0,965.67,698.94
2016,8,22,12,45,617.5,275.5,3.6,29.0,858.5,874.13,637.19
2016,8,22,13,0,375.0,423.0,3.6,29.0,775.0,767.96,558.79
2016,8,22,13,15,615.5,274.5,3.6,29.0,844.5,830.89,609.45
2016,8,22,13,30,856.0,126.0,3.6,29.0,914.0,866.05,635.07
2016,8,22,13,45,851.0,125.0,3.6,29.0,894.5,829.85,610.97
2016,8,22,14,0,846.0,124.0,3.6,29.0,875.0,791.18,585.55
2016,8,22,14,15,839.5,122.5,3.6,29.0,848.0,748.62,557.28
2016,8,22,14,30,833.0,121.0,3.6,29.0,821.0,704.08,527.09
2016,8,22,14,45,823.0,120.0,3.6,29.0,787.0,655.92,492.23
2016,8,22,15,0,813.0,119.0,3.6,29.0,753.0,605.66,455.05
2016,8,22,15,15,418.0,190.0,3.6,29.0,515.5,403.89,304.53
2016,8,22,15,30,23.0,261.0,3.6,29.0,278.0,249.62,186.89
2016,8,22,15,45,384.5,186.0,3.6,29.0,428.5,332.67,249.14
2016,8,22,16,0,746.0,111.0,3.6,29.0,579.0,384.25,280.8
2016,8,22,16,15,723.5,107.0,3.4,28.5,529.0,326.81,232.75
2016,8,22,16,30,701.0,103.0,3.2,28.0,479.0,267.45,182.92
2016,8,22,16,45,667.5,99.0,3.05,28.0,425.5,211.36,136.04
2016,8,22,17,0,634.0,95.0,2.9,28.0,372.0,158.99,94.57
2016,8,22,17,15,590.5,88.5,2.7,27.5,318.0,107.81,60.27
2016,8,22,17,30,547.0,82.0,2.5,27.0,264.0,62.12,41.16
2016,8,22,17,45,481.0,73.5,2.35,27.0,211.0,52.78,39.41
2016,8,22,18,0,415.0,65.0,2.2,27.0,158.0,48.92,35.95
2016,8,22,18,15,318.5,52.0,2.25,26.5,111.5,39.45,27.57
2016,8,22,18,30,222.0,39.0,2.3,26.0,65.0,30.31,19.01
2016,8,22,18,45,111.0,19.5,2.35,26.0,32.5,15.34,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,62.0,16.0,3.7,24.0,21.0,31.4,0.0
2016,8,23,6,30,124.0,32.0,3.8,24.0,42.0,86.38,53.06
2016,8,23,6,45,230.5,48.0,3.9,24.5,86.0,158.05,117.24
2016,8,23,7,0,337.0,64.0,4.0,25.0,130.0,235.64,182.45
2016,8,23,7,15,410.5,75.0,4.2,25.0,181.5,302.92,239.61
2016,8,23,7,30,484.0,86.0,4.4,25.0,233.0,381.53,304.42
2016,8,23,7,45,543.5,91.5,4.6,25.5,288.5,449.85,359.12
2016,8,23,8,0,603.0,97.0,4.8,26.0,344.0,522.59,415.63
2016,8,23,8,15,638.5,103.0,4.9,26.0,398.0,583.12,461.83
2016,8,23,8,30,674.0,109.0,5.0,26.0,452.0,644.98,507.87
2016,8,23,8,45,710.0,109.0,5.1,26.5,505.0,701.1,546.47
2016,8,23,9,0,746.0,109.0,5.2,27.0,558.0,754.7,582.54
2016,8,23,9,15,515.5,206.5,5.2,27.5,529.0,688.88,529.46
2016,8,23,9,30,285.0,304.0,5.2,28.0,500.0,593.44,451.86
2016,8,23,9,45,556.0,208.5,5.2,28.5,621.0,762.68,579.19
2016,8,23,10,0,827.0,113.0,5.2,29.0,742.0,914.15,682.38
2016,8,23,10,15,837.5,115.0,5.2,29.0,779.0,942.21,699.23
2016,8,23,10,30,848.0,117.0,5.2,29.0,816.0,967.25,714.75
2016,8,23,10,45,859.0,116.5,5.25,29.5,846.0,986.92,725.58
2016,8,23,11,0,870.0,116.0,5.3,30.0,876.0,1003.28,734.28
2016,8,23,11,15,875.0,117.0,5.25,30.0,898.0,1011.69,738.6
2016,8,23,11,30,880.0,118.0,5.2,30.0,920.0,1016.44,740.67
2016,8,23,11,45,881.5,119.5,5.2,30.0,933.5,1014.49,738.86
2016,8,23,12,0,883.0,121.0,5.2,30.0,947.0,1008.85,734.78
2016,8,23,12,15,884.0,121.5,5.2,30.0,952.5,998.06,727.47
2016,8,23,12,30,885.0,122.0,5.2,30.0,958.0,983.71,717.93
2016,8,23,12,45,884.5,122.0,5.2,30.5,955.0,963.95,703.46
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,940.85,686.91
2016,8,23,13,15,881.5,121.0,5.15,31.0,940.5,911.75,667.54
2016,8,23,13,30,879.0,120.0,5.1,31.0,929.0,879.65,646.18
2016,8,23,13,45,874.0,119.5,5.1,31.0,909.0,843.07,622.03
2016,8,23,14,0,869.0,119.0,5.1,31.0,889.0,803.93,596.02
2016,8,23,14,15,862.5,118.0,5.05,31.0,861.5,760.83,566.87
2016,8,23,14,30,856.0,117.0,5.0,31.0,834.0,715.67,535.96
2016,8,23,14,45,837.5,120.0,4.95,31.0,797.0,664.4,498.3
2016,8,23,15,0,819.0,123.0,4.9,31.0,760.0,611.89,459.01
2016,8,23,15,15,806.0,120.5,4.8,30.5,719.0,557.37,418.18
2016,8,23,15,30,793.0,118.0,4.7,30.0,678.0,502.5,375.85
2016,8,23,15,45,771.5,117.0,4.65,30.0,630.5,445.13,329.81
2016,8,23,16,0,750.0,116.0,4.6,30.0,583.0,388.91,283.49
2016,8,23,16,15,726.5,111.5,4.35,29.5,532.5,326.87,232.25
2016,8,23,16,30,703.0,107.0,4.1,29.0,482.0,269.94,184.26
2016,8,23,16,45,667.0,103.0,3.9,29.0,427.5,213.19,137.04
2016,8,23,17,0,631.0,99.0,3.7,29.0,373.0,160.51,95.65
2016,8,23,17,15,586.0,92.5,3.4,28.5,318.5,109.45,61.87
2016,8,23,17,30,541.0,86.0,3.1,28.0,264.0,64.12,48.79
2016,8,23,17,45,473.5,76.5,2.85,27.5,210.5,55.64,41.74
2016,8,23,18,0,406.0,67.0,2.6,27.0,157.0,49.82,36.68
2016,8,23,18,15,305.5,53.5,2.55,26.5,110.0,40.72,28.59
2016,8,23,18,30,205.0,40.0,2.5,26.0,63.0,31.2,19.58
2016,8,23,18,45,102.5,20.0,2.5,26.0,31.5,15.8,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,14.0,2.75,23.0,23.0,42.42,0.0
2016,8,24,6,30,223.0,28.0,3.0,23.0,46.0,118.62,72.76
2016,8,24,6,45,341.5,39.0,3.3,23.5,92.5,191.37,142.27
2016,8,24,7,0,460.0,50.0,3.6,24.0,139.0,276.01,214.2
2016,8,24,7,15,529.5,58.0,3.75,24.5,192.5,345.95,273.7
2016,8,24,7,30,599.0,66.0,3.9,25.0,246.0,422.56,336.52
2016,8,24,7,45,653.0,69.0,4.1,25.5,303.0,489.93,390.24
2016,8,24,8,0,707.0,72.0,4.3,26.0,360.0,559.17,443.64
2016,8,24,8,15,737.5,76.0,4.3,26.0,415.0,618.73,488.04
2016,8,24,8,30,768.0,80.0,4.3,26.0,470.0,678.89,530.37
2016,8,24,8,45,794.5,81.5,4.35,26.5,523.0,733.15,566.59
2016,8,24,9,0,821.0,83.0,4.4,27.0,576.0,780.82,597.42
2016,8,24,9,15,836.5,85.5,4.4,27.5,624.0,825.14,625.23
2016,8,24,9,30,852.0,88.0,4.4,28.0,672.0,867.5,651.26
2016,8,24,9,45,580.0,215.0,4.4,28.5,624.0,791.97,594.79
2016,8,24,10,0,308.0,342.0,4.4,29.0,576.0,668.52,498.65
2016,8,24,10,15,601.0,218.0,4.4,29.0,702.5,839.67,625.91
2016,8,24,10,30,894.0,94.0,4.4,29.0,829.0,987.57,723.64
2016,8,24,10,45,900.0,95.5,4.4,29.5,858.5,1005.18,731.64
2016,8,24,11,0,906.0,97.0,4.4,30.0,888.0,1019.17,738.25
2016,8,24,11,15,910.0,97.5,4.35,30.0,909.0,1026.35,741.74
2016,8,24,11,30,914.0,98.0,4.3,30.0,930.0,1029.74,742.95
2016,8,24,11,45,908.5,103.5,4.3,30.5,941.5,1024.99,737.86
2016,8,24,12,0,903.0,109.0,4.3,31.0,953.0,1016.4,730.5
2016,8,24,12,15,903.5,109.5,4.25,31.0,957.5,1004.94,722.64
2016,8,24,12,30,904.0,110.0,4.2,31.0,962.0,989.85,712.55
2016,8,24,12,45,901.0,111.0,4.2,31.0,958.0,968.37,698.71
2016,8,24,13,0,898.0,112.0,4.2,31.0,954.0,943.57,682.79
2016,8,24,13,15,895.5,111.5,4.15,31.0,941.5,914.56,663.87
2016,8,24,13,30,893.0,111.0,4.1,31.0,929.0,882.48,642.94
2016,8,24,13,45,885.5,111.5,4.1,31.0,908.5,844.27,618.09
2016,8,24,14,0,878.0,112.0,4.1,31.0,888.0,803.64,591.47
2016,8,24,14,15,871.5,111.0,4.05,31.0,860.0,760.12,562.5
2016,8,24,14,30,865.0,110.0,4.0,31.0,832.0,714.53,531.88
2016,8,24,14,45,843.5,115.0,3.95,31.0,794.5,662.71,494.27
2016,8,24,15,0,822.0,120.0,3.9,31.0,757.0,609.8,455.05
2016,8,24,15,15,809.0,117.5,3.85,30.5,715.5,555.08,414.57
2016,8,24,15,30,796.0,115.0,3.8,30.0,674.0,500.0,372.51
2016,8,24,15,45,776.5,113.0,3.75,30.0,627.0,442.42,326.58
2016,8,24,16,0,757.0,111.0,3.7,30.0,580.0,385.77,280.11
2016,8,24,16,15,734.0,106.5,3.5,29.5,529.5,326.99,231.48
2016,8,24,16,30,711.0,102.0,3.3,29.0,479.0,266.39,180.81
2016,8,24,16,45,677.5,97.5,3.1,29.0,425.0,209.27,133.3
2016,8,24,17,0,644.0,93.0,2.9,29.0,371.0,155.91,91.42
2016,8,24,17,15,600.5,86.5,2.6,28.5,316.5,104.19,57.5
2016,8,24,17,30,557.0,80.0,2.3,28.0,262.0,57.98,43.6
2016,8,24,17,45,487.5,71.5,2.05,27.5,208.0,51.59,38.3
2016,8,24,18,0,418.0,63.0,1.8,27.0,154.0,47.65,34.83
2016,8,24,18,15,320.5,50.0,1.75,26.5,107.5,38.08,26.33
2016,8,24,18,30,223.0,37.0,1.7,26.0,61.0,28.87,17.52
2016,8,24,18,45,111.5,18.5,1.65,26.0,30.5,14.63,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.5,1.4,22.5,22.0,40.68,0.0
2016,8,25,6,30,213.0,27.0,1.6,23.0,44.0,113.89,68.18
2016,8,25,6,45,319.0,40.0,1.8,23.5,89.5,184.13,136.34
2016,8,25,7,0,425.0,53.0,2.0,24.0,135.0,264.31,204.16
2016,8,25,7,15,495.5,62.0,2.1,24.0,188.0,334.12,263.29
2016,8,25,7,30,566.0,71.0,2.2,24.0,241.0,410.72,325.96
2016,8,25,7,45,611.5,77.5,2.3,24.5,296.0,475.6,376.94
2016,8,25,8,0,657.0,84.0,2.4,25.0,351.0,543.59,428.36
2016,8,25,8,15,689.5,89.0,2.4,25.0,405.5,603.3,472.43
2016,8,25,8,30,722.0,94.0,2.4,25.0,460.0,661.28,512.89
2016,8,25,8,45,748.5,97.0,2.4,25.5,512.0,715.51,548.26
2016,8,25,9,0,775.0,100.0,2.4,26.0,564.0,769.3,582.48
2016,8,25,9,15,792.0,103.0,2.35,26.5,611.5,814.1,609.45
2016,8,25,9,30,809.0,106.0,2.3,27.0,659.0,857.1,634.72
2016,8,25,9,45,824.5,107.0,2.25,27.5,702.0,886.92,650.82
2016,8,25,10,0,840.0,108.0,2.2,28.0,745.0,921.57,669.98
2016,8,25,10,15,849.5,110.0,2.15,28.0,781.0,948.9,685.47
2016,8,25,10,30,859.0,112.0,2.1,28.0,817.0,973.12,698.97
2016,8,25,10,45,866.0,113.0,2.05,28.5,846.0,990.49,706.72
2016,8,25,11,0,873.0,114.0,2.0,29.0,875.0,1004.41,712.36
2016,8,25,11,15,549.5,284.0,1.95,29.0,767.5,870.73,623.49
2016,8,25,11,30,226.0,454.0,1.9,29.0,660.0,696.58,499.29
2016,8,25,11,45,559.0,283.5,1.9,29.0,802.0,873.87,627.25
2016,8,25,12,0,892.0,113.0,1.9,29.0,944.0,1009.37,713.3
2016,8,25,12,15,892.5,113.5,1.9,29.0,948.5,997.92,704.48
2016,8,25,12,30,893.0,114.0,1.9,29.0,953.0,982.87,695.13
2016,8,25,12,45,626.0,271.5,1.9,29.5,858.5,878.02,626.28
2016,8,25,13,0,359.0,429.0,1.9,30.0,764.0,759.16,540.82
2016,8,25,13,15,621.5,270.5,1.9,30.0,842.5,831.79,597.18
2016,8,25,13,30,884.0,112.0,1.9,30.0,921.0,874.97,626.67
2016,8,25,13,45,879.0,111.5,1.9,30.0,900.5,838.1,602.92
2016,8,25,14,0,874.0,111.0,1.9,30.0,880.0,798.65,578.08
2016,8,25,14,15,680.5,214.5,1.9,30.0,802.0,715.81,521.48
2016,8,25,14,30,487.0,318.0,1.9,30.0,724.0,639.75,465.96
2016,8,25,14,45,427.5,327.0,1.95,30.0,672.5,580.84,425.04
2016,8,25,15,0,368.0,336.0,2.0,30.0,621.0,526.79,386.68
2016,8,25,15,15,336.5,322.5,2.0,29.5,571.5,473.9,349.59
2016,8,25,15,30,305.0,309.0,2.0,29.0,522.0,423.84,313.75
2016,8,25,15,45,359.0,272.0,2.0,29.0,506.0,394.61,291.54
2016,8,25,16,0,413.0,235.0,2.0,29.0,490.0,356.89,261.59
2016,8,25,16,15,508.5,184.0,1.9,28.5,470.0,316.11,227.18
2016,8,25,16,30,604.0,133.0,1.8,28.0,450.0,263.77,181.59
2016,8,25,16,45,619.5,112.5,1.75,28.0,406.5,209.08,135.25
2016,8,25,17,0,635.0,92.0,1.7,28.0,363.0,152.45,89.27
2016,8,25,17,15,590.5,85.5,1.55,27.5,309.0,101.28,56.08
2016,8,25,17,30,546.0,79.0,1.4,27.0,255.0,55.76,41.91
2016,8,25,17,45,479.5,70.0,1.3,26.5,202.0,50.53,37.57
2016,8,25,18,0,413.0,61.0,1.2,26.0,149.0,46.09,33.65
2016,8,25,18,15,315.5,48.0,1.2,25.5,103.0,36.59,25.16
2016,8,25,18,30,218.0,35.0,1.2,25.0,57.0,27.32,16.17
2016,8,25,18,45,109.0,17.5,1.2,25.0,28.5,13.86,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,14.0,0.7,23.0,19.0,29.3,0.0
2016,8,26,6,30,122.0,28.0,0.8,23.0,38.0,86.0,49.66
2016,8,26,6,45,222.5,45.0,0.9,23.5,80.5,152.33,112.33
2016,8,26,7,0,323.0,62.0,1.0,24.0,123.0,228.21,175.58
2016,8,26,7,15,394.5,74.0,1.0,24.0,174.0,294.98,231.14
2016,8,26,7,30,466.0,86.0,1.0,24.0,225.0,369.2,290.8
2016,8,26,7,45,517.0,94.5,1.05,24.5,278.5,438.36,343.99
2016,8,26,8,0,568.0,103.0,1.1,25.0,332.0,507.79,395.44
2016,8,26,8,15,387.5,158.5,1.0,25.0,325.0,466.23,360.77
2016,8,26,8,30,207.0,214.0,0.9,25.0,318.0,389.05,299.6
2016,8,26,8,45,283.0,226.0,0.85,25.5,385.5,480.52,366.52
2016,8,26,9,0,359.0,238.0,0.8,26.0,453.0,566.13,425.62
2016,8,26,9,15,351.0,263.5,0.7,26.5,487.5,598.97,444.04
2016,8,26,9,30,343.0,289.0,0.6,27.0,522.0,629.74,460.96
2016,8,26,9,45,387.0,293.5,0.5,27.5,573.0,683.04,493.78
2016,8,26,10,0,431.0,298.0,0.4,28.0,624.0,749.77,533.49
2016,8,26,10,15,610.0,221.5,0.45,28.0,707.5,852.72,602.5
2016,8,26,10,30,789.0,145.0,0.5,28.0,791.0,949.11,660.47
2016,8,26,10,45,554.5,276.0,0.6,28.0,738.0,865.31,606.32
2016,8,26,11,0,320.0,407.0,0.7,28.0,685.0,759.18,534.15
2016,8,26,11,15,322.5,417.5,0.8,28.0,704.0,770.97,543.67
2016,8,26,11,30,325.0,428.0,0.9,28.0,723.0,781.03,550.68
2016,8,26,11,45,347.5,424.0,1.0,28.5,743.5,794.31,559.47
2016,8,26,12,0,370.0,420.0,1.1,29.0,764.0,805.72,567.01
2016,8,26,12,15,603.5,283.0,1.2,29.0,847.5,898.24,633.69
2016,8,26,12,30,837.0,146.0,1.3,29.0,931.0,959.92,674.05
2016,8,26,12,45,835.0,146.0,1.4,29.0,927.5,939.22,661.96
2016,8,26,13,0,833.0,146.0,1.5,29.0,924.0,915.43,648.8
2016,8,26,13,15,470.5,299.5,1.55,29.0,738.0,724.11,521.62
2016,8,26,13,30,108.0,453.0,1.6,29.0,552.0,525.29,379.15
2016,8,26,13,45,108.5,442.0,1.7,29.0,539.5,508.06,369.29
2016,8,26,14,0,109.0,431.0,1.8,29.0,527.0,490.58,357.9
2016,8,26,14,15,321.0,367.5,1.9,29.0,637.0,585.67,429.59
2016,8,26,14,30,533.0,304.0,2.0,29.0,747.0,658.85,483.2
2016,8,26,14,45,529.5,286.5,2.1,29.0,710.5,610.89,449.79
2016,8,26,15,0,526.0,269.0,2.2,29.0,674.0,562.24,415.86
2016,8,26,15,15,437.5,282.5,2.25,28.5,606.5,493.43,366.42
2016,8,26,15,30,349.0,296.0,2.3,28.0,539.0,434.02,323.1
2016,8,26,15,45,235.5,286.5,2.35,28.0,446.0,354.73,264.58
2016,8,26,16,0,122.0,277.0,2.4,28.0,353.0,286.09,214.14
2016,8,26,16,15,160.0,251.0,2.35,27.5,341.0,265.53,198.03
2016,8,26,16,30,198.0,225.0,2.3,27.0,329.0,240.53,177.42
2016,8,26,16,45,185.0,199.5,2.25,27.0,288.0,201.59,147.05
2016,8,26,17,0,172.0,174.0,2.2,27.0,247.0,164.53,118.75
2016,8,26,17,15,160.0,149.5,2.1,26.5,209.5,130.2,94.2
2016,8,26,17,30,148.0,125.0,2.0,26.0,172.0,97.97,77.77
2016,8,26,17,45,128.0,101.5,1.9,26.0,136.0,81.01,63.44
2016,8,26,18,0,108.0,78.0,1.8,26.0,100.0,63.49,48.28
2016,8,26,18,15,74.5,55.5,1.8,25.5,68.5,46.1,33.04
2016,8,26,18,30,41.0,33.0,1.8,25.0,37.0,28.22,16.6
2016,8,26,18,45,20.5,16.5,1.85,24.5,18.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,73.5,13.5,0.6,22.5,19.0,32.12,0.0
2016,8,27,6,30,147.0,27.0,0.7,23.0,38.0,92.48,51.97
2016,8,27,6,45,249.5,42.5,0.8,23.5,81.0,159.74,117.55
2016,8,27,7,0,352.0,58.0,0.9,24.0,124.0,236.36,181.58
2016,8,27,7,15,422.5,69.0,0.9,24.0,175.0,303.13,237.23
2016,8,27,7,30,493.0,80.0,0.9,24.0,226.0,381.44,299.86
2016,8,27,7,45,541.5,88.0,0.9,24.5,279.5,446.33,349.45
2016,8,27,8,0,590.0,96.0,0.9,25.0,333.0,514.7,399.58
2016,8,27,8,15,624.5,102.5,0.75,25.5,386.5,574.55,440.25
2016,8,27,8,30,659.0,109.0,0.6,26.0,440.0,635.65,479.66
2016,8,27,8,45,686.0,113.0,0.45,26.5,491.0,688.76,510.46
2016,8,27,9,0,713.0,117.0,0.3,27.0,542.0,741.67,539.82
2016,8,27,9,15,732.0,121.0,0.4,27.0,589.0,783.54,566.15
2016,8,27,9,30,751.0,125.0,0.5,27.0,636.0,827.52,593.84
2016,8,27,9,45,763.5,129.5,0.6,27.5,677.5,864.25,615.54
2016,8,27,10,0,776.0,134.0,0.7,28.0,719.0,898.55,635.68
2016,8,27,10,15,787.0,136.5,0.8,28.0,755.0,926.53,653.13
2016,8,27,10,30,798.0,139.0,0.9,28.0,791.0,951.61,668.9
2016,8,27,10,45,804.0,142.0,1.05,28.5,819.5,969.17,679.68
2016,8,27,11,0,810.0,145.0,1.2,29.0,848.0,983.36,688.47
2016,8,27,11,15,534.0,295.5,1.3,29.0,763.5,867.59,613.86
2016,8,27,11,30,258.0,446.0,1.4,29.0,679.0,732.67,519.99
2016,8,27,11,45,166.0,445.0,1.5,29.0,595.5,623.2,447.01
2016,8,27,12,0,74.0,444.0,1.6,29.0,512.0,515.09,371.93
2016,8,27,12,15,454.0,295.5,1.65,29.0,719.5,762.51,551.8
2016,8,27,12,30,834.0,147.0,1.7,29.0,927.0,957.65,679.65
2016,8,27,12,45,599.5,285.5,1.8,29.0,845.0,866.11,618.47
2016,8,27,13,0,365.0,424.0,1.9,29.0,763.0,759.77,543.81
2016,8,27,13,15,593.5,285.5,1.95,29.0,829.0,820.36,591.86
2016,8,27,13,30,822.0,147.0,2.0,29.0,895.0,858.16,619.49
2016,8,27,13,45,513.5,291.5,2.05,29.0,755.5,711.23,517.97
2016,8,27,14,0,205.0,436.0,2.1,29.0,616.0,573.34,417.31
2016,8,27,14,15,161.0,419.5,2.1,29.0,558.0,512.42,375.26
2016,8,27,14,30,117.0,403.0,2.1,29.0,500.0,455.15,334.68
2016,8,27,14,45,204.5,377.5,2.15,29.0,537.5,479.38,354.11
2016,8,27,15,0,292.0,352.0,2.2,29.0,575.0,494.38,365.78
2016,8,27,15,15,513.5,244.5,2.15,29.0,610.5,501.19,372.09
2016,8,27,15,30,735.0,137.0,2.1,29.0,646.0,483.48,358.22
2016,8,27,15,45,713.0,134.0,2.1,29.0,599.5,426.59,313.47
2016,8,27,16,0,691.0,131.0,2.1,29.0,553.0,371.07,268.72
2016,8,27,16,15,666.0,125.5,2.0,28.5,503.0,314.1,222.28
2016,8,27,16,30,641.0,120.0,1.9,28.0,453.0,259.46,177.01
2016,8,27,16,45,608.0,113.0,1.85,28.0,400.5,204.61,132.12
2016,8,27,17,0,575.0,106.0,1.8,28.0,348.0,153.6,92.84
2016,8,27,17,15,528.5,97.5,1.65,27.5,294.5,104.57,61.59
2016,8,27,17,30,482.0,89.0,1.5,27.0,241.0,63.32,48.3
2016,8,27,17,45,418.0,77.0,1.4,26.5,189.5,56.19,42.34
2016,8,27,18,0,354.0,65.0,1.3,26.0,138.0,48.67,35.76
2016,8,27,18,15,260.5,49.0,1.3,25.5,93.5,37.52,25.82
2016,8,27,18,30,167.0,33.0,1.3,25.0,49.0,25.82,14.4
2016,8,27,18,45,83.5,16.5,1.3,25.0,24.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,13.0,1.7,21.5,18.0,28.79,0.0
2016,8,28,6,30,125.0,26.0,1.9,22.0,36.0,83.89,45.43
2016,8,28,6,45,221.0,43.5,2.1,22.5,78.0,150.61,111.49
2016,8,28,7,0,317.0,61.0,2.3,23.0,120.0,225.11,174.7
2016,8,28,7,15,387.5,73.5,2.35,23.5,170.5,291.68,230.83
2016,8,28,7,30,458.0,86.0,2.4,24.0,221.0,365.62,291.1
2016,8,28,7,45,508.0,95.0,2.45,24.5,274.0,434.22,345.11
2016,8,28,8,0,558.0,104.0,2.5,25.0,327.0,503.17,397.54
2016,8,28,8,15,594.0,111.0,2.6,25.5,380.0,563.27,441.75
2016,8,28,8,30,630.0,118.0,2.7,26.0,433.0,624.78,485.69
2016,8,28,8,45,660.5,121.5,2.8,26.5,484.5,678.95,522.59
2016,8,28,9,0,691.0,125.0,2.9,27.0,536.0,733.23,558.31
2016,8,28,9,15,711.0,129.5,2.95,27.0,583.0,779.34,588.6
2016,8,28,9,30,731.0,134.0,3.0,27.0,630.0,824.09,617.66
2016,8,28,9,45,751.5,134.5,3.15,27.5,673.0,859.01,639.14
2016,8,28,10,0,772.0,135.0,3.3,28.0,716.0,896.14,662.02
2016,8,28,10,15,516.5,262.0,3.35,28.0,659.0,801.87,594.09
2016,8,28,10,30,261.0,389.0,3.4,28.0,602.0,681.71,503.19
2016,8,28,10,45,241.0,408.5,3.45,28.0,610.5,670.1,494.7
2016,8,28,11,0,221.0,428.0,3.5,28.0,619.0,670.12,493.45
2016,8,28,11,15,265.0,429.5,3.5,28.0,664.5,726.32,532.62
2016,8,28,11,30,309.0,431.0,3.5,28.0,710.0,768.55,561.7
2016,8,28,11,45,565.5,291.0,3.55,28.5,811.0,887.97,648.83
2016,8,28,12,0,822.0,151.0,3.6,29.0,912.0,986.31,713.83
2016,8,28,12,15,823.0,151.0,3.65,29.0,916.5,974.64,705.57
2016,8,28,12,30,824.0,151.0,3.7,29.0,921.0,959.54,696.03
2016,8,28,12,45,827.0,148.5,3.75,29.0,918.5,933.17,679.17
2016,8,28,13,0,830.0,146.0,3.8,29.0,916.0,911.6,665.54
2016,8,28,13,15,827.0,145.0,3.8,29.0,904.0,882.9,646.87
2016,8,28,13,30,824.0,144.0,3.8,29.0,892.0,851.43,626.35
2016,8,28,13,45,823.5,140.0,3.85,29.0,873.0,816.58,603.7
2016,8,28,14,0,823.0,136.0,3.9,29.0,854.0,779.07,579.08
2016,8,28,14,15,815.5,134.5,3.9,29.0,826.5,738.04,551.66
2016,8,28,14,30,808.0,133.0,3.9,29.0,799.0,692.44,519.65
2016,8,28,14,45,546.5,242.5,3.95,29.0,684.0,581.04,435.64
2016,8,28,15,0,285.0,352.0,4.0,29.0,569.0,489.86,365.8
2016,8,28,15,15,262.0,334.5,3.95,28.5,525.5,442.32,331.64
2016,8,28,15,30,239.0,317.0,3.9,28.0,482.0,398.62,299.58
2016,8,28,15,45,467.0,222.5,3.85,28.0,516.0,395.72,295.89
2016,8,28,16,0,695.0,128.0,3.8,28.0,550.0,368.59,269.96
2016,8,28,16,15,669.5,122.5,3.65,27.5,499.5,311.23,222.26
2016,8,28,16,30,644.0,117.0,3.5,27.0,449.0,256.26,176.0
2016,8,28,16,45,612.5,110.0,3.4,27.0,396.5,201.54,130.56
2016,8,28,17,0,581.0,103.0,3.3,27.0,344.0,150.47,90.86
2016,8,28,17,15,534.0,94.5,2.9,26.5,290.5,101.1,59.42
2016,8,28,17,30,487.0,86.0,2.5,26.0,237.0,61.32,46.84
2016,8,28,17,45,421.0,74.5,2.15,26.0,186.0,54.44,40.94
2016,8,28,18,0,355.0,63.0,1.8,26.0,135.0,47.24,34.52
2016,8,28,18,15,260.0,47.5,1.65,25.5,91.0,36.43,24.84
2016,8,28,18,30,165.0,32.0,1.5,25.0,47.0,25.09,13.42
2016,8,28,18,45,82.5,16.0,1.4,24.5,23.5,15.25,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,13.0,2.9,22.0,17.5,28.55,0.0
2016,8,29,6,30,123.0,26.0,3.1,22.0,35.0,83.11,43.13
2016,8,29,6,45,229.5,41.5,3.3,22.5,77.0,151.62,112.2
2016,8,29,7,0,336.0,57.0,3.5,23.0,119.0,228.86,178.02
2016,8,29,7,15,408.5,68.5,3.65,23.5,169.5,296.36,235.5
2016,8,29,7,30,481.0,80.0,3.8,24.0,220.0,375.53,300.59
2016,8,29,7,45,541.0,85.0,3.95,24.5,275.0,443.42,355.05
2016,8,29,8,0,601.0,90.0,4.1,25.0,330.0,515.81,411.24
2016,8,29,8,15,300.5,77.5,4.2,25.0,197.5,310.9,249.94
2016,8,29,8,30,0.0,65.0,4.3,25.0,65.0,60.48,43.47
2016,8,29,8,45,35.5,160.0,4.4,25.5,181.0,189.48,147.18
2016,8,29,9,0,71.0,255.0,4.5,26.0,297.0,324.16,251.15
2016,8,29,9,15,103.0,285.0,4.55,26.0,352.0,385.41,297.43
2016,8,29,9,30,135.0,315.0,4.6,26.0,407.0,461.15,353.8
2016,8,29,9,45,149.5,337.5,4.65,26.5,445.5,500.95,381.67
2016,8,29,10,0,164.0,360.0,4.7,27.0,484.0,540.73,409.26
2016,8,29,10,15,223.5,371.5,4.7,27.0,548.5,611.62,461.1
2016,8,29,10,30,283.0,383.0,4.7,27.0,613.0,697.15,521.99
2016,8,29,10,45,273.0,401.0,4.75,27.5,629.5,707.33,526.55
2016,8,29,11,0,263.0,419.0,4.8,28.0,646.0,715.75,530.3
2016,8,29,11,15,142.5,375.0,4.8,28.0,498.5,533.04,397.96
2016,8,29,11,30,22.0,331.0,4.8,28.0,351.0,340.07,253.72
2016,8,29,11,45,452.5,219.5,4.8,28.5,637.0,702.3,529.34
2016,8,29,12,0,883.0,108.0,4.8,29.0,923.0,994.17,727.55
2016,8,29,12,15,491.0,285.0,4.8,29.0,738.5,787.99,582.83
2016,8,29,12,30,99.0,462.0,4.8,29.0,554.0,550.01,404.61
2016,8,29,12,45,87.0,453.0,4.85,29.0,534.0,524.51,387.16
2016,8,29,13,0,75.0,444.0,4.9,29.0,514.0,499.36,369.09
2016,8,29,13,15,186.0,440.0,4.9,29.0,610.0,594.99,440.68
2016,8,29,13,30,297.0,436.0,4.9,29.0,706.0,680.72,503.29
2016,8,29,13,45,578.5,273.5,4.9,29.0,782.5,747.12,557.52
2016,8,29,14,0,860.0,111.0,4.9,29.0,859.0,783.68,586.87
2016,8,29,14,15,473.5,250.0,4.9,28.5,660.0,591.88,446.8
2016,8,29,14,30,87.0,389.0,4.9,28.0,461.0,420.51,314.89
2016,8,29,14,45,453.0,249.0,4.9,28.0,596.0,525.73,399.61
2016,8,29,15,0,819.0,109.0,4.9,28.0,731.0,592.49,451.33
2016,8,29,15,15,806.0,106.5,4.8,27.5,690.0,536.68,408.2
2016,8,29,15,30,793.0,104.0,4.7,27.0,649.0,481.55,364.74
2016,8,29,15,45,771.5,103.0,4.65,27.0,602.0,424.06,317.62
2016,8,29,16,0,750.0,102.0,4.6,27.0,555.0,367.74,270.22
2016,8,29,16,15,727.0,98.0,4.4,26.5,504.5,309.76,221.04
2016,8,29,16,30,704.0,94.0,4.2,26.0,454.0,250.25,170.25
2016,8,29,16,45,352.0,110.0,4.05,26.0,290.0,152.68,102.99
2016,8,29,17,0,0.0,126.0,3.9,26.0,126.0,113.25,86.18
2016,8,29,17,15,0.0,106.5,3.55,25.5,106.5,95.56,72.37
2016,8,29,17,30,0.0,87.0,3.2,25.0,87.0,78.14,61.39
2016,8,29,17,45,0.0,68.0,2.85,25.0,68.0,61.67,47.26
2016,8,29,18,0,0.0,49.0,2.5,25.0,49.0,45.01,32.74
2016,8,29,18,15,0.0,32.5,2.35,24.5,32.5,30.19,19.67
2016,8,29,18,30,0.0,16.0,2.2,24.0,16.0,14.84,5.35
2016,8,29,18,45,0.0,8.0,2.05,24.0,8.0,7.63,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,73.5,12.0,2.15,22.0,17.5,30.78,0.0
2016,8,30,6,30,147.0,24.0,2.4,22.0,35.0,87.89,43.42
2016,8,30,6,45,253.5,39.0,2.65,22.5,77.0,157.83,116.52
2016,8,30,7,0,360.0,54.0,2.9,23.0,119.0,236.0,183.27
2016,8,30,7,15,431.5,64.5,2.95,23.5,170.0,306.87,243.3
2016,8,30,7,30,503.0,75.0,3.0,24.0,221.0,382.5,305.33
2016,8,30,7,45,362.5,116.0,3.05,24.5,233.0,367.32,292.91
2016,8,30,8,0,222.0,157.0,3.1,25.0,245.0,330.01,261.63
2016,8,30,8,15,271.5,175.5,3.15,25.0,299.5,394.93,312.34
2016,8,30,8,30,321.0,194.0,3.2,25.0,354.0,463.64,364.47
2016,8,30,8,45,381.0,204.0,3.25,25.5,414.0,534.08,416.32
2016,8,30,9,0,441.0,214.0,3.3,26.0,474.0,620.99,478.48
