Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,603.0,164.5,3.35,26.5,552.5,726.36,555.33
2016,8,30,9,30,765.0,115.0,3.4,27.0,631.0,829.78,624.28
2016,8,30,9,45,570.5,217.0,3.5,27.5,615.5,782.8,587.67
2016,8,30,10,0,376.0,319.0,3.6,28.0,600.0,709.73,529.5
2016,8,30,10,15,423.0,315.5,3.65,28.0,647.0,769.19,571.2
2016,8,30,10,30,470.0,312.0,3.7,28.0,694.0,816.77,603.74
2016,8,30,10,45,349.5,368.5,3.75,28.0,658.0,748.62,552.62
2016,8,30,11,0,229.0,425.0,3.8,28.0,622.0,675.48,498.05
2016,8,30,11,15,218.0,438.5,3.8,28.0,630.0,676.65,498.22
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,676.55,497.18
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.0,769.29,563.19
2016,8,30,12,0,445.0,388.0,3.9,29.0,798.0,856.56,623.35
2016,8,30,12,15,384.5,418.5,3.9,29.0,774.0,809.88,589.45
2016,8,30,12,30,324.0,449.0,3.9,29.0,750.0,771.44,561.59
2016,8,30,12,45,178.5,414.5,3.95,29.0,580.5,580.63,427.34
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,397.89,293.65
2016,8,30,13,15,435.0,257.0,3.95,29.0,650.0,650.05,486.63
2016,8,30,13,30,837.0,134.0,3.9,29.0,889.0,851.56,628.64
2016,8,30,13,45,524.5,282.5,3.9,29.0,751.5,710.45,526.63
2016,8,30,14,0,212.0,431.0,3.9,29.0,614.0,573.93,423.54
2016,8,30,14,15,118.5,370.5,3.8,29.0,472.5,435.99,324.2
2016,8,30,14,30,25.0,310.0,3.7,29.0,331.0,304.68,226.87
2016,8,30,14,45,54.0,330.0,3.65,29.0,372.0,338.76,253.18
2016,8,30,15,0,83.0,350.0,3.6,29.0,413.0,368.15,275.24
2016,8,30,15,15,232.0,315.0,3.45,28.5,477.0,409.62,307.56
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,433.57,325.02
2016,8,30,15,45,344.0,266.0,3.2,28.0,489.0,379.92,283.75
2016,8,30,16,0,307.0,252.0,3.1,28.0,437.0,330.13,245.28
2016,8,30,16,15,342.5,220.0,2.85,27.5,409.0,292.16,214.31
2016,8,30,16,30,378.0,188.0,2.6,27.0,381.0,250.07,179.02
2016,8,30,16,45,345.5,169.5,2.4,27.0,330.0,201.96,141.01
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,157.9,107.87
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.5,118.04,81.44
2016,8,30,17,30,250.0,114.0,1.7,26.0,190.0,86.07,67.75
2016,8,30,17,45,207.5,93.0,1.45,26.0,147.0,71.62,55.43
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,56.55,42.26
2016,8,30,18,15,108.0,50.0,1.15,25.5,68.5,40.12,27.75
2016,8,30,18,30,51.0,28.0,1.1,25.0,33.0,24.07,11.45
2016,8,30,18,45,25.5,14.0,1.05,25.0,16.5,13.34,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,39.0,12.0,1.95,23.0,15.0,21.72,0.0
2016,8,31,6,30,78.0,24.0,2.1,23.0,30.0,59.68,26.17
2016,8,31,6,45,175.0,43.5,2.3,23.5,71.0,134.28,98.39
2016,8,31,7,0,272.0,63.0,2.5,24.0,112.0,208.94,161.34
2016,8,31,7,15,343.5,77.5,2.45,24.0,162.0,275.84,217.87
2016,8,31,7,30,415.0,92.0,2.4,24.0,212.0,350.29,278.95
2016,8,31,7,45,479.0,99.0,2.35,24.5,266.0,418.19,332.61
2016,8,31,8,0,543.0,106.0,2.3,25.0,320.0,496.7,392.2
2016,8,31,8,15,580.0,113.0,2.35,25.5,373.0,556.88,436.21
2016,8,31,8,30,617.0,120.0,2.4,26.0,426.0,618.55,480.02
2016,8,31,8,45,654.0,122.0,2.5,27.0,478.5,675.61,518.05
2016,8,31,9,0,691.0,124.0,2.6,28.0,531.0,733.24,554.82
2016,8,31,9,15,711.5,128.5,2.65,28.0,578.0,779.7,585.06
2016,8,31,9,30,732.0,133.0,2.7,28.0,625.0,824.83,614.11
2016,8,31,9,45,484.0,242.5,2.75,28.5,576.5,731.44,544.33
2016,8,31,10,0,236.0,352.0,2.8,29.0,528.0,600.63,445.14
2016,8,31,10,15,183.5,373.5,2.8,29.0,515.0,575.82,425.94
2016,8,31,10,30,131.0,395.0,2.8,29.0,502.0,548.11,404.04
2016,8,31,10,45,178.5,409.5,2.85,29.5,560.5,609.9,447.29
2016,8,31,11,0,226.0,424.0,2.9,30.0,619.0,671.65,489.19
2016,8,31,11,15,242.5,433.0,2.9,30.0,646.5,695.68,504.93
2016,8,31,11,30,259.0,442.0,2.9,30.0,674.0,730.47,527.88
2016,8,31,11,45,227.0,454.0,2.9,30.0,660.0,694.48,502.18
2016,8,31,12,0,195.0,466.0,2.9,30.0,646.0,669.54,484.17
2016,8,31,12,15,264.0,454.0,2.9,30.0,698.5,728.11,525.59
2016,8,31,12,30,333.0,442.0,2.9,30.0,751.0,773.09,557.02
2016,8,31,12,45,327.5,443.5,2.95,30.5,746.5,757.53,545.24
2016,8,31,13,0,322.0,445.0,3.0,31.0,742.0,740.73,533.1
2016,8,31,13,15,301.0,441.5,3.0,31.0,716.5,704.25,508.34
2016,8,31,13,30,280.0,438.0,3.0,31.0,691.0,667.94,483.64
2016,8,31,13,45,531.0,300.0,3.0,31.0,764.5,731.86,534.37
2016,8,31,14,0,782.0,162.0,3.0,31.0,838.0,771.75,566.34
2016,8,31,14,15,774.0,160.0,2.95,31.0,810.0,728.33,536.41
2016,8,31,14,30,766.0,158.0,2.9,31.0,782.0,683.33,504.77
2016,8,31,14,45,757.0,153.5,2.85,31.0,747.5,634.0,469.51
2016,8,31,15,0,748.0,149.0,2.8,31.0,713.0,583.65,432.7
2016,8,31,15,15,733.0,145.5,2.7,30.5,672.0,528.24,391.97
2016,8,31,15,30,718.0,142.0,2.6,30.0,631.0,474.33,351.06
2016,8,31,15,45,699.5,137.0,2.55,30.0,584.5,417.97,306.55
2016,8,31,16,0,681.0,132.0,2.5,30.0,538.0,362.66,261.67
2016,8,31,16,15,654.5,126.5,2.35,29.5,487.5,305.78,215.2
2016,8,31,16,30,628.0,121.0,2.2,29.0,437.0,251.46,170.28
2016,8,31,16,45,594.5,113.0,2.05,29.0,384.5,196.57,125.69
2016,8,31,17,0,561.0,105.0,1.9,29.0,332.0,145.66,87.23
2016,8,31,17,15,512.0,96.0,1.7,28.5,278.5,97.29,57.88
2016,8,31,17,30,463.0,87.0,1.5,28.0,225.0,62.41,47.33
2016,8,31,17,45,396.0,74.5,1.3,27.5,174.5,54.81,40.93
2016,8,31,18,0,329.0,62.0,1.1,27.0,124.0,46.81,33.88
2016,8,31,18,15,231.0,45.0,1.05,26.5,81.0,34.72,23.08
2016,8,31,18,30,133.0,28.0,1.0,26.0,38.0,22.04,9.1
2016,8,31,18,45,66.5,14.0,0.95,26.0,19.0,13.34,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.5,1.6,22.5,15.5,26.81,0.0
2016,9,1,6,30,120.0,23.0,1.9,23.0,31.0,77.54,32.72
2016,9,1,6,45,216.5,41.0,2.25,23.5,72.5,147.23,107.78
2016,9,1,7,0,313.0,59.0,2.6,24.0,114.0,222.43,171.76
2016,9,1,7,15,384.0,72.0,2.5,24.5,165.0,289.68,228.38
2016,9,1,7,30,455.0,85.0,2.4,25.0,216.0,364.37,289.04
2016,9,1,7,45,506.0,94.0,2.35,25.5,269.0,433.35,343.05
2016,9,1,8,0,557.0,103.0,2.3,26.0,322.0,502.94,395.49
2016,9,1,8,15,593.0,110.5,2.3,26.5,375.5,563.59,439.47
2016,9,1,8,30,629.0,118.0,2.3,27.0,429.0,625.64,483.01
2016,9,1,8,45,655.0,124.5,2.35,28.0,479.5,679.63,518.13
2016,9,1,9,0,681.0,131.0,2.4,29.0,530.0,733.39,551.66
2016,9,1,9,15,701.0,135.5,2.4,29.0,577.0,779.07,580.84
2016,9,1,9,30,721.0,140.0,2.4,29.0,624.0,823.38,608.75
2016,9,1,9,45,401.5,241.5,2.4,29.5,514.5,654.56,486.17
2016,9,1,10,0,82.0,343.0,2.4,30.0,405.0,431.68,319.09
2016,9,1,10,15,137.5,369.0,2.4,30.0,478.5,526.72,388.34
2016,9,1,10,30,193.0,395.0,2.4,30.0,552.0,609.32,445.84
2016,9,1,10,45,193.0,411.0,2.45,30.5,572.5,626.23,455.33
2016,9,1,11,0,193.0,427.0,2.5,31.0,593.0,642.08,464.49
2016,9,1,11,15,215.5,436.0,2.5,31.0,625.5,671.94,484.61
2016,9,1,11,30,238.0,445.0,2.5,31.0,658.0,700.74,503.79
2016,9,1,11,45,274.5,443.0,2.55,31.0,692.0,742.02,531.79
2016,9,1,12,0,311.0,441.0,2.6,31.0,726.0,769.45,550.58
2016,9,1,12,15,317.0,444.5,2.6,31.0,736.0,770.38,550.86
2016,9,1,12,30,323.0,448.0,2.6,31.0,746.0,769.53,550.22
2016,9,1,12,45,564.5,306.0,2.65,31.0,825.0,851.23,611.84
2016,9,1,13,0,806.0,164.0,2.7,31.0,904.0,911.39,654.08
2016,9,1,13,15,802.5,163.0,2.7,31.0,891.5,881.6,634.54
2016,9,1,13,30,799.0,162.0,2.7,31.0,879.0,849.1,613.94
2016,9,1,13,45,790.5,162.5,2.7,31.0,857.5,811.4,589.83
2016,9,1,14,0,782.0,163.0,2.7,31.0,836.0,771.69,564.22
2016,9,1,14,15,773.5,160.5,2.65,31.0,808.0,727.35,534.28
2016,9,1,14,30,765.0,158.0,2.6,31.0,780.0,681.47,502.19
2016,9,1,14,45,695.0,188.0,2.6,31.0,733.0,624.08,460.57
2016,9,1,15,0,625.0,218.0,2.6,31.0,686.0,571.13,421.49
2016,9,1,15,15,588.5,216.0,2.5,30.5,637.0,512.84,379.17
2016,9,1,15,30,552.0,214.0,2.4,30.0,588.0,456.38,337.22
2016,9,1,15,45,437.0,230.0,2.35,30.0,512.5,385.9,284.1
2016,9,1,16,0,322.0,246.0,2.3,30.0,437.0,329.33,241.6
2016,9,1,16,15,198.0,228.0,2.15,29.5,342.0,256.38,188.41
2016,9,1,16,30,74.0,210.0,2.0,29.0,247.0,199.17,148.27
2016,9,1,16,45,65.5,186.5,1.9,29.0,216.5,170.83,126.88
2016,9,1,17,0,57.0,163.0,1.8,29.0,186.0,143.77,106.56
2016,9,1,17,15,47.5,138.0,1.6,28.5,155.0,116.96,86.97
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,93.24,73.13
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,74.32,57.26
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,56.46,41.89
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,36.46,24.4
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,15.78,4.08
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.1,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.0,1.75,22.0,4.0,3.81,0.0
2016,9,2,6,30,0.0,8.0,1.9,22.0,8.0,7.41,0.0
2016,9,2,6,45,0.0,22.5,2.1,22.5,22.5,20.87,10.99
2016,9,2,7,0,0.0,37.0,2.3,23.0,37.0,34.37,22.51
2016,9,2,7,15,0.0,54.5,2.3,23.5,54.5,51.26,36.66
2016,9,2,7,30,0.0,72.0,2.3,24.0,72.0,68.43,50.8
2016,9,2,7,45,0.0,91.5,2.3,24.5,91.5,87.64,66.3
2016,9,2,8,0,0.0,111.0,2.3,25.0,111.0,106.79,81.41
2016,9,2,8,15,0.0,129.5,2.2,25.0,130.0,124.84,95.54
2016,9,2,8,30,0.0,148.0,2.1,25.0,149.0,142.87,109.43
2016,9,2,8,45,0.0,129.5,2.05,25.5,130.0,123.01,93.1
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,104.27,77.83
2016,9,2,9,15,10.5,178.0,1.9,26.5,185.5,179.85,136.71
2016,9,2,9,30,21.0,245.0,1.8,27.0,260.0,257.5,195.12
2016,9,2,9,45,27.0,272.0,1.7,27.5,292.0,303.05,227.89
2016,9,2,10,0,33.0,299.0,1.6,28.0,324.0,337.0,251.6
2016,9,2,10,15,100.5,347.0,1.5,28.0,427.5,453.32,336.49
2016,9,2,10,30,168.0,395.0,1.4,28.0,531.0,585.07,427.84
2016,9,2,10,45,250.5,395.5,1.35,28.5,606.0,680.21,491.21
2016,9,2,11,0,333.0,396.0,1.3,29.0,681.0,762.28,544.24
2016,9,2,11,15,514.0,311.5,1.3,29.0,764.5,864.81,614.16
2016,9,2,11,30,695.0,227.0,1.3,29.0,848.0,958.7,675.28
2016,9,2,11,45,693.5,232.5,1.3,29.5,859.5,956.63,671.07
2016,9,2,12,0,692.0,238.0,1.3,30.0,871.0,951.35,666.18
2016,9,2,12,15,693.0,238.5,1.35,30.0,875.0,940.31,659.96
2016,9,2,12,30,694.0,239.0,1.4,30.0,879.0,926.22,651.97
2016,9,2,12,45,512.0,336.5,1.45,30.0,808.0,831.79,588.36
2016,9,2,13,0,330.0,434.0,1.5,30.0,737.0,737.1,523.26
2016,9,2,13,15,297.0,436.5,1.5,30.0,706.0,695.7,496.27
2016,9,2,13,30,264.0,439.0,1.5,30.0,675.0,655.08,469.03
2016,9,2,13,45,242.5,431.5,1.55,30.0,644.5,611.69,440.43
2016,9,2,14,0,221.0,424.0,1.6,30.0,614.0,574.04,415.25
2016,9,2,14,15,445.5,318.0,1.65,30.0,684.5,631.85,460.46
2016,9,2,14,30,670.0,212.0,1.7,30.0,755.0,665.05,486.79
2016,9,2,14,45,503.5,271.0,1.8,30.0,668.5,575.27,422.17
2016,9,2,15,0,337.0,330.0,1.9,30.0,582.0,499.23,367.02
2016,9,2,15,15,215.5,318.5,1.95,29.5,476.5,402.61,298.15
2016,9,2,15,30,94.0,307.0,2.0,29.0,371.0,320.06,238.45
2016,9,2,15,45,177.0,281.0,2.05,29.0,390.0,322.17,239.97
2016,9,2,16,0,260.0,255.0,2.1,29.0,409.0,313.64,231.77
2016,9,2,16,15,415.0,196.5,2.05,28.5,415.0,289.78,209.14
2016,9,2,16,30,570.0,138.0,2.0,28.0,421.0,249.49,170.95
2016,9,2,16,45,536.5,128.0,1.95,28.0,369.0,195.93,127.84
2016,9,2,17,0,503.0,118.0,1.9,28.0,317.0,146.73,91.07
2016,9,2,17,15,453.0,106.5,1.75,27.5,264.5,99.64,62.68
2016,9,2,17,30,403.0,95.0,1.6,27.0,212.0,68.56,52.73
2016,9,2,17,45,334.5,80.0,1.5,27.0,162.5,59.22,44.69
2016,9,2,18,0,266.0,65.0,1.4,27.0,113.0,49.37,35.93
2016,9,2,18,15,178.5,44.5,1.3,26.5,71.5,34.49,22.68
2016,9,2,18,30,91.0,24.0,1.2,26.0,30.0,19.9,5.18
2016,9,2,18,45,45.5,12.0,1.2,25.5,15.0,11.44,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,41.5,11.0,1.75,21.5,13.5,21.49,0.0
2016,9,3,6,30,83.0,22.0,1.9,22.0,27.0,58.39,18.51
2016,9,3,6,45,176.5,42.0,2.05,22.5,68.0,134.11,98.01
2016,9,3,7,0,270.0,62.0,2.2,23.0,109.0,207.97,160.86
2016,9,3,7,15,341.0,76.5,2.2,23.5,158.5,274.53,216.96
2016,9,3,7,30,412.0,91.0,2.2,24.0,208.0,348.61,277.38
2016,9,3,7,45,467.0,101.0,2.25,25.0,261.5,414.49,328.89
2016,9,3,8,0,522.0,111.0,2.3,26.0,315.0,484.96,381.84
2016,9,3,8,15,559.5,119.5,2.25,26.0,367.5,550.71,430.33
2016,9,3,8,30,597.0,128.0,2.2,26.0,420.0,613.61,475.35
2016,9,3,8,45,629.5,132.5,2.15,26.5,471.5,669.25,512.98
2016,9,3,9,0,662.0,137.0,2.1,27.0,523.0,725.15,548.7
2016,9,3,9,15,683.0,142.0,2.0,27.5,569.5,771.56,576.59
2016,9,3,9,30,704.0,147.0,1.9,28.0,616.0,816.71,602.97
2016,9,3,9,45,495.0,243.0,1.85,28.5,584.0,742.98,546.92
2016,9,3,10,0,286.0,339.0,1.8,29.0,552.0,648.07,474.61
2016,9,3,10,15,524.0,248.5,1.8,29.0,661.5,795.85,580.68
2016,9,3,10,30,762.0,158.0,1.8,29.0,771.0,937.48,672.49
2016,9,3,10,45,485.0,290.5,1.8,29.5,686.0,813.15,584.67
2016,9,3,11,0,208.0,423.0,1.8,30.0,601.0,653.29,469.62
2016,9,3,11,15,193.5,436.0,1.8,30.0,605.0,650.28,467.75
2016,9,3,11,30,179.0,449.0,1.8,30.0,609.0,646.1,463.96
2016,9,3,11,45,247.0,443.0,1.85,30.0,667.0,714.85,511.56
2016,9,3,12,0,315.0,437.0,1.9,30.0,725.0,769.45,548.76
2016,9,3,12,15,170.5,397.0,1.95,30.0,553.5,569.01,411.67
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,374.58,272.9
2016,9,3,12,45,157.5,401.0,2.05,30.5,545.5,547.61,398.54
2016,9,3,13,0,289.0,445.0,2.1,31.0,709.0,710.4,509.26
2016,9,3,13,15,200.0,443.5,2.15,31.0,625.5,610.8,439.58
2016,9,3,13,30,111.0,442.0,2.2,31.0,542.0,517.66,374.5
2016,9,3,13,45,100.5,427.0,2.25,31.0,515.5,487.48,354.23
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,458.01,333.92
2016,9,3,14,15,392.5,304.5,2.35,30.5,623.5,580.15,427.7
2016,9,3,14,30,695.0,197.0,2.4,30.0,758.0,667.28,493.12
2016,9,3,14,45,687.5,190.5,2.5,30.0,723.5,619.31,458.7
2016,9,3,15,0,680.0,184.0,2.6,30.0,689.0,570.43,423.57
2016,9,3,15,15,663.0,179.0,2.65,30.0,648.0,517.15,384.02
2016,9,3,15,30,646.0,174.0,2.7,30.0,607.0,464.41,343.73
2016,9,3,15,45,631.0,165.0,2.8,30.0,562.0,409.76,301.0
2016,9,3,16,0,616.0,156.0,2.9,30.0,517.0,355.98,257.68
2016,9,3,16,15,587.5,148.5,2.9,29.5,466.5,300.6,212.87
2016,9,3,16,30,559.0,141.0,2.9,29.0,416.0,247.52,169.5
2016,9,3,16,45,521.5,131.5,2.9,29.0,364.0,194.77,127.32
2016,9,3,17,0,484.0,122.0,2.9,29.0,312.0,146.44,91.56
2016,9,3,17,15,433.0,110.0,2.7,28.5,259.5,100.14,63.92
2016,9,3,17,30,382.0,98.0,2.5,28.0,207.0,70.97,54.55
2016,9,3,17,45,310.5,82.0,2.35,27.5,157.5,60.9,45.99
2016,9,3,18,0,239.0,66.0,2.2,27.0,108.0,52.26,38.28
2016,9,3,18,15,155.5,44.0,2.2,26.5,67.5,35.58,23.42
2016,9,3,18,30,72.0,22.0,2.2,26.0,27.0,18.3,2.46
2016,9,3,18,45,36.0,11.0,2.2,25.5,13.5,10.48,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.0,0.9,22.5,12.0,17.77,0.0
2016,9,4,6,30,62.0,20.0,1.1,23.0,24.0,48.6,11.86
2016,9,4,6,45,144.0,42.5,1.3,23.5,64.0,115.44,83.25
2016,9,4,7,0,226.0,65.0,1.5,24.0,104.0,185.23,142.19
2016,9,4,7,15,294.0,82.5,1.75,24.5,153.0,258.67,203.17
2016,9,4,7,30,362.0,100.0,2.0,25.0,202.0,331.96,262.74
2016,9,4,7,45,414.0,113.0,2.25,25.5,254.5,396.89,314.2
2016,9,4,8,0,466.0,126.0,2.5,26.0,307.0,466.19,367.43
2016,9,4,8,15,504.5,136.0,2.65,26.5,359.0,526.33,411.98
2016,9,4,8,30,543.0,146.0,2.8,27.0,411.0,588.51,456.81
2016,9,4,8,45,572.5,154.0,2.95,27.5,461.5,648.03,498.36
2016,9,4,9,0,602.0,162.0,3.1,28.0,512.0,703.34,536.1
2016,9,4,9,15,624.5,168.0,3.1,28.0,558.5,750.23,567.53
2016,9,4,9,30,647.0,174.0,3.1,28.0,605.0,796.06,597.31
2016,9,4,9,45,448.0,260.0,3.1,28.5,567.5,718.42,536.32
2016,9,4,10,0,249.0,346.0,3.1,29.0,530.0,621.18,461.03
2016,9,4,10,15,232.0,368.0,3.1,29.0,546.5,617.8,457.81
2016,9,4,10,30,215.0,390.0,3.1,29.0,563.0,626.3,462.18
2016,9,4,10,45,474.0,291.5,3.1,29.5,690.0,803.38,589.47
2016,9,4,11,0,733.0,193.0,3.1,30.0,817.0,963.25,696.03
2016,9,4,11,15,486.5,316.5,3.1,30.0,735.5,842.44,610.17
2016,9,4,11,30,240.0,440.0,3.1,30.0,654.0,697.96,505.82
2016,9,4,11,45,509.5,310.5,3.1,30.5,772.0,849.98,615.6
2016,9,4,12,0,779.0,181.0,3.1,31.0,890.0,972.08,696.4
2016,9,4,12,15,533.5,314.5,3.1,31.0,801.5,858.6,617.72
2016,9,4,12,30,288.0,448.0,3.1,31.0,713.0,735.97,529.19
2016,9,4,12,45,538.0,311.5,3.1,31.0,802.5,830.75,600.98
2016,9,4,13,0,788.0,175.0,3.1,31.0,892.0,903.54,652.19
2016,9,4,13,15,501.0,310.0,3.15,31.0,763.5,758.47,551.17
2016,9,4,13,30,214.0,445.0,3.2,31.0,635.0,613.21,445.29
2016,9,4,13,45,496.0,304.0,3.25,31.0,730.5,704.93,517.05
2016,9,4,14,0,778.0,163.0,3.3,31.0,826.0,765.32,563.96
2016,9,4,14,15,518.0,273.0,3.3,31.0,708.5,642.22,473.58
2016,9,4,14,30,258.0,383.0,3.3,31.0,591.0,534.64,393.24
2016,9,4,14,45,249.5,365.5,3.35,31.0,558.5,496.04,366.42
2016,9,4,15,0,241.0,348.0,3.4,31.0,526.0,457.98,339.24
2016,9,4,15,15,461.0,252.0,3.4,30.5,568.0,472.92,352.25
2016,9,4,15,30,681.0,156.0,3.4,30.0,610.0,463.58,344.65
2016,9,4,15,45,661.0,149.5,3.4,30.0,563.5,407.15,299.69
2016,9,4,16,0,641.0,143.0,3.4,30.0,517.0,352.08,254.83
2016,9,4,16,15,612.5,136.5,3.3,29.5,466.5,296.12,209.05
2016,9,4,16,30,584.0,130.0,3.2,29.0,416.0,243.09,165.29
2016,9,4,16,45,547.5,121.0,3.1,29.0,363.5,189.74,122.36
2016,9,4,17,0,511.0,112.0,3.0,29.0,311.0,140.16,85.69
2016,9,4,17,15,458.5,101.5,2.75,28.5,258.0,93.5,58.52
2016,9,4,17,30,406.0,91.0,2.5,28.0,205.0,65.92,50.3
2016,9,4,17,45,333.0,76.0,2.25,27.5,155.5,56.45,42.22
2016,9,4,18,0,260.0,61.0,2.0,27.0,106.0,46.47,33.39
2016,9,4,18,15,165.0,41.5,2.0,26.5,66.0,33.69,21.73
2016,9,4,18,30,70.0,22.0,2.0,26.0,26.0,18.27,0.0
2016,9,4,18,45,35.0,11.0,2.0,26.0,13.0,10.48,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.5,2.05,22.0,14.5,28.11,0.0
2016,9,5,6,30,136.0,21.0,2.3,22.0,29.0,79.43,17.81
2016,9,5,6,45,260.0,34.5,2.55,22.5,71.5,156.67,114.11
2016,9,5,7,0,384.0,48.0,2.8,23.0,114.0,244.08,188.94
2016,9,5,7,15,462.0,57.0,3.0,23.5,165.5,315.56,250.03
2016,9,5,7,30,540.0,66.0,3.2,24.0,217.0,394.74,315.41
2016,9,5,7,45,277.5,101.5,3.4,24.5,180.0,289.89,232.26
2016,9,5,8,0,15.0,137.0,3.6,25.0,143.0,145.09,112.42
2016,9,5,8,15,45.5,170.0,3.65,25.5,191.5,210.5,164.72
2016,9,5,8,30,76.0,203.0,3.7,26.0,240.0,270.67,211.48
2016,9,5,8,45,93.5,230.5,3.8,26.5,281.0,316.28,245.78
2016,9,5,9,0,111.0,258.0,3.9,27.0,322.0,362.85,280.2
2016,9,5,9,15,191.0,277.0,3.9,27.5,399.5,467.06,358.49
2016,9,5,9,30,271.0,296.0,3.9,28.0,477.0,576.96,438.17
2016,9,5,9,45,554.0,198.5,3.95,28.5,597.5,754.12,569.47
2016,9,5,10,0,837.0,101.0,4.0,29.0,718.0,912.54,675.65
2016,9,5,10,15,846.5,102.5,4.0,29.0,753.5,938.7,690.68
2016,9,5,10,30,856.0,104.0,4.0,29.0,789.0,961.73,704.57
2016,9,5,10,45,568.0,256.0,4.0,29.5,717.0,862.34,633.85
2016,9,5,11,0,280.0,408.0,4.0,30.0,645.0,722.75,528.34
2016,9,5,11,15,202.5,425.0,4.0,30.0,599.0,647.95,474.87
2016,9,5,11,30,125.0,442.0,4.0,30.0,553.0,584.93,428.33
2016,9,5,11,45,497.0,281.0,4.05,30.0,730.5,806.62,593.63
2016,9,5,12,0,869.0,120.0,4.1,30.0,908.0,989.17,717.14
2016,9,5,12,15,869.5,120.0,4.1,30.0,911.5,976.51,707.34
2016,9,5,12,30,870.0,120.0,4.1,30.0,915.0,960.31,696.76
2016,9,5,12,45,623.0,263.5,4.15,30.5,831.5,863.75,630.44
2016,9,5,13,0,376.0,407.0,4.2,31.0,748.0,751.93,546.93
2016,9,5,13,15,399.5,389.5,4.2,30.5,747.5,739.81,541.2
2016,9,5,13,30,423.0,372.0,4.2,30.0,747.0,729.56,536.0
2016,9,5,13,45,448.5,353.0,4.2,30.0,742.0,711.79,524.58
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,690.89,510.83
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,503.39,374.89
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,334.66,248.57
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,315.16,234.97
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,295.87,221.04
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,293.16,219.92
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,288.63,217.23
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.5,261.72,197.1
2016,9,5,16,0,58.0,243.0,3.9,29.0,277.0,235.26,177.17
2016,9,5,16,15,74.0,224.0,3.75,28.5,263.0,217.47,163.54
2016,9,5,16,30,90.0,205.0,3.6,28.0,249.0,197.66,147.89
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.5,167.68,124.59
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,138.45,102.2
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,110.48,82.01
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,87.22,68.46
2016,9,5,17,45,203.0,78.0,2.7,27.0,116.0,61.0,46.1
2016,9,5,18,0,343.0,51.0,2.5,27.0,109.0,38.78,26.9
2016,9,5,18,15,220.5,36.0,2.5,26.5,68.0,27.96,16.92
2016,9,5,18,30,98.0,21.0,2.5,26.0,27.0,16.63,0.0
2016,9,5,18,45,49.0,10.5,2.55,26.0,13.5,10.01,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,44.5,10.5,2.35,23.0,13.0,21.88,0.0
2016,9,6,6,30,89.0,21.0,2.5,23.0,26.0,58.98,7.54
2016,9,6,6,45,204.0,37.5,2.65,23.5,67.0,139.86,101.06
2016,9,6,7,0,319.0,54.0,2.8,24.0,108.0,220.72,170.06
2016,9,6,7,15,400.0,65.0,2.95,24.5,159.0,290.87,229.58
2016,9,6,7,30,481.0,76.0,3.1,25.0,210.0,373.76,297.44
2016,9,6,7,45,240.5,88.0,3.3,25.5,155.0,251.28,200.69
2016,9,6,8,0,0.0,100.0,3.5,26.0,100.0,95.5,71.95
2016,9,6,8,15,202.0,136.0,3.65,26.5,234.0,301.66,239.53
2016,9,6,8,30,404.0,172.0,3.8,27.0,368.0,514.78,403.36
2016,9,6,8,45,579.0,135.0,3.95,27.5,451.0,633.03,491.85
2016,9,6,9,0,754.0,98.0,4.1,28.0,534.0,753.51,576.26
2016,9,6,9,15,772.5,101.0,4.1,28.0,581.0,798.5,605.38
2016,9,6,9,30,791.0,104.0,4.1,28.0,628.0,841.79,633.43
2016,9,6,9,45,810.5,103.5,4.15,28.5,671.0,879.92,656.61
2016,9,6,10,0,830.0,103.0,4.2,29.0,714.0,908.14,672.89
2016,9,6,10,15,839.5,105.0,4.2,29.0,749.5,934.63,689.14
2016,9,6,10,30,849.0,107.0,4.2,29.0,785.0,958.0,703.32
2016,9,6,10,45,858.5,107.0,4.2,29.5,813.5,975.89,712.5
2016,9,6,11,0,868.0,107.0,4.2,30.0,842.0,990.37,719.53
2016,9,6,11,15,545.5,273.5,4.2,30.0,740.0,856.09,627.1
2016,9,6,11,30,223.0,440.0,4.2,30.0,638.0,681.2,497.69
2016,9,6,11,45,264.5,437.5,4.25,30.5,675.5,726.95,529.74
2016,9,6,12,0,306.0,435.0,4.3,31.0,713.0,758.6,550.93
2016,9,6,12,15,160.0,354.0,4.3,31.0,499.5,514.95,379.42
2016,9,6,12,30,14.0,273.0,4.3,31.0,286.0,272.3,200.39
2016,9,6,12,45,34.5,343.0,4.3,31.0,374.5,366.33,270.2
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,451.3,331.4
2016,9,6,13,15,464.0,261.5,4.3,31.0,671.5,677.5,503.18
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,851.77,625.91
2016,9,6,13,45,458.5,238.0,4.35,31.0,642.0,610.25,454.48
2016,9,6,14,0,44.0,366.0,4.4,31.0,404.0,379.27,279.52
2016,9,6,14,15,155.0,371.5,4.4,30.5,496.5,463.07,344.27
2016,9,6,14,30,266.0,377.0,4.4,30.0,589.0,534.05,397.55
2016,9,6,14,45,311.0,347.0,4.4,30.0,583.5,517.65,386.21
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,496.54,371.22
2016,9,6,15,15,523.5,232.0,4.35,30.0,590.0,486.4,364.34
2016,9,6,15,30,691.0,147.0,4.3,30.0,602.0,457.32,341.17
2016,9,6,15,45,669.0,142.0,4.3,30.0,555.0,400.87,295.77
2016,9,6,16,0,647.0,137.0,4.3,30.0,508.0,345.97,250.61
2016,9,6,16,15,617.0,131.0,4.15,29.5,457.5,289.72,204.25
2016,9,6,16,30,587.0,125.0,4.0,29.0,407.0,236.58,160.2
2016,9,6,16,45,545.0,117.5,3.85,29.0,354.0,183.56,117.72
2016,9,6,17,0,503.0,110.0,3.7,29.0,301.0,134.96,82.33
2016,9,6,17,15,445.0,100.0,3.4,28.5,248.0,89.21,56.6
2016,9,6,17,30,387.0,90.0,3.1,28.0,195.0,65.49,49.93
2016,9,6,17,45,302.0,75.5,2.8,27.5,146.0,56.33,42.06
2016,9,6,18,0,217.0,61.0,2.5,27.0,97.0,48.51,34.96
2016,9,6,18,15,108.5,40.5,2.5,26.5,58.5,32.79,20.58
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,17.99,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.53,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,28.0,10.5,2.7,24.0,12.0,17.49,0.0
2016,9,7,6,30,56.0,21.0,2.8,24.0,24.0,48.33,1.1
2016,9,7,6,45,158.0,40.0,2.95,24.5,63.5,118.52,84.54
2016,9,7,7,0,260.0,59.0,3.1,25.0,103.0,201.36,154.43
2016,9,7,7,15,342.0,72.5,3.25,25.5,153.0,271.64,213.6
2016,9,7,7,30,424.0,86.0,3.4,26.0,203.0,350.74,278.36
2016,9,7,7,45,481.0,95.0,3.6,26.5,256.5,417.25,331.54
2016,9,7,8,0,538.0,104.0,3.8,27.0,310.0,493.54,390.34
2016,9,7,8,15,359.5,155.0,3.9,27.0,301.5,435.44,343.26
2016,9,7,8,30,181.0,206.0,4.0,27.0,293.0,364.53,284.97
2016,9,7,8,45,432.5,166.0,4.1,27.5,406.5,546.93,426.79
2016,9,7,9,0,684.0,126.0,4.2,28.0,520.0,731.82,561.72
2016,9,7,9,15,469.5,211.5,4.2,28.0,493.0,660.1,504.38
2016,9,7,9,30,255.0,297.0,4.2,28.0,466.0,564.44,428.54
2016,9,7,9,45,209.5,324.0,4.25,28.5,469.0,544.03,411.13
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,533.61,400.43
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.0,456.82,342.57
2016,9,7,10,30,44.0,341.0,4.3,29.0,376.0,391.76,292.65
2016,9,7,10,45,425.0,243.0,4.3,29.5,601.0,702.55,526.74
2016,9,7,11,0,806.0,145.0,4.3,30.0,826.0,978.11,714.06
2016,9,7,11,15,811.5,146.5,4.25,30.0,847.0,985.9,716.2
2016,9,7,11,30,817.0,148.0,4.2,30.0,868.0,990.15,718.03
2016,9,7,11,45,837.5,137.5,4.2,30.5,884.5,984.28,712.25
2016,9,7,12,0,858.0,127.0,4.2,31.0,901.0,984.16,710.45
2016,9,7,12,15,859.0,127.0,4.15,31.0,905.0,971.87,701.97
2016,9,7,12,30,860.0,127.0,4.1,31.0,909.0,956.09,691.42
2016,9,7,12,45,857.0,128.0,4.1,31.0,904.0,934.12,677.19
2016,9,7,13,0,854.0,129.0,4.1,31.0,899.0,908.98,660.94
2016,9,7,13,15,851.0,128.5,4.05,31.0,886.0,879.33,641.49
2016,9,7,13,30,848.0,128.0,4.0,31.0,873.0,846.79,620.12
2016,9,7,13,45,840.5,128.0,4.0,31.0,851.5,808.35,594.92
2016,9,7,14,0,833.0,128.0,4.0,31.0,830.0,767.64,568.04
2016,9,7,14,15,825.0,126.5,3.95,31.0,801.0,723.14,538.15
2016,9,7,14,30,817.0,125.0,3.9,31.0,772.0,677.82,505.83
2016,9,7,14,45,794.0,129.0,3.85,31.0,733.5,624.99,467.07
2016,9,7,15,0,771.0,133.0,3.8,31.0,695.0,572.3,427.57
2016,9,7,15,15,755.5,129.5,3.7,31.0,653.0,517.14,385.38
2016,9,7,15,30,740.0,126.0,3.6,31.0,611.0,462.11,342.16
2016,9,7,15,45,717.0,123.0,3.55,31.0,563.5,402.07,294.24
2016,9,7,16,0,694.0,120.0,3.5,31.0,516.0,345.89,248.05
2016,9,7,16,15,665.5,115.0,3.3,30.5,464.5,288.23,200.45
2016,9,7,16,30,637.0,110.0,3.1,30.0,413.0,233.38,154.92
2016,9,7,16,45,593.5,104.5,2.9,30.0,359.0,178.77,111.31
2016,9,7,17,0,550.0,99.0,2.7,30.0,305.0,129.45,75.9
2016,9,7,17,15,493.0,90.0,2.45,29.5,251.5,82.24,50.39
2016,9,7,17,30,436.0,81.0,2.2,29.0,198.0,58.97,44.23
2016,9,7,17,45,351.0,68.5,1.95,28.5,148.0,51.13,37.48
2016,9,7,18,0,266.0,56.0,1.7,28.0,98.0,42.91,30.1
2016,9,7,18,15,133.0,38.0,1.7,27.5,59.0,30.9,18.71
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,17.84,0.0
2016,9,7,18,45,0.0,10.0,1.7,27.0,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,11.33,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,25.66,0.0
2016,9,8,6,45,110.5,42.5,3.4,23.5,60.0,104.75,74.51
2016,9,8,7,0,204.0,66.0,3.7,24.0,100.0,178.83,137.46
2016,9,8,7,15,286.5,82.0,3.75,24.5,150.0,255.76,201.87
2016,9,8,7,30,369.0,98.0,3.8,25.0,200.0,334.93,266.9
2016,9,8,7,45,450.5,104.0,3.85,25.5,256.0,409.88,327.05
2016,9,8,8,0,532.0,110.0,3.9,26.0,312.0,492.13,390.92
2016,9,8,8,15,573.5,117.5,3.9,26.5,366.0,559.89,441.21
2016,9,8,8,30,615.0,125.0,3.9,27.0,420.0,625.24,488.28
2016,9,8,8,45,663.5,123.5,3.9,27.5,475.0,687.32,531.35
2016,9,8,9,0,712.0,122.0,3.9,28.0,530.0,750.57,573.3
2016,9,8,9,15,733.0,126.0,3.9,28.0,578.0,797.31,603.94
2016,9,8,9,30,754.0,130.0,3.9,28.0,626.0,838.29,630.31
2016,9,8,9,45,778.5,128.5,3.9,28.5,670.5,878.99,654.98
2016,9,8,10,0,803.0,127.0,3.9,29.0,715.0,917.69,677.98
2016,9,8,10,15,814.0,129.5,3.9,29.0,751.0,945.55,694.92
2016,9,8,10,30,825.0,132.0,3.9,29.0,787.0,970.33,709.9
2016,9,8,10,45,837.5,131.0,3.95,29.5,816.5,989.46,720.08
2016,9,8,11,0,850.0,130.0,4.0,30.0,846.0,996.32,722.34
2016,9,8,11,15,855.0,131.0,4.0,30.0,867.0,1003.33,726.08
2016,9,8,11,30,860.0,132.0,4.0,30.0,888.0,1006.7,727.6
2016,9,8,11,45,862.0,133.5,4.0,30.5,900.0,1003.93,723.85
2016,9,8,12,0,864.0,135.0,4.0,31.0,912.0,997.5,717.92
2016,9,8,12,15,865.0,135.0,4.0,31.0,916.0,984.96,709.64
2016,9,8,12,30,866.0,135.0,4.0,31.0,920.0,968.89,699.23
2016,9,8,12,45,863.0,135.5,4.05,31.5,914.5,946.13,683.44
2016,9,8,13,0,860.0,136.0,4.1,32.0,909.0,920.17,665.66
2016,9,8,13,15,856.5,135.5,4.1,32.0,895.5,889.75,646.08
2016,9,8,13,30,853.0,135.0,4.1,32.0,882.0,856.45,624.56
2016,9,8,13,45,845.0,135.0,4.1,32.0,859.5,817.26,599.0
2016,9,8,14,0,837.0,135.0,4.1,32.0,837.0,778.68,573.71
2016,9,8,14,15,828.5,133.0,4.05,32.0,807.5,732.19,542.56
2016,9,8,14,30,820.0,131.0,4.0,32.0,778.0,684.02,508.21
2016,9,8,14,45,808.0,128.5,4.0,32.0,741.0,631.72,470.32
2016,9,8,15,0,796.0,126.0,4.0,32.0,704.0,578.56,430.85
2016,9,8,15,15,780.0,123.0,3.95,31.5,661.0,522.27,388.73
2016,9,8,15,30,764.0,120.0,3.9,31.0,618.0,466.1,345.32
2016,9,8,15,45,739.5,117.5,3.85,31.0,569.0,404.64,296.11
2016,9,8,16,0,715.0,115.0,3.8,31.0,520.0,347.1,248.65
2016,9,8,16,15,686.0,110.0,3.6,30.5,468.0,288.07,199.78
2016,9,8,16,30,657.0,105.0,3.4,30.0,416.0,231.9,153.04
2016,9,8,16,45,613.5,100.0,3.2,30.0,361.0,176.55,108.79
2016,9,8,17,0,570.0,95.0,3.0,30.0,306.0,126.45,73.02
2016,9,8,17,15,511.5,86.5,2.7,29.0,251.5,78.45,47.85
2016,9,8,17,30,453.0,78.0,2.4,28.0,197.0,56.91,42.68
2016,9,8,17,45,361.5,66.0,2.15,27.5,146.5,49.35,36.12
2016,9,8,18,0,270.0,54.0,1.9,27.0,96.0,41.45,28.95
2016,9,8,18,15,153.5,35.5,1.85,26.5,57.0,27.8,16.04
2016,9,8,18,30,37.0,17.0,1.8,26.0,18.0,16.2,0.0
2016,9,8,18,45,18.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,10.5,9.0,2.75,23.0,9.5,11.4,0.0
2016,9,9,6,30,21.0,18.0,3.0,23.0,19.0,28.79,0.0
2016,9,9,6,45,112.5,41.0,3.3,23.5,58.0,103.71,73.4
2016,9,9,7,0,204.0,64.0,3.6,24.0,97.0,176.49,135.51
2016,9,9,7,15,286.0,80.0,3.7,24.5,146.5,253.48,200.03
2016,9,9,7,30,368.0,96.0,3.8,25.0,196.0,332.37,264.92
2016,9,9,7,45,443.5,103.0,3.95,25.5,251.5,404.79,323.21
2016,9,9,8,0,519.0,110.0,4.1,26.0,307.0,483.92,384.91
2016,9,9,8,15,560.5,117.5,4.1,26.5,360.5,550.98,434.91
2016,9,9,8,30,602.0,125.0,4.1,27.0,414.0,615.75,481.77
2016,9,9,8,45,647.5,125.0,4.1,27.5,467.5,676.61,524.31
2016,9,9,9,0,693.0,125.0,4.1,28.0,521.0,738.51,565.58
2016,9,9,9,15,714.5,129.0,4.1,28.0,568.5,784.99,596.26
2016,9,9,9,30,736.0,133.0,4.1,28.0,616.0,830.12,625.71
2016,9,9,9,45,762.5,131.0,4.1,28.5,660.5,867.01,647.9
2016,9,9,10,0,789.0,129.0,4.1,29.0,705.0,906.62,671.73
2016,9,9,10,15,800.5,131.5,4.1,29.0,740.5,934.61,688.88
2016,9,9,10,30,812.0,134.0,4.1,29.0,776.0,959.59,704.1
2016,9,9,10,45,826.0,132.0,4.1,29.5,806.0,978.86,714.17
2016,9,9,11,0,840.0,130.0,4.1,30.0,836.0,985.92,716.31
2016,9,9,11,15,845.5,131.0,4.05,30.0,856.5,993.32,720.03
2016,9,9,11,30,851.0,132.0,4.0,30.0,877.0,997.12,721.54
