Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,866.5,125.0,4.0,30.5,892.5,998.94,720.78
2016,9,9,12,0,882.0,118.0,4.0,31.0,908.0,997.01,717.74
2016,9,9,12,15,882.5,118.0,4.0,31.0,912.0,983.83,709.01
2016,9,9,12,30,883.0,118.0,4.0,31.0,916.0,967.06,698.15
2016,9,9,12,45,882.5,117.5,4.0,31.5,911.5,945.35,682.77
2016,9,9,13,0,882.0,117.0,4.0,32.0,907.0,920.27,665.33
2016,9,9,13,15,878.5,116.5,3.95,32.0,893.5,889.29,645.16
2016,9,9,13,30,875.0,116.0,3.9,32.0,880.0,855.36,623.03
2016,9,9,13,45,870.5,114.5,3.9,32.0,858.0,816.85,598.0
2016,9,9,14,0,866.0,113.0,3.9,32.0,836.0,775.79,571.09
2016,9,9,14,15,858.0,111.5,3.85,31.5,807.0,729.83,541.52
2016,9,9,14,30,850.0,110.0,3.8,31.0,778.0,682.02,509.03
2016,9,9,14,45,834.5,110.5,3.8,31.0,740.0,629.73,470.84
2016,9,9,15,0,819.0,111.0,3.8,31.0,702.0,576.0,430.66
2016,9,9,15,15,804.0,108.5,3.75,30.5,659.5,519.55,388.13
2016,9,9,15,30,789.0,106.0,3.7,30.0,617.0,463.04,344.14
2016,9,9,15,45,769.0,102.5,3.65,30.0,569.0,403.84,296.14
2016,9,9,16,0,749.0,99.0,3.6,30.0,521.0,345.76,247.76
2016,9,9,16,15,722.5,95.0,3.4,29.5,469.0,286.8,198.37
2016,9,9,16,30,696.0,91.0,3.2,29.0,417.0,226.8,148.13
2016,9,9,16,45,658.5,85.5,3.05,29.0,362.5,169.68,101.95
2016,9,9,17,0,621.0,80.0,2.9,29.0,308.0,116.96,64.07
2016,9,9,17,15,566.0,73.0,2.7,28.5,253.5,67.15,38.7
2016,9,9,17,30,511.0,66.0,2.5,28.0,199.0,47.74,34.93
2016,9,9,17,45,426.5,55.5,2.3,27.5,147.5,41.73,29.67
2016,9,9,18,0,342.0,45.0,2.1,27.0,96.0,35.4,23.86
2016,9,9,18,15,171.0,31.5,2.15,26.5,57.0,24.63,13.2
2016,9,9,18,30,0.0,18.0,2.2,26.0,18.0,17.16,0.0
2016,9,9,18,45,0.0,9.0,2.25,26.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,38.0,9.0,0.7,22.5,11.0,8.58,0.0
2016,9,10,6,30,76.0,18.0,0.7,23.0,22.0,50.4,0.0
2016,9,10,6,45,196.5,34.5,0.7,23.5,62.0,134.57,95.34
2016,9,10,7,0,317.0,51.0,0.7,24.0,102.0,217.51,165.75
2016,9,10,7,15,198.0,77.5,0.75,24.0,113.5,198.15,154.5
2016,9,10,7,30,79.0,104.0,0.8,24.0,125.0,164.48,128.64
2016,9,10,7,45,91.0,128.5,0.9,24.5,158.5,202.31,159.06
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,240.94,188.99
2016,9,10,8,15,51.5,85.0,1.1,25.0,104.5,127.55,98.9
2016,9,10,8,30,0.0,17.0,1.2,25.0,17.0,15.78,7.27
2016,9,10,8,45,217.0,112.0,1.35,25.5,236.0,300.9,238.76
2016,9,10,9,0,434.0,207.0,1.5,26.0,455.0,610.89,466.33
2016,9,10,9,15,591.0,164.5,1.65,26.0,533.5,718.61,542.32
2016,9,10,9,30,748.0,122.0,1.8,26.0,612.0,824.09,612.92
2016,9,10,9,45,762.0,126.0,2.0,26.5,653.0,860.93,635.49
2016,9,10,10,0,776.0,130.0,2.2,27.0,694.0,895.34,656.97
2016,9,10,10,15,787.5,132.5,2.3,27.0,729.5,923.0,674.37
2016,9,10,10,30,799.0,135.0,2.4,27.0,765.0,947.7,689.93
2016,9,10,10,45,808.5,136.0,2.5,27.0,793.5,965.61,701.19
2016,9,10,11,0,818.0,137.0,2.6,27.0,822.0,980.19,710.46
2016,9,10,11,15,823.5,138.0,2.7,27.0,842.5,987.29,715.05
2016,9,10,11,30,829.0,139.0,2.8,27.0,863.0,981.79,711.7
2016,9,10,11,45,845.5,131.0,2.9,27.0,878.5,983.58,713.29
2016,9,10,12,0,862.0,123.0,3.0,27.0,894.0,981.67,712.53
2016,9,10,12,15,863.0,123.0,3.05,27.0,897.5,969.11,704.58
2016,9,10,12,30,864.0,123.0,3.1,27.0,901.0,953.02,694.51
2016,9,10,12,45,864.0,122.0,3.15,27.5,896.5,931.55,679.63
2016,9,10,13,0,864.0,121.0,3.2,28.0,892.0,906.77,662.67
2016,9,10,13,15,861.0,120.0,3.25,28.0,878.5,876.15,643.16
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,842.61,621.64
2016,9,10,13,45,852.5,118.0,3.35,28.0,843.5,804.29,596.73
2016,9,10,14,0,847.0,117.0,3.4,28.0,822.0,763.56,569.97
2016,9,10,14,15,546.0,245.0,3.4,28.0,693.5,631.32,473.13
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,513.12,383.09
2016,9,10,14,45,528.5,240.5,3.4,28.0,628.0,556.2,419.21
2016,9,10,15,0,812.0,108.0,3.4,28.0,691.0,567.4,429.08
2016,9,10,15,15,797.5,105.5,3.35,28.0,648.5,511.58,385.45
2016,9,10,15,30,783.0,103.0,3.3,28.0,606.0,455.67,340.82
2016,9,10,15,45,589.0,157.0,3.3,28.0,519.0,375.97,278.73
2016,9,10,16,0,395.0,211.0,3.3,28.0,432.0,318.36,234.72
2016,9,10,16,15,539.0,150.5,3.15,27.5,419.5,278.02,197.84
2016,9,10,16,30,683.0,90.0,3.0,27.0,407.0,221.29,145.28
2016,9,10,16,45,637.5,86.5,2.9,27.0,352.0,165.51,100.32
2016,9,10,17,0,592.0,83.0,2.8,27.0,297.0,115.15,64.58
2016,9,10,17,15,536.5,75.0,2.7,26.5,243.5,66.48,39.91
2016,9,10,17,30,481.0,67.0,2.6,26.0,190.0,48.82,36.15
2016,9,10,17,45,390.0,56.5,2.55,25.5,140.0,42.86,30.87
2016,9,10,18,0,299.0,46.0,2.5,25.0,90.0,35.33,23.94
2016,9,10,18,15,178.5,29.5,2.55,24.5,52.5,23.1,11.69
2016,9,10,18,30,58.0,13.0,2.6,24.0,15.0,12.39,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.5,2.1,19.0,10.5,8.1,0.0
2016,9,11,6,30,78.0,17.0,2.3,19.0,21.0,54.26,0.0
2016,9,11,6,45,190.5,35.0,2.55,19.5,60.5,133.43,95.91
2016,9,11,7,0,303.0,53.0,2.8,20.0,100.0,214.3,167.12
2016,9,11,7,15,383.0,65.0,2.65,20.5,151.0,284.21,227.35
2016,9,11,7,30,463.0,77.0,2.5,21.0,202.0,366.17,295.22
2016,9,11,7,45,517.5,86.0,2.35,22.0,255.5,434.55,349.2
2016,9,11,8,0,572.0,95.0,2.2,23.0,309.0,506.94,403.68
2016,9,11,8,15,610.5,102.0,2.05,23.5,363.0,569.31,448.91
2016,9,11,8,30,649.0,109.0,1.9,24.0,417.0,633.21,493.34
2016,9,11,8,45,676.0,114.5,1.8,25.0,468.0,687.36,527.19
2016,9,11,9,0,703.0,120.0,1.7,26.0,519.0,741.23,559.59
2016,9,11,9,15,724.0,124.0,1.65,26.5,566.5,787.51,587.29
2016,9,11,9,30,745.0,128.0,1.6,27.0,614.0,832.37,613.45
2016,9,11,9,45,760.5,131.5,1.6,27.5,656.0,865.59,632.01
2016,9,11,10,0,776.0,135.0,1.6,28.0,698.0,900.74,651.72
2016,9,11,10,15,787.5,138.0,1.6,28.0,733.5,928.88,668.03
2016,9,11,10,30,799.0,141.0,1.6,28.0,769.0,954.03,682.49
2016,9,11,10,45,808.5,142.0,1.6,28.5,798.0,971.84,691.0
2016,9,11,11,0,818.0,143.0,1.6,29.0,827.0,986.3,697.55
2016,9,11,11,15,824.0,144.5,1.6,29.0,847.5,994.31,701.61
2016,9,11,11,30,830.0,146.0,1.6,29.0,868.0,998.72,703.65
2016,9,11,11,45,512.5,298.0,1.65,29.5,746.5,838.33,597.62
2016,9,11,12,0,195.0,450.0,1.7,30.0,625.0,654.15,467.59
2016,9,11,12,15,545.5,280.0,1.7,30.0,769.5,832.26,596.94
2016,9,11,12,30,896.0,110.0,1.7,30.0,914.0,969.14,684.69
2016,9,11,12,45,641.0,252.0,1.75,30.0,825.5,865.43,617.4
2016,9,11,13,0,386.0,394.0,1.8,30.0,737.0,746.29,533.98
2016,9,11,13,15,638.0,250.5,1.8,30.0,807.5,817.44,588.86
2016,9,11,13,30,890.0,107.0,1.8,30.0,878.0,856.28,615.4
2016,9,11,13,45,453.5,194.0,1.85,30.5,586.5,562.44,414.84
2016,9,11,14,0,17.0,281.0,1.9,31.0,295.0,275.7,201.72
2016,9,11,14,15,442.5,191.0,1.9,31.0,536.0,506.79,378.35
2016,9,11,14,30,868.0,101.0,1.9,31.0,777.0,682.13,502.84
2016,9,11,14,45,848.5,104.0,1.95,31.0,738.0,628.83,463.43
2016,9,11,15,0,829.0,107.0,2.0,31.0,699.0,574.31,423.87
2016,9,11,15,15,815.0,104.5,2.0,30.5,656.5,517.8,382.28
2016,9,11,15,30,801.0,102.0,2.0,30.0,614.0,461.11,338.99
2016,9,11,15,45,783.0,98.0,2.05,30.0,566.0,401.56,291.55
2016,9,11,16,0,765.0,94.0,2.1,30.0,518.0,342.89,243.3
2016,9,11,16,15,738.5,90.0,2.0,29.5,465.5,283.01,193.59
2016,9,11,16,30,712.0,86.0,1.9,29.0,413.0,222.28,143.13
2016,9,11,16,45,677.0,80.0,1.85,29.0,358.5,164.28,96.63
2016,9,11,17,0,642.0,74.0,1.8,29.0,304.0,110.37,58.56
2016,9,11,17,15,587.5,67.5,1.65,28.0,249.0,59.91,34.5
2016,9,11,17,30,533.0,61.0,1.5,27.0,194.0,44.06,31.94
2016,9,11,17,45,450.0,51.0,1.35,26.5,143.0,38.28,26.84
2016,9,11,18,0,367.0,41.0,1.2,26.0,92.0,32.21,21.19
2016,9,11,18,15,227.5,26.5,1.2,25.5,53.0,21.35,9.75
2016,9,11,18,30,88.0,12.0,1.2,25.0,14.0,11.44,0.0
2016,9,11,18,45,44.0,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,58.0,8.5,0.6,20.5,11.0,0.0,0.0
2016,9,12,6,30,116.0,17.0,0.6,21.0,22.0,66.53,0.0
2016,9,12,6,45,240.0,32.0,0.6,21.5,63.0,148.62,105.12
2016,9,12,7,0,364.0,47.0,0.6,22.0,104.0,235.83,180.56
2016,9,12,7,15,445.0,57.5,0.7,22.5,155.5,309.63,242.49
2016,9,12,7,30,526.0,68.0,0.8,23.0,207.0,391.44,308.47
2016,9,12,7,45,576.0,75.5,0.95,24.0,261.5,458.32,360.24
2016,9,12,8,0,626.0,83.0,1.1,25.0,316.0,528.72,412.45
2016,9,12,8,15,662.5,88.5,1.25,25.5,370.5,590.24,457.05
2016,9,12,8,30,699.0,94.0,1.4,26.0,425.0,653.02,500.3
2016,9,12,8,45,722.5,99.5,1.55,27.0,476.0,706.35,534.36
2016,9,12,9,0,746.0,105.0,1.7,28.0,527.0,755.64,564.94
2016,9,12,9,15,765.5,108.5,1.7,28.0,574.5,801.53,593.64
2016,9,12,9,30,785.0,112.0,1.7,28.0,622.0,845.73,620.83
2016,9,12,9,45,479.0,229.0,1.7,28.5,546.5,714.28,526.89
2016,9,12,10,0,173.0,346.0,1.7,29.0,471.0,537.9,396.0
2016,9,12,10,15,503.0,234.5,1.7,29.0,623.5,760.78,558.3
2016,9,12,10,30,833.0,123.0,1.7,29.0,776.0,966.85,691.13
2016,9,12,10,45,840.5,124.5,1.75,29.5,804.5,974.85,692.05
2016,9,12,11,0,848.0,126.0,1.8,30.0,833.0,988.13,698.6
2016,9,12,11,15,438.5,235.0,1.85,30.0,601.0,706.57,513.48
2016,9,12,11,30,29.0,344.0,1.9,30.0,369.0,374.03,272.64
2016,9,12,11,45,46.0,379.0,1.95,30.5,420.0,425.38,310.4
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,475.8,345.09
2016,9,12,12,15,464.0,272.0,2.0,31.0,687.5,744.74,540.24
2016,9,12,12,30,865.0,130.0,2.0,31.0,904.0,958.89,679.97
2016,9,12,12,45,862.0,130.5,2.05,31.0,898.0,935.86,663.9
2016,9,12,13,0,859.0,131.0,2.1,31.0,892.0,909.64,648.18
2016,9,12,13,15,855.5,130.5,2.1,31.0,878.0,878.95,629.11
2016,9,12,13,30,852.0,130.0,2.1,31.0,864.0,845.39,608.14
2016,9,12,13,45,545.5,266.5,2.15,31.0,732.5,703.32,511.11
2016,9,12,14,0,239.0,403.0,2.2,31.0,601.0,565.92,411.31
2016,9,12,14,15,528.0,265.0,2.2,31.0,680.0,635.24,466.33
2016,9,12,14,30,817.0,127.0,2.2,31.0,759.0,671.66,495.41
2016,9,12,14,45,802.5,125.5,2.2,31.0,721.5,618.73,457.09
2016,9,12,15,0,788.0,124.0,2.2,31.0,684.0,565.23,417.94
2016,9,12,15,15,772.0,121.0,2.2,30.5,641.0,509.26,376.64
2016,9,12,15,30,756.0,118.0,2.2,30.0,598.0,453.46,333.98
2016,9,12,15,45,730.5,115.5,2.2,30.0,549.5,392.12,285.28
2016,9,12,16,0,705.0,113.0,2.2,30.0,501.0,334.83,238.35
2016,9,12,16,15,676.0,107.5,2.1,29.5,449.0,276.11,189.98
2016,9,12,16,30,647.0,102.0,2.0,29.0,397.0,220.29,143.85
2016,9,12,16,45,602.0,96.5,1.9,29.0,342.5,165.27,100.53
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,115.75,66.36
2016,9,12,17,15,499.0,81.5,1.65,28.5,234.5,68.31,43.37
2016,9,12,17,30,441.0,72.0,1.5,28.0,181.0,52.95,39.27
2016,9,12,17,45,350.0,59.5,1.35,27.5,131.5,44.82,32.16
2016,9,12,18,0,259.0,47.0,1.2,27.0,82.0,36.32,24.38
2016,9,12,18,15,147.0,28.0,1.2,26.5,46.0,22.02,9.36
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.58,0.0
2016,9,12,18,45,17.5,4.5,1.25,26.0,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,34.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,69.0,16.0,0.8,22.0,19.0,45.23,0.0
2016,9,13,6,45,188.5,33.5,0.9,23.0,58.5,131.45,91.81
2016,9,13,7,0,308.0,51.0,1.0,24.0,98.0,214.68,163.55
2016,9,13,7,15,390.5,62.5,1.2,24.5,148.5,285.47,223.14
2016,9,13,7,30,473.0,74.0,1.4,25.0,199.0,368.93,290.82
2016,9,13,7,45,477.5,90.5,1.6,25.5,242.5,411.58,324.91
2016,9,13,8,0,482.0,107.0,1.8,26.0,286.0,457.17,359.73
2016,9,13,8,15,369.5,149.5,1.75,26.5,300.0,449.56,350.72
2016,9,13,8,30,257.0,192.0,1.7,27.0,314.0,418.31,323.77
2016,9,13,8,45,298.0,210.0,1.7,27.5,366.5,480.14,368.59
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,544.17,413.18
2016,9,13,9,15,552.0,172.5,1.6,28.0,516.0,688.14,516.99
2016,9,13,9,30,765.0,117.0,1.5,28.0,613.0,833.47,611.95
2016,9,13,9,45,492.5,228.5,1.45,28.5,556.0,726.2,533.21
2016,9,13,10,0,220.0,340.0,1.4,29.0,499.0,575.69,421.88
2016,9,13,10,15,208.5,360.5,1.3,29.0,517.5,589.01,430.18
2016,9,13,10,30,197.0,381.0,1.2,29.0,536.0,600.84,436.08
2016,9,13,10,45,149.0,392.0,1.15,29.5,511.5,564.74,408.18
2016,9,13,11,0,101.0,403.0,1.1,30.0,487.0,513.42,370.46
2016,9,13,11,15,91.5,409.0,1.1,30.0,486.5,507.99,366.38
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,502.15,361.74
2016,9,13,11,45,166.5,427.0,1.1,30.5,574.0,607.45,434.18
2016,9,13,12,0,251.0,439.0,1.1,31.0,662.0,708.67,500.37
2016,9,13,12,15,295.0,429.5,1.15,31.0,692.0,733.21,516.76
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,755.15,532.17
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,683.94,484.25
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,607.61,432.89
2016,9,13,13,15,131.0,428.5,1.4,31.0,543.5,535.45,384.51
2016,9,13,13,30,80.0,410.0,1.5,31.0,479.0,460.73,333.1
2016,9,13,13,45,68.0,390.0,1.6,31.5,447.5,426.02,309.05
2016,9,13,14,0,56.0,370.0,1.7,32.0,416.0,392.4,285.3
2016,9,13,14,15,187.0,360.5,1.75,31.5,506.5,474.52,347.09
2016,9,13,14,30,318.0,351.0,1.8,31.0,597.0,542.35,396.71
2016,9,13,14,45,547.0,238.0,1.9,31.0,635.0,562.13,413.74
2016,9,13,15,0,776.0,125.0,2.0,31.0,673.0,557.62,412.1
2016,9,13,15,15,759.5,121.5,2.05,31.0,630.5,501.55,369.91
2016,9,13,15,30,743.0,118.0,2.1,31.0,588.0,445.75,326.84
2016,9,13,15,45,718.5,115.0,2.2,31.0,539.5,385.12,279.04
2016,9,13,16,0,694.0,112.0,2.3,31.0,491.0,328.48,232.86
2016,9,13,16,15,347.0,81.0,2.25,30.5,270.5,162.13,111.74
2016,9,13,16,30,0.0,50.0,2.2,30.0,50.0,46.48,31.6
2016,9,13,16,45,0.0,43.0,2.2,29.5,43.0,39.94,26.62
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,33.42,21.49
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,26.9,16.27
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,20.39,11.72
2016,9,13,17,45,0.0,16.0,1.65,27.5,16.0,14.82,6.88
2016,9,13,18,0,0.0,10.0,1.5,27.0,10.0,9.26,1.99
2016,9,13,18,15,0.0,5.5,1.5,26.5,5.5,5.09,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.95,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.16,0.0
2016,9,14,6,45,146.5,34.0,1.2,23.5,56.5,116.47,80.42
2016,9,14,7,0,293.0,50.0,1.4,24.0,95.0,207.09,157.97
2016,9,14,7,15,373.5,62.5,1.45,24.5,144.5,277.3,217.12
2016,9,14,7,30,454.0,75.0,1.5,25.0,194.0,359.66,283.88
2016,9,14,7,45,511.5,83.0,1.55,25.5,247.5,428.22,337.75
2016,9,14,8,0,569.0,91.0,1.6,26.0,301.0,501.05,392.72
2016,9,14,8,15,607.5,97.5,1.7,26.5,354.0,562.56,437.51
2016,9,14,8,30,646.0,104.0,1.8,27.0,407.0,625.6,481.89
2016,9,14,8,45,415.0,177.0,1.95,27.5,380.5,547.27,419.54
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,429.09,327.17
2016,9,14,9,15,461.5,187.0,2.2,28.0,477.0,626.82,476.75
2016,9,14,9,30,739.0,124.0,2.3,28.0,600.0,818.01,609.28
2016,9,14,9,45,455.0,233.5,2.45,28.5,533.0,697.29,519.98
2016,9,14,10,0,171.0,343.0,2.6,29.0,466.0,533.14,396.27
2016,9,14,10,15,90.0,278.5,2.65,29.0,343.5,383.97,287.75
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,213.59,159.01
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,268.18,199.82
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,322.97,239.5
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,367.72,271.77
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,399.19,294.23
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,250.96,185.38
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,105.04,75.24
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.5,206.4,152.17
2016,9,14,12,30,18.0,306.0,3.3,31.0,323.0,308.34,227.33
2016,9,14,12,45,423.5,223.0,3.35,31.5,596.0,630.0,468.4
2016,9,14,13,0,829.0,140.0,3.4,32.0,869.0,888.95,644.35
2016,9,14,13,15,467.0,280.0,3.4,32.0,689.5,693.78,507.24
2016,9,14,13,30,105.0,420.0,3.4,32.0,510.0,491.3,357.9
2016,9,14,13,45,460.0,276.5,3.4,32.0,654.5,643.2,474.45
2016,9,14,14,0,815.0,133.0,3.4,32.0,799.0,750.91,553.8
2016,9,14,14,15,806.5,131.0,3.4,31.5,769.5,705.02,522.87
2016,9,14,14,30,798.0,129.0,3.4,31.0,740.0,657.52,490.03
2016,9,14,14,45,788.0,125.0,3.45,31.0,704.0,605.84,452.53
2016,9,14,15,0,778.0,121.0,3.5,31.0,668.0,553.2,413.29
2016,9,14,15,15,762.0,118.0,3.45,31.0,625.5,497.76,370.63
2016,9,14,15,30,746.0,115.0,3.4,31.0,583.0,442.51,326.9
2016,9,14,15,45,549.5,164.0,3.35,31.0,493.5,360.23,263.78
2016,9,14,16,0,353.0,213.0,3.3,31.0,404.0,302.04,220.24
2016,9,14,16,15,505.5,153.0,3.15,30.5,395.5,265.43,186.33
2016,9,14,16,30,658.0,93.0,3.0,30.0,387.0,211.33,136.12
2016,9,14,16,45,626.0,85.0,2.9,30.0,334.5,155.59,91.8
2016,9,14,17,0,594.0,77.0,2.8,30.0,282.0,103.66,55.95
2016,9,14,17,15,536.5,69.0,2.45,29.0,228.5,55.39,34.65
2016,9,14,17,30,479.0,61.0,2.1,28.0,175.0,44.75,32.33
2016,9,14,17,45,395.5,49.5,1.8,27.5,126.0,37.65,26.06
2016,9,14,18,0,312.0,38.0,1.5,27.0,77.0,30.14,19.09
2016,9,14,18,15,156.0,19.0,1.45,26.5,38.5,14.82,2.62
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,18.35,0.0
2016,9,15,6,45,91.5,34.5,1.25,23.5,46.5,88.48,59.66
2016,9,15,7,0,156.0,59.0,1.5,24.0,82.0,150.97,114.52
2016,9,15,7,15,219.0,81.0,1.4,24.5,129.5,215.42,168.37
2016,9,15,7,30,282.0,103.0,1.3,25.0,177.0,286.38,225.93
2016,9,15,7,45,334.5,120.0,1.2,25.5,228.0,350.7,276.32
2016,9,15,8,0,387.0,137.0,1.1,26.0,279.0,430.41,335.92
2016,9,15,8,15,426.5,150.5,1.1,26.5,330.0,491.33,379.79
2016,9,15,8,30,466.0,164.0,1.1,27.0,381.0,554.52,423.85
2016,9,15,8,45,363.0,202.0,1.1,28.0,383.5,522.56,396.01
2016,9,15,9,0,260.0,240.0,1.1,29.0,386.0,493.3,370.34
2016,9,15,9,15,421.0,218.5,1.2,29.0,479.0,627.45,467.49
2016,9,15,9,30,582.0,197.0,1.3,29.0,572.0,758.75,558.0
2016,9,15,9,45,404.5,267.0,1.45,29.5,536.0,687.61,503.44
2016,9,15,10,0,227.0,337.0,1.6,30.0,500.0,579.31,424.52
2016,9,15,10,15,160.5,353.0,1.7,30.0,471.0,534.88,392.26
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,473.36,347.2
2016,9,15,10,45,376.5,300.0,1.95,30.5,608.0,715.86,521.84
2016,9,15,11,0,659.0,231.0,2.1,31.0,774.0,926.9,663.5
2016,9,15,11,15,665.5,233.5,2.15,31.0,794.0,935.1,666.44
2016,9,15,11,30,672.0,236.0,2.2,31.0,814.0,940.18,669.51
2016,9,15,11,45,350.5,294.5,2.3,31.5,596.5,673.28,487.5
2016,9,15,12,0,29.0,353.0,2.4,32.0,379.0,379.59,275.3
2016,9,15,12,15,53.0,389.0,2.45,32.0,436.0,437.28,317.97
2016,9,15,12,30,77.0,425.0,2.5,32.0,493.0,493.37,357.5
2016,9,15,12,45,44.0,331.0,2.55,32.0,370.0,363.78,265.61
2016,9,15,13,0,11.0,237.0,2.6,32.0,247.0,233.42,170.78
2016,9,15,13,15,91.0,332.5,2.6,32.0,410.5,406.49,298.84
2016,9,15,13,30,171.0,428.0,2.6,32.0,574.0,559.51,406.56
2016,9,15,13,45,404.0,333.5,2.6,32.0,666.0,652.19,475.39
2016,9,15,14,0,637.0,239.0,2.6,32.0,758.0,718.27,524.47
2016,9,15,14,15,626.0,235.0,2.6,32.0,729.0,674.79,493.93
2016,9,15,14,30,615.0,231.0,2.6,32.0,700.0,630.55,463.05
2016,9,15,14,45,627.0,211.0,2.65,32.0,669.0,585.18,431.33
2016,9,15,15,0,639.0,191.0,2.7,32.0,638.0,537.26,396.78
2016,9,15,15,15,620.0,185.0,2.7,31.5,595.5,483.97,357.6
2016,9,15,15,30,601.0,179.0,2.7,31.0,553.0,431.64,317.92
2016,9,15,15,45,581.5,169.5,2.75,31.0,507.5,376.04,274.21
2016,9,15,16,0,562.0,160.0,2.8,31.0,462.0,323.08,231.44
2016,9,15,16,15,529.5,150.5,2.65,30.5,411.5,268.36,187.36
2016,9,15,16,30,497.0,141.0,2.5,30.0,361.0,217.16,146.23
2016,9,15,16,45,465.0,126.5,2.45,30.0,310.5,165.69,106.31
2016,9,15,17,0,433.0,112.0,2.4,30.0,260.0,118.19,73.51
2016,9,15,17,15,375.0,98.0,2.1,29.5,208.5,74.86,57.42
2016,9,15,17,30,317.0,84.0,1.8,29.0,157.0,62.45,46.98
2016,9,15,17,45,247.5,64.0,1.55,28.5,111.5,48.67,35.05
2016,9,15,18,0,178.0,44.0,1.3,28.0,66.0,34.18,22.15
2016,9,15,18,15,89.0,22.0,1.25,27.5,33.0,18.32,2.68
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,34.5,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,16,6,30,69.0,14.0,0.8,23.0,16.0,35.91,0.0
2016,9,16,6,45,187.0,31.0,0.95,23.5,54.5,128.65,87.47
2016,9,16,7,0,305.0,48.0,1.1,24.0,93.0,210.5,160.02
2016,9,16,7,15,386.5,60.0,0.9,24.5,143.0,281.23,219.14
2016,9,16,7,30,468.0,72.0,0.7,25.0,193.0,364.56,285.23
2016,9,16,7,45,524.0,80.0,0.5,26.0,246.5,432.8,335.82
2016,9,16,8,0,580.0,88.0,0.3,27.0,300.0,505.16,386.01
2016,9,16,8,15,618.5,94.5,0.4,27.5,353.0,567.07,429.59
2016,9,16,8,30,657.0,101.0,0.5,28.0,406.0,630.49,472.59
2016,9,16,8,45,683.0,106.5,0.6,28.5,456.5,683.9,506.72
2016,9,16,9,0,709.0,112.0,0.7,29.0,507.0,736.92,539.99
2016,9,16,9,15,729.5,116.0,0.7,29.5,554.0,782.66,566.43
2016,9,16,9,30,750.0,120.0,0.7,30.0,601.0,823.0,588.95
2016,9,16,9,45,765.5,123.0,0.7,30.5,642.5,859.75,608.89
2016,9,16,10,0,781.0,126.0,0.7,31.0,684.0,894.1,627.1
2016,9,16,10,15,792.5,128.5,0.7,31.0,719.0,921.41,642.11
2016,9,16,10,30,804.0,131.0,0.7,31.0,754.0,945.72,655.36
2016,9,16,10,45,511.0,268.0,0.7,31.5,669.5,813.85,568.82
2016,9,16,11,0,218.0,405.0,0.7,32.0,585.0,645.9,453.08
2016,9,16,11,15,523.0,272.0,0.7,32.0,717.0,829.55,580.13
2016,9,16,11,30,828.0,139.0,0.7,32.0,849.0,985.33,674.58
2016,9,16,11,45,523.5,289.5,0.75,32.5,741.0,838.26,579.54
2016,9,16,12,0,219.0,440.0,0.8,33.0,633.0,667.24,463.89
2016,9,16,12,15,539.5,282.5,0.85,33.0,758.5,826.23,576.27
2016,9,16,12,30,860.0,125.0,0.9,33.0,884.0,944.38,650.29
2016,9,16,12,45,858.5,125.0,1.0,33.0,878.5,922.07,637.05
2016,9,16,13,0,857.0,125.0,1.1,33.0,873.0,896.51,623.46
2016,9,16,13,15,577.0,265.5,1.15,33.0,766.0,774.47,545.4
2016,9,16,13,30,297.0,406.0,1.2,33.0,659.0,648.03,457.87
2016,9,16,13,45,568.5,263.0,1.25,33.0,730.0,714.43,509.92
2016,9,16,14,0,840.0,120.0,1.3,33.0,801.0,751.27,538.29
2016,9,16,14,15,831.5,118.5,1.4,33.0,771.0,705.56,509.41
2016,9,16,14,30,823.0,117.0,1.5,33.0,741.0,658.95,478.34
2016,9,16,14,45,805.5,117.5,1.6,33.0,703.0,605.77,441.65
2016,9,16,15,0,788.0,118.0,1.7,33.0,665.0,552.28,403.47
2016,9,16,15,15,771.5,115.0,1.75,33.0,622.0,496.03,361.83
2016,9,16,15,30,755.0,112.0,1.8,33.0,579.0,440.02,318.93
2016,9,16,15,45,734.5,107.5,1.85,33.0,531.5,381.62,272.91
2016,9,16,16,0,714.0,103.0,1.9,33.0,484.0,321.6,224.43
2016,9,16,16,15,684.5,98.0,1.85,32.5,432.0,262.88,176.56
2016,9,16,16,30,655.0,93.0,1.8,32.0,380.0,207.12,131.1
2016,9,16,16,45,615.5,86.5,1.75,31.5,326.5,151.94,88.64
2016,9,16,17,0,576.0,80.0,1.7,31.0,273.0,101.53,55.39
2016,9,16,17,15,516.0,71.5,1.55,30.0,219.5,54.28,40.11
2016,9,16,17,30,456.0,63.0,1.4,29.0,166.0,47.07,34.08
2016,9,16,17,45,367.5,50.0,1.25,28.5,118.0,38.65,26.68
2016,9,16,18,0,279.0,37.0,1.1,28.0,70.0,28.72,17.6
2016,9,16,18,15,139.5,18.5,1.1,27.5,35.0,14.53,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,46.0,6.5,1.15,22.5,8.0,0.0,0.0
2016,9,17,6,30,92.0,13.0,1.4,23.0,16.0,42.5,0.0
2016,9,17,6,45,216.0,28.5,1.7,23.5,55.0,136.53,92.07
2016,9,17,7,0,340.0,44.0,2.0,24.0,94.0,222.99,169.98
2016,9,17,7,15,422.5,54.5,1.85,24.5,144.5,296.1,232.01
2016,9,17,7,30,505.0,65.0,1.7,25.0,195.0,377.43,298.14
2016,9,17,7,45,556.0,73.5,1.55,26.0,248.5,444.87,350.03
2016,9,17,8,0,607.0,82.0,1.4,27.0,302.0,515.98,401.79
2016,9,17,8,15,644.5,87.5,1.15,27.5,355.0,577.12,443.72
2016,9,17,8,30,682.0,93.0,0.9,28.0,408.0,639.63,483.23
2016,9,17,8,45,704.5,99.0,0.65,29.0,458.5,691.82,511.66
2016,9,17,9,0,727.0,105.0,0.4,30.0,509.0,743.31,537.61
2016,9,17,9,15,747.0,109.0,0.45,30.5,555.5,785.66,562.16
2016,9,17,9,30,767.0,113.0,0.5,31.0,602.0,829.98,587.7
2016,9,17,9,45,776.5,118.0,0.55,31.5,642.5,863.88,606.37
2016,9,17,10,0,786.0,123.0,0.6,32.0,683.0,895.04,623.36
2016,9,17,10,15,532.5,242.5,0.7,32.0,630.5,797.4,560.71
2016,9,17,10,30,279.0,362.0,0.8,32.0,578.0,674.31,476.12
2016,9,17,10,45,317.0,366.5,0.9,32.5,620.0,716.66,505.03
2016,9,17,11,0,355.0,371.0,1.0,33.0,662.0,758.16,531.34
2016,9,17,11,15,591.5,254.5,1.05,33.0,754.0,882.19,615.7
2016,9,17,11,30,828.0,138.0,1.1,33.0,846.0,983.35,677.44
2016,9,17,11,45,589.0,273.0,1.15,33.0,780.0,887.54,616.34
2016,9,17,12,0,350.0,408.0,1.2,33.0,714.0,772.47,538.4
2016,9,17,12,15,337.0,412.5,1.2,33.0,708.5,755.31,528.11
2016,9,17,12,30,324.0,417.0,1.2,33.0,703.0,736.93,516.06
2016,9,17,12,45,577.5,279.0,1.3,33.5,783.0,828.4,581.74
2016,9,17,13,0,831.0,141.0,1.4,34.0,863.0,893.75,624.47
2016,9,17,13,15,555.5,274.5,1.45,34.0,754.0,762.37,538.26
2016,9,17,13,30,280.0,408.0,1.5,34.0,645.0,635.58,449.88
2016,9,17,13,45,260.5,400.0,1.55,34.0,616.0,597.04,425.38
2016,9,17,14,0,241.0,392.0,1.6,34.0,587.0,555.41,397.78
2016,9,17,14,15,146.5,361.5,1.6,33.5,478.5,445.9,322.38
2016,9,17,14,30,52.0,331.0,1.6,33.0,370.0,342.98,249.67
2016,9,17,14,45,397.0,235.0,1.65,33.0,510.5,463.86,341.33
2016,9,17,15,0,742.0,139.0,1.7,33.0,651.0,543.26,397.7
2016,9,17,15,15,724.0,135.0,1.7,33.0,608.0,487.16,355.19
2016,9,17,15,30,706.0,131.0,1.7,33.0,565.0,431.61,312.7
2016,9,17,15,45,682.0,126.0,1.75,33.0,517.0,373.7,267.39
2016,9,17,16,0,658.0,121.0,1.8,33.0,469.0,317.62,222.26
2016,9,17,16,15,626.5,115.0,1.75,32.5,417.5,260.83,176.41
2016,9,17,16,30,595.0,109.0,1.7,32.0,366.0,207.39,133.35
2016,9,17,16,45,552.5,100.5,1.65,32.0,313.0,153.91,92.59
2016,9,17,17,0,510.0,92.0,1.6,32.0,260.0,105.74,61.1
2016,9,17,17,15,447.5,81.0,1.45,31.0,208.0,60.0,44.67
2016,9,17,17,30,385.0,70.0,1.3,30.0,156.0,52.06,38.06
2016,9,17,17,45,296.0,54.5,1.2,29.5,109.5,41.48,28.83
2016,9,17,18,0,207.0,39.0,1.1,29.0,63.0,30.38,18.66
2016,9,17,18,15,103.5,19.5,1.15,28.5,31.5,15.39,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.0,1.45,23.5,6.5,0.0,0.0
2016,9,18,6,30,43.0,12.0,1.6,24.0,13.0,25.52,0.0
2016,9,18,6,45,147.5,31.0,1.8,24.5,50.0,114.41,75.52
2016,9,18,7,0,252.0,50.0,2.0,25.0,87.0,190.36,144.2
2016,9,18,7,15,334.5,64.0,2.0,25.5,136.0,260.96,203.8
2016,9,18,7,30,417.0,78.0,2.0,26.0,185.0,340.49,268.72
2016,9,18,7,45,476.5,87.5,2.0,26.5,237.5,408.53,322.57
2016,9,18,8,0,536.0,97.0,2.0,27.0,290.0,486.7,381.8
2016,9,18,8,15,576.0,104.5,2.0,27.5,343.0,548.91,426.98
2016,9,18,8,30,616.0,112.0,2.0,28.0,396.0,612.77,471.8
2016,9,18,8,45,645.5,118.0,2.0,28.5,446.0,667.85,508.3
2016,9,18,9,0,675.0,124.0,2.0,29.0,496.0,722.87,543.4
2016,9,18,9,15,696.5,128.5,1.9,29.0,542.5,768.81,571.86
2016,9,18,9,30,718.0,133.0,1.8,29.0,589.0,813.4,598.85
2016,9,18,9,45,732.5,137.0,1.75,29.5,630.0,849.3,618.85
2016,9,18,10,0,747.0,141.0,1.7,30.0,671.0,878.01,633.93
2016,9,18,10,15,759.0,144.0,1.6,30.0,705.5,905.54,648.85
2016,9,18,10,30,771.0,147.0,1.5,30.0,740.0,930.17,661.75
2016,9,18,10,45,779.0,149.5,1.4,30.5,767.5,947.24,668.45
2016,9,18,11,0,787.0,152.0,1.3,31.0,795.0,961.0,673.09
2016,9,18,11,15,792.5,153.0,1.15,31.0,814.5,967.24,673.67
2016,9,18,11,30,798.0,154.0,1.0,31.0,834.0,970.0,672.13
2016,9,18,11,45,831.0,136.5,0.85,31.5,852.5,967.86,666.28
2016,9,18,12,0,864.0,119.0,0.7,32.0,871.0,971.34,663.82
2016,9,18,12,15,865.0,119.0,0.6,32.0,874.0,958.08,653.69
2016,9,18,12,30,866.0,119.0,0.5,32.0,877.0,941.29,641.81
2016,9,18,12,45,670.0,234.0,0.4,32.5,818.5,868.05,594.82
2016,9,18,13,0,474.0,349.0,0.3,33.0,760.0,783.6,535.84
2016,9,18,13,15,505.0,333.0,0.35,33.0,764.0,775.3,533.43
2016,9,18,13,30,536.0,317.0,0.4,33.0,768.0,763.36,527.65
2016,9,18,13,45,693.0,214.5,0.45,33.0,781.5,765.32,533.88
2016,9,18,14,0,850.0,112.0,0.5,33.0,795.0,747.51,525.62
2016,9,18,14,15,842.0,110.0,0.55,33.0,765.0,701.2,497.64
2016,9,18,14,30,834.0,108.0,0.6,33.0,735.0,653.12,466.39
2016,9,18,14,45,622.5,193.0,0.7,33.0,648.0,561.75,403.07
2016,9,18,15,0,411.0,278.0,0.8,33.0,561.0,483.48,347.91
2016,9,18,15,15,513.5,222.0,0.85,32.5,551.5,458.67,331.63
2016,9,18,15,30,616.0,166.0,0.9,32.0,542.0,422.12,304.58
2016,9,18,15,45,599.5,154.0,0.95,32.0,495.0,365.79,261.4
2016,9,18,16,0,583.0,142.0,1.0,32.0,448.0,310.68,217.94
2016,9,18,16,15,625.5,114.5,1.0,31.5,410.5,258.46,174.3
2016,9,18,16,30,668.0,87.0,1.0,31.0,373.0,200.88,125.57
2016,9,18,16,45,627.0,80.5,1.0,31.0,319.5,144.91,82.75
2016,9,18,17,0,586.0,74.0,1.0,31.0,266.0,93.88,49.83
2016,9,18,17,15,523.5,66.0,0.95,30.5,212.5,47.0,33.91
2016,9,18,17,30,461.0,58.0,0.9,30.0,159.0,43.21,30.66
2016,9,18,17,45,364.0,46.0,0.85,29.5,111.0,35.51,23.85
2016,9,18,18,0,267.0,34.0,0.8,29.0,63.0,27.37,16.07
2016,9,18,18,15,133.5,17.0,0.85,28.5,31.5,13.42,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.65,23.5,7.0,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.9,24.0,14.0,32.06,0.0
2016,9,19,6,45,198.0,28.0,2.2,24.5,52.5,129.47,84.61
2016,9,19,7,0,336.0,43.0,2.5,25.0,91.0,220.46,167.26
2016,9,19,7,15,424.0,53.5,2.55,25.5,142.0,296.07,231.59
2016,9,19,7,30,512.0,64.0,2.6,26.0,193.0,380.49,300.84
2016,9,19,7,45,574.0,69.5,2.65,27.0,248.0,451.31,356.55
2016,9,19,8,0,636.0,75.0,2.7,28.0,303.0,526.76,413.29
2016,9,19,8,15,673.5,80.0,2.6,28.5,357.0,588.45,457.81
2016,9,19,8,30,711.0,85.0,2.5,29.0,411.0,648.43,498.04
2016,9,19,8,45,737.5,89.0,2.45,30.0,462.5,702.54,531.84
2016,9,19,9,0,764.0,93.0,2.4,31.0,514.0,756.09,564.15
2016,9,19,9,15,783.5,96.0,2.25,31.0,561.0,801.5,591.69
2016,9,19,9,30,803.0,99.0,2.1,31.0,608.0,845.16,617.44
2016,9,19,9,45,817.0,101.5,2.0,31.5,649.5,881.13,636.76
2016,9,19,10,0,831.0,104.0,1.9,32.0,691.0,906.53,648.99
2016,9,19,10,15,841.5,106.0,1.85,32.5,726.0,932.96,662.31
2016,9,19,10,30,852.0,108.0,1.8,33.0,761.0,956.23,673.52
2016,9,19,10,45,860.0,109.0,1.8,33.5,789.0,972.62,681.03
2016,9,19,11,0,868.0,110.0,1.8,34.0,817.0,985.51,686.52
2016,9,19,11,15,873.0,111.0,1.9,34.0,837.0,991.79,690.73
2016,9,19,11,30,878.0,112.0,2.0,34.0,857.0,994.37,692.83
