Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,882.5,111.0,2.1,34.0,868.5,990.56,691.14
2016,9,19,12,0,887.0,110.0,2.2,34.0,880.0,983.01,687.29
2016,9,19,12,15,887.5,110.5,2.25,34.0,883.0,969.46,679.3
2016,9,19,12,30,888.0,111.0,2.3,34.0,886.0,952.29,669.17
2016,9,19,12,45,887.0,110.5,2.4,34.5,880.0,929.18,654.48
2016,9,19,13,0,886.0,110.0,2.5,35.0,874.0,902.71,637.67
2016,9,19,13,15,882.5,109.0,2.55,35.0,859.5,870.35,617.97
2016,9,19,13,30,879.0,108.0,2.6,35.0,845.0,835.03,596.27
2016,9,19,13,45,873.5,107.0,2.7,35.0,822.5,795.36,571.84
2016,9,19,14,0,868.0,106.0,2.8,35.0,800.0,753.22,545.46
2016,9,19,14,15,859.5,104.5,2.85,35.0,769.5,706.24,515.22
2016,9,19,14,30,851.0,103.0,2.9,35.0,739.0,657.49,481.26
2016,9,19,14,45,839.0,101.0,2.95,35.0,701.0,604.62,443.47
2016,9,19,15,0,827.0,99.0,3.0,35.0,663.0,550.81,403.88
2016,9,19,15,15,811.5,96.5,3.0,34.5,619.5,492.63,360.58
2016,9,19,15,30,796.0,94.0,3.0,34.0,576.0,435.41,316.38
2016,9,19,15,45,774.0,91.0,3.0,34.0,527.0,375.59,268.27
2016,9,19,16,0,752.0,88.0,3.0,34.0,478.0,317.18,220.04
2016,9,19,16,15,722.5,83.5,2.85,33.5,425.5,257.19,170.53
2016,9,19,16,30,693.0,79.0,2.7,33.0,373.0,196.98,121.35
2016,9,19,16,45,651.5,74.0,2.55,32.5,319.0,140.8,78.48
2016,9,19,17,0,610.0,69.0,2.4,32.0,265.0,89.56,46.05
2016,9,19,17,15,547.0,61.5,2.2,31.0,211.0,43.58,30.98
2016,9,19,17,30,484.0,54.0,2.0,30.0,157.0,40.0,27.95
2016,9,19,17,45,382.5,43.0,1.8,29.5,109.0,33.04,21.75
2016,9,19,18,0,281.0,32.0,1.6,29.0,61.0,25.72,14.52
2016,9,19,18,15,140.5,16.0,1.6,28.5,30.5,12.89,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,36.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,73.0,12.0,1.6,23.0,14.0,35.39,0.0
2016,9,20,6,45,211.5,27.0,1.85,23.5,52.5,132.9,85.8
2016,9,20,7,0,350.0,42.0,2.1,24.0,91.0,225.79,171.59
2016,9,20,7,15,437.5,52.5,2.0,24.5,142.5,301.86,236.35
2016,9,20,7,30,525.0,63.0,1.9,25.0,194.0,386.68,305.57
2016,9,20,7,45,585.0,69.0,1.85,26.0,249.5,457.5,360.7
2016,9,20,8,0,645.0,75.0,1.8,27.0,305.0,532.74,416.38
2016,9,20,8,15,682.5,80.0,1.7,27.5,359.0,594.81,460.37
2016,9,20,8,30,720.0,85.0,1.6,28.0,413.0,655.08,499.84
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.0,709.88,532.85
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,764.13,564.16
2016,9,20,9,15,793.0,96.0,1.45,30.5,564.5,809.37,591.16
2016,9,20,9,30,812.0,99.0,1.5,31.0,612.0,852.79,616.62
2016,9,20,9,45,825.5,102.0,1.55,31.5,653.5,889.05,637.15
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,914.62,650.81
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,941.09,666.47
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,964.38,680.16
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,980.39,688.66
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,992.8,695.08
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,998.48,697.72
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,1000.42,698.26
2016,9,20,11,45,888.0,113.5,1.95,33.5,873.0,997.4,695.13
2016,9,20,12,0,894.0,112.0,2.0,34.0,885.0,990.6,689.85
2016,9,20,12,15,894.5,112.0,2.0,34.0,887.5,976.31,680.96
2016,9,20,12,30,895.0,112.0,2.0,34.0,890.0,958.39,670.0
2016,9,20,12,45,893.0,112.0,2.0,34.5,884.0,934.63,654.16
2016,9,20,13,0,891.0,112.0,2.0,35.0,878.0,907.52,636.36
2016,9,20,13,15,887.5,111.5,2.0,35.0,863.0,875.4,616.76
2016,9,20,13,30,884.0,111.0,2.0,35.0,848.0,840.31,595.21
2016,9,20,13,45,877.5,110.0,2.05,35.0,825.0,799.57,570.29
2016,9,20,14,0,871.0,109.0,2.1,35.0,802.0,756.44,543.53
2016,9,20,14,15,862.5,107.0,2.05,35.0,771.0,708.77,512.64
2016,9,20,14,30,854.0,105.0,2.0,35.0,740.0,659.32,478.27
2016,9,20,14,45,825.5,111.0,2.0,35.0,698.5,603.89,438.95
2016,9,20,15,0,797.0,117.0,2.0,35.0,657.0,548.58,398.69
2016,9,20,15,15,574.5,182.0,2.0,34.5,557.5,451.58,328.36
2016,9,20,15,30,352.0,247.0,2.0,34.0,458.0,374.9,272.73
2016,9,20,15,45,532.5,175.0,2.0,34.0,464.0,354.99,254.7
2016,9,20,16,0,713.0,103.0,2.0,34.0,470.0,313.66,217.07
2016,9,20,16,15,681.5,98.0,1.9,33.5,417.5,254.69,169.03
2016,9,20,16,30,650.0,93.0,1.8,33.0,365.0,198.96,124.02
2016,9,20,16,45,603.5,86.5,1.7,33.0,310.5,143.58,82.36
2016,9,20,17,0,557.0,80.0,1.6,33.0,256.0,93.92,51.41
2016,9,20,17,15,491.5,70.5,1.45,32.0,203.0,51.37,37.3
2016,9,20,17,30,426.0,61.0,1.3,31.0,150.0,46.49,33.17
2016,9,20,17,45,323.0,47.5,1.15,30.0,102.5,36.33,24.35
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,26.63,14.92
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,16.2,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,4.5,0.6,23.0,5.0,0.0,0.0
2016,9,21,6,30,28.0,9.0,0.7,23.0,10.0,17.77,0.0
2016,9,21,6,45,128.0,30.0,0.8,23.5,46.5,104.96,65.77
2016,9,21,7,0,228.0,51.0,0.9,24.0,83.0,182.07,137.36
2016,9,21,7,15,309.0,67.5,0.95,24.5,132.0,253.49,197.25
2016,9,21,7,30,390.0,84.0,1.0,25.0,181.0,333.64,262.14
2016,9,21,7,45,460.0,93.5,1.1,26.0,235.5,406.47,318.81
2016,9,21,8,0,530.0,103.0,1.2,27.0,290.0,489.42,380.53
2016,9,21,8,15,571.5,111.0,1.2,27.5,343.5,553.06,425.85
2016,9,21,8,30,613.0,119.0,1.2,28.0,397.0,618.4,470.77
2016,9,21,8,45,649.5,123.5,1.25,28.5,449.5,677.12,509.63
2016,9,21,9,0,686.0,128.0,1.3,29.0,502.0,736.19,547.03
2016,9,21,9,15,708.5,132.5,1.35,29.5,549.5,783.18,575.52
2016,9,21,9,30,731.0,137.0,1.4,30.0,597.0,828.8,602.72
2016,9,21,9,45,374.5,194.0,1.45,30.5,430.5,578.86,428.72
2016,9,21,10,0,18.0,251.0,1.5,31.0,264.0,261.48,192.62
2016,9,21,10,15,14.0,237.0,1.55,31.0,247.0,242.51,179.39
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,223.92,165.31
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,329.49,242.53
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,425.77,310.09
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,584.68,423.32
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,741.35,529.79
2016,9,21,11,45,599.0,261.5,2.0,32.5,774.0,883.02,627.88
2016,9,21,12,0,882.0,125.0,2.1,33.0,884.0,991.26,695.49
2016,9,21,12,15,609.0,265.5,2.2,33.0,790.5,873.99,619.77
2016,9,21,12,30,336.0,406.0,2.3,33.0,697.0,735.65,523.53
2016,9,21,12,45,610.0,264.0,2.4,33.5,787.5,839.85,600.07
2016,9,21,13,0,884.0,122.0,2.5,34.0,878.0,909.71,645.79
2016,9,21,13,15,880.5,121.5,2.55,34.0,863.5,877.64,625.4
2016,9,21,13,30,877.0,121.0,2.6,34.0,849.0,842.62,603.86
2016,9,21,13,45,872.0,119.0,2.65,34.0,826.0,802.18,578.58
2016,9,21,14,0,867.0,117.0,2.7,34.0,803.0,759.27,551.42
2016,9,21,14,15,858.5,115.0,2.75,33.5,772.5,711.65,521.31
2016,9,21,14,30,850.0,113.0,2.8,33.0,742.0,662.27,487.79
2016,9,21,14,45,839.5,110.0,2.85,33.0,704.0,609.26,449.69
2016,9,21,15,0,829.0,107.0,2.9,33.0,666.0,554.48,409.18
2016,9,21,15,15,813.5,104.5,2.9,33.0,622.0,496.99,365.27
2016,9,21,15,30,798.0,102.0,2.9,33.0,578.0,439.55,320.02
2016,9,21,15,45,778.0,97.5,2.9,33.0,529.0,378.95,271.14
2016,9,21,16,0,758.0,93.0,2.9,33.0,480.0,319.54,221.96
2016,9,21,16,15,728.0,88.5,2.8,32.5,426.5,256.09,169.74
2016,9,21,16,30,698.0,84.0,2.7,32.0,373.0,198.31,122.41
2016,9,21,16,45,657.0,77.5,2.6,31.5,318.0,140.74,78.73
2016,9,21,17,0,616.0,71.0,2.5,31.0,263.0,88.11,46.04
2016,9,21,17,15,552.0,62.5,2.2,30.0,208.5,44.94,32.24
2016,9,21,17,30,488.0,54.0,1.9,29.0,154.0,40.55,28.48
2016,9,21,17,45,386.0,42.0,1.65,28.0,105.5,32.66,21.47
2016,9,21,18,0,284.0,30.0,1.4,27.0,57.0,24.32,12.9
2016,9,21,18,15,142.0,15.0,1.4,26.5,28.5,14.3,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,56.0,10.0,1.1,21.0,11.0,27.93,0.0
2016,9,22,6,45,171.0,28.0,1.35,22.0,48.0,118.31,73.31
2016,9,22,7,0,286.0,46.0,1.6,23.0,85.0,201.53,153.01
2016,9,22,7,15,370.5,59.5,1.5,23.5,135.0,274.3,214.98
2016,9,22,7,30,455.0,73.0,1.4,24.0,185.0,359.02,283.97
2016,9,22,7,45,507.5,84.0,1.3,25.0,238.0,427.84,337.21
2016,9,22,8,0,560.0,95.0,1.2,26.0,291.0,500.43,390.45
2016,9,22,8,15,599.5,102.5,1.3,26.5,344.5,563.22,435.96
2016,9,22,8,30,639.0,110.0,1.4,27.0,398.0,627.52,481.08
2016,9,22,8,45,665.0,117.0,1.5,28.0,448.5,681.7,515.89
2016,9,22,9,0,691.0,124.0,1.6,29.0,499.0,735.47,549.31
2016,9,22,9,15,712.5,128.5,1.7,29.5,546.0,781.68,578.01
2016,9,22,9,30,734.0,133.0,1.8,30.0,593.0,826.44,605.39
2016,9,22,9,45,749.0,137.0,1.95,30.5,633.5,862.92,627.49
2016,9,22,10,0,764.0,141.0,2.1,31.0,674.0,891.98,644.7
2016,9,22,10,15,775.5,144.0,2.15,31.0,709.0,919.02,661.02
2016,9,22,10,30,787.0,147.0,2.2,31.0,744.0,943.07,675.46
2016,9,22,10,45,794.5,149.0,2.25,31.5,771.0,958.93,683.4
2016,9,22,11,0,802.0,151.0,2.3,32.0,798.0,971.4,689.36
2016,9,22,11,15,519.0,282.5,2.35,32.0,705.5,834.09,597.65
2016,9,22,11,30,236.0,414.0,2.4,32.0,613.0,666.97,479.38
2016,9,22,11,45,523.5,287.0,2.5,32.5,734.5,832.21,597.87
2016,9,22,12,0,811.0,160.0,2.6,33.0,856.0,966.32,685.26
2016,9,22,12,15,811.0,160.0,2.65,33.0,858.0,951.68,675.06
2016,9,22,12,30,811.0,160.0,2.7,33.0,860.0,933.68,664.13
2016,9,22,12,45,617.5,259.5,2.8,33.5,790.0,841.23,602.38
2016,9,22,13,0,424.0,359.0,2.9,34.0,720.0,746.34,534.48
2016,9,22,13,15,608.5,259.5,2.95,34.0,767.5,789.54,569.13
2016,9,22,13,30,793.0,160.0,3.0,34.0,815.0,815.2,589.13
2016,9,22,13,45,782.5,160.0,3.1,34.0,791.5,774.38,562.93
2016,9,22,14,0,772.0,160.0,3.2,34.0,768.0,731.79,534.88
2016,9,22,14,15,537.0,248.0,3.25,33.5,663.0,614.99,451.46
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,513.04,377.05
2016,9,22,14,45,491.0,251.5,3.35,33.0,590.5,530.4,392.14
2016,9,22,15,0,680.0,167.0,3.4,33.0,623.0,526.84,389.94
2016,9,22,15,15,342.0,173.0,3.4,32.5,402.5,326.55,242.97
2016,9,22,15,30,4.0,179.0,3.4,32.0,182.0,166.45,123.4
2016,9,22,15,45,6.5,175.0,3.45,32.0,179.0,162.66,121.1
2016,9,22,16,0,9.0,171.0,3.5,32.0,176.0,158.34,118.09
2016,9,22,16,15,4.5,130.5,3.4,31.5,133.0,120.38,89.34
2016,9,22,16,30,0.0,90.0,3.3,31.0,90.0,83.15,60.71
2016,9,22,16,45,0.0,76.0,3.25,31.0,76.0,70.36,50.76
2016,9,22,17,0,0.0,62.0,3.2,31.0,62.0,57.65,40.7
2016,9,22,17,15,0.0,48.5,2.9,30.0,48.5,45.07,32.36
2016,9,22,17,30,0.0,35.0,2.6,29.0,35.0,32.5,21.69
2016,9,22,17,45,0.0,23.0,2.3,28.5,23.0,21.33,12.0
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.19,1.88
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.24,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,9.5,4.5,1.8,23.0,4.5,0.0,0.0
2016,9,23,6,30,19.0,9.0,2.1,23.0,9.0,14.82,0.0
2016,9,23,6,45,139.0,27.5,2.4,23.5,44.5,104.91,62.47
2016,9,23,7,0,259.0,46.0,2.7,24.0,80.0,189.88,143.7
2016,9,23,7,15,349.5,58.5,2.85,24.5,129.0,262.74,206.15
2016,9,23,7,30,440.0,71.0,3.0,25.0,178.0,348.64,277.25
2016,9,23,7,45,520.0,75.0,3.2,25.5,233.5,425.37,339.35
2016,9,23,8,0,600.0,79.0,3.4,26.0,289.0,508.16,404.03
2016,9,23,8,15,344.5,134.0,3.45,26.5,259.0,415.84,329.02
2016,9,23,8,30,89.0,189.0,3.5,27.0,229.0,268.95,209.74
2016,9,23,8,45,182.5,209.0,3.6,27.5,303.5,377.96,294.93
2016,9,23,9,0,276.0,229.0,3.7,28.0,378.0,495.27,382.84
2016,9,23,9,15,205.5,258.5,3.75,28.5,375.0,462.82,354.85
2016,9,23,9,30,135.0,288.0,3.8,29.0,372.0,437.83,332.69
2016,9,23,9,45,190.5,305.5,3.85,29.5,433.5,509.19,384.89
2016,9,23,10,0,246.0,323.0,3.9,30.0,495.0,582.4,436.87
2016,9,23,10,15,545.5,215.0,3.9,30.0,620.0,777.47,580.98
2016,9,23,10,30,845.0,107.0,3.9,30.0,745.0,945.15,693.29
2016,9,23,10,45,854.0,107.5,3.95,30.5,772.5,961.53,700.71
2016,9,23,11,0,863.0,108.0,4.0,31.0,800.0,974.45,707.03
2016,9,23,11,15,867.5,109.0,4.0,31.0,819.5,979.89,709.75
2016,9,23,11,30,872.0,110.0,4.0,31.0,839.0,981.64,710.26
2016,9,23,11,45,865.5,116.0,4.0,31.5,847.5,974.26,703.56
2016,9,23,12,0,859.0,122.0,4.0,32.0,856.0,963.22,694.72
2016,9,23,12,15,442.5,227.5,4.05,32.0,606.0,671.63,495.91
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,352.4,258.22
2016,9,23,12,45,79.5,379.0,4.15,32.5,447.0,444.89,326.69
2016,9,23,13,0,133.0,425.0,4.2,33.0,538.0,541.62,395.15
2016,9,23,13,15,488.5,274.0,4.2,33.0,677.5,699.28,514.51
2016,9,23,13,30,844.0,123.0,4.2,33.0,817.0,814.08,597.0
2016,9,23,13,45,834.5,123.0,4.25,33.0,793.5,773.21,569.35
2016,9,23,14,0,825.0,123.0,4.3,33.0,770.0,732.78,542.71
2016,9,23,14,15,815.5,121.0,4.3,32.5,739.0,685.42,510.74
2016,9,23,14,30,806.0,119.0,4.3,32.0,708.0,636.57,476.29
2016,9,23,14,45,792.0,117.0,4.35,32.0,670.5,583.8,437.22
2016,9,23,15,0,778.0,115.0,4.4,32.0,633.0,530.49,396.69
2016,9,23,15,15,760.5,112.0,4.35,31.5,589.5,474.29,353.48
2016,9,23,15,30,743.0,109.0,4.3,31.0,546.0,418.51,309.19
2016,9,23,15,45,659.0,123.0,4.3,31.0,486.0,351.92,255.9
2016,9,23,16,0,575.0,137.0,4.3,31.0,426.0,296.2,210.84
2016,9,23,16,15,474.5,140.0,4.15,30.5,360.5,234.56,162.93
2016,9,23,16,30,374.0,143.0,4.0,30.0,295.0,185.55,126.44
2016,9,23,16,45,351.5,123.5,3.85,30.0,249.5,139.38,91.12
2016,9,23,17,0,329.0,104.0,3.7,30.0,204.0,96.19,62.17
2016,9,23,17,15,286.0,85.5,3.4,29.5,159.5,62.82,47.29
2016,9,23,17,30,243.0,67.0,3.1,29.0,115.0,50.42,36.63
2016,9,23,17,45,175.0,48.0,2.8,28.5,76.5,38.74,26.25
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,23.89,11.31
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,13.82,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,11.5,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,23.0,9.0,2.7,23.0,9.0,16.14,0.0
2016,9,24,6,45,137.5,27.0,2.85,23.5,43.5,103.29,59.43
2016,9,24,7,0,252.0,45.0,3.0,24.0,78.0,185.76,140.36
2016,9,24,7,15,342.0,58.0,3.1,24.0,126.5,258.58,203.3
2016,9,24,7,30,432.0,71.0,3.2,24.0,175.0,341.25,272.7
2016,9,24,7,45,493.5,79.5,3.35,24.5,228.0,414.42,332.13
2016,9,24,8,0,555.0,88.0,3.5,25.0,281.0,489.21,390.79
2016,9,24,8,15,277.5,70.5,3.6,25.5,167.0,290.63,233.78
2016,9,24,8,30,0.0,53.0,3.7,26.0,53.0,49.27,34.41
2016,9,24,8,45,0.0,63.0,3.85,26.5,63.0,58.61,41.84
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,67.96,49.07
2016,9,24,9,15,96.5,179.0,4.0,27.0,239.5,277.36,216.18
2016,9,24,9,30,193.0,285.0,4.0,27.0,406.0,485.96,373.8
2016,9,24,9,45,235.5,300.5,4.05,27.5,457.5,544.62,415.33
2016,9,24,10,0,278.0,316.0,4.1,28.0,509.0,618.58,467.35
2016,9,24,10,15,143.5,267.5,4.05,28.0,367.5,424.13,322.46
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,219.08,164.51
2016,9,24,10,45,419.5,171.0,4.0,28.5,506.5,621.05,474.14
2016,9,24,11,0,830.0,123.0,4.0,29.0,787.0,957.39,704.07
2016,9,24,11,15,561.5,261.0,4.0,29.0,715.0,851.63,628.01
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,719.32,529.06
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,726.33,533.41
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,731.67,535.88
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,722.83,529.51
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,712.58,522.31
2016,9,24,12,45,300.5,408.0,4.05,30.0,663.5,692.08,508.16
2016,9,24,13,0,292.0,407.0,4.1,30.0,653.0,670.74,493.45
2016,9,24,13,15,254.5,406.0,4.05,30.0,618.5,624.2,460.21
2016,9,24,13,30,217.0,405.0,4.0,30.0,584.0,573.09,423.72
2016,9,24,13,45,512.0,268.0,4.0,30.0,672.0,666.82,497.54
2016,9,24,14,0,807.0,131.0,4.0,30.0,760.0,725.66,544.11
2016,9,24,14,15,702.0,180.0,4.0,30.0,711.5,663.09,497.03
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,603.66,452.32
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,499.2,374.55
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,408.63,306.44
2016,9,24,15,15,133.0,263.0,3.95,29.5,350.0,304.3,229.18
2016,9,24,15,30,26.0,222.0,3.9,29.0,237.0,213.95,161.53
2016,9,24,15,45,13.0,171.0,3.9,29.0,178.5,161.39,121.61
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,110.67,82.56
2016,9,24,16,15,0.0,106.0,3.7,28.5,106.0,97.72,72.79
2016,9,24,16,30,0.0,92.0,3.5,28.0,92.0,84.83,62.9
2016,9,24,16,45,0.0,77.0,3.35,28.0,77.0,71.14,52.07
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,57.55,41.16
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,44.61,32.31
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,31.57,21.06
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,20.4,11.26
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.26,0.62
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,12.98,2.42
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,26.0,15.19
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,44.77,31.07
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,63.85,47.11
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,84.4,63.98
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,104.8,80.36
2016,9,25,8,15,17.0,139.0,2.6,24.0,147.0,149.83,116.87
2016,9,25,8,30,34.0,171.0,2.6,24.0,187.0,206.59,161.99
2016,9,25,8,45,88.0,205.0,2.65,24.5,251.0,287.4,225.61
2016,9,25,9,0,142.0,239.0,2.7,25.0,315.0,384.4,299.53
2016,9,25,9,15,93.5,247.5,2.65,25.0,299.5,341.3,264.32
2016,9,25,9,30,45.0,256.0,2.6,25.0,284.0,307.83,236.65
2016,9,25,9,45,101.0,292.0,2.6,25.5,360.5,398.51,305.39
2016,9,25,10,0,157.0,328.0,2.6,26.0,437.0,505.29,383.07
2016,9,25,10,15,258.0,329.0,2.6,26.0,518.0,616.58,463.98
2016,9,25,10,30,359.0,330.0,2.6,26.0,599.0,715.96,534.36
2016,9,25,10,45,317.5,355.0,2.6,26.5,600.0,703.95,522.06
2016,9,25,11,0,276.0,380.0,2.6,27.0,601.0,689.42,508.96
2016,9,25,11,15,145.0,323.5,2.55,27.0,440.5,483.11,361.19
2016,9,25,11,30,14.0,267.0,2.5,27.0,280.0,269.94,201.75
2016,9,25,11,45,12.0,245.0,2.5,27.0,256.0,245.53,183.98
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,221.49,165.85
2016,9,25,12,15,23.5,291.0,2.45,27.0,311.0,309.54,231.94
2016,9,25,12,30,37.0,359.0,2.4,27.0,390.0,389.35,290.15
2016,9,25,12,45,162.5,382.0,2.4,27.0,519.0,531.96,395.81
2016,9,25,13,0,288.0,405.0,2.4,27.0,648.0,664.87,490.3
2016,9,25,13,15,291.5,396.5,2.3,27.0,638.0,645.67,475.9
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,625.29,461.72
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,546.86,405.63
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,479.32,356.72
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.5,496.39,371.5
2016,9,25,14,30,311.0,327.0,1.9,26.0,552.0,508.67,381.74
2016,9,25,14,45,166.5,286.0,1.85,26.0,406.0,365.02,275.76
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,237.85,179.95
2016,9,25,15,15,11.0,184.0,1.8,26.0,191.5,175.19,132.71
2016,9,25,15,30,0.0,123.0,1.8,26.0,123.0,114.09,85.52
2016,9,25,15,45,0.0,88.0,1.85,26.0,88.0,81.98,60.42
2016,9,25,16,0,0.0,53.0,1.9,26.0,53.0,49.28,34.39
2016,9,25,16,15,0.0,46.5,1.85,25.5,46.5,43.21,29.69
2016,9,25,16,30,0.0,40.0,1.8,25.0,40.0,37.15,24.91
2016,9,25,16,45,0.0,33.5,1.75,25.0,33.5,31.09,20.01
2016,9,25,17,0,0.0,27.0,1.7,25.0,27.0,25.04,15.05
2016,9,25,17,15,0.0,20.5,1.65,24.5,20.5,19.0,10.76
2016,9,25,17,30,0.0,14.0,1.6,24.0,14.0,12.97,5.46
2016,9,25,17,45,0.0,9.0,1.6,24.0,9.0,8.33,1.3
2016,9,25,18,0,0.0,4.0,1.6,24.0,4.0,3.7,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.5,2.0,1.91,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,7.87,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,15.75,7.1
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,26.44,16.3
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,37.15,25.47
2016,9,26,7,45,0.0,52.5,4.0,20.0,52.5,48.8,35.31
2016,9,26,8,0,0.0,65.0,4.1,20.0,65.0,60.46,45.01
2016,9,26,8,15,0.0,64.0,4.15,20.0,64.0,59.53,44.11
2016,9,26,8,30,0.0,63.0,4.2,20.0,63.0,58.6,43.19
2016,9,26,8,45,0.0,64.5,4.3,20.0,64.5,60.01,44.19
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,61.43,45.19
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,96.53,73.72
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,132.98,102.93
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,135.13,104.12
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,137.34,105.43
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,181.58,140.49
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,226.22,175.38
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,274.52,212.39
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,336.33,259.04
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,232.22,178.55
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,144.38,109.59
2016,9,26,11,45,8.5,214.0,4.4,22.0,221.5,211.7,162.49
2016,9,26,12,0,15.0,277.0,4.4,22.0,290.0,279.36,214.62
2016,9,26,12,15,22.0,308.0,4.35,22.0,326.5,315.67,242.28
2016,9,26,12,30,29.0,339.0,4.3,22.0,363.0,361.6,277.0
2016,9,26,12,45,20.5,291.5,4.25,22.5,308.5,295.65,226.31
2016,9,26,13,0,12.0,244.0,4.2,23.0,254.0,241.09,184.19
2016,9,26,13,15,15.0,263.5,4.15,23.0,275.5,261.44,200.05
2016,9,26,13,30,18.0,283.0,4.1,23.0,297.0,281.34,215.4
2016,9,26,13,45,14.0,257.0,4.1,23.0,268.0,252.14,193.11
2016,9,26,14,0,10.0,231.0,4.1,23.0,239.0,223.52,171.25
2016,9,26,14,15,5.0,154.0,4.05,22.5,158.0,147.16,112.12
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,71.8,52.46
2016,9,26,14,45,3.0,136.0,3.95,22.0,138.0,128.4,98.0
2016,9,26,15,0,6.0,195.0,3.9,22.0,199.0,183.78,142.07
2016,9,26,15,15,149.5,220.0,3.8,22.0,306.5,273.49,212.92
2016,9,26,15,30,293.0,245.0,3.7,22.0,414.0,343.28,264.98
2016,9,26,15,45,260.5,226.0,3.65,22.0,366.0,293.97,225.36
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,249.78,189.92
2016,9,26,16,15,218.0,183.5,3.55,21.5,279.5,210.24,157.85
2016,9,26,16,30,208.0,160.0,3.5,21.0,241.0,172.05,126.94
2016,9,26,16,45,189.0,137.0,3.45,21.0,202.0,134.71,97.79
2016,9,26,17,0,170.0,114.0,3.4,21.0,163.0,100.02,72.99
2016,9,26,17,15,139.5,91.0,3.2,20.5,125.5,73.11,57.94
2016,9,26,17,30,109.0,68.0,3.0,20.0,88.0,55.68,42.45
2016,9,26,17,45,61.5,45.5,2.85,20.0,56.0,38.07,26.37
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,20.64,5.96
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,10.96,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.26,4.86
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,39.27,26.37
2016,9,27,7,15,12.0,62.0,3.05,17.5,65.0,69.44,52.36
2016,9,27,7,30,24.0,85.0,3.1,18.0,91.0,106.47,83.91
2016,9,27,7,45,36.5,108.5,3.2,18.5,119.5,140.19,112.26
2016,9,27,8,0,49.0,132.0,3.3,19.0,148.0,174.81,140.76
2016,9,27,8,15,34.5,146.5,3.3,19.5,159.0,180.25,144.25
2016,9,27,8,30,20.0,161.0,3.3,20.0,170.0,174.94,138.82
2016,9,27,8,45,23.5,181.5,3.35,20.5,193.5,198.56,157.17
2016,9,27,9,0,27.0,202.0,3.4,21.0,217.0,222.36,175.33
2016,9,27,9,15,32.5,225.5,3.3,21.5,244.5,263.94,207.11
2016,9,27,9,30,38.0,249.0,3.2,22.0,272.0,294.05,229.42
2016,9,27,9,45,37.0,263.5,3.1,22.5,287.5,308.01,238.86
2016,9,27,10,0,36.0,278.0,3.0,23.0,303.0,321.82,248.13
2016,9,27,10,15,72.0,316.5,2.9,23.0,369.5,397.51,305.61
2016,9,27,10,30,108.0,355.0,2.8,23.0,436.0,473.79,361.96
2016,9,27,10,45,131.0,372.5,2.7,23.5,474.0,527.91,399.88
2016,9,27,11,0,154.0,390.0,2.6,24.0,512.0,567.36,426.79
2016,9,27,11,15,194.0,397.5,2.55,24.0,555.5,611.64,458.47
2016,9,27,11,30,234.0,405.0,2.5,24.0,599.0,654.88,488.95
2016,9,27,11,45,265.0,404.5,2.45,24.0,626.0,691.5,514.17
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,713.47,529.33
2016,9,27,12,15,205.5,411.5,2.4,23.5,585.0,616.59,460.31
2016,9,27,12,30,115.0,419.0,2.4,23.0,517.0,523.38,392.85
2016,9,27,12,45,84.5,397.5,2.4,23.0,469.5,468.4,353.0
2016,9,27,13,0,54.0,376.0,2.4,23.0,422.0,415.21,313.72
2016,9,27,13,15,48.0,361.0,2.4,23.0,401.0,391.12,296.27
2016,9,27,13,30,42.0,346.0,2.4,23.0,380.0,367.54,279.0
2016,9,27,13,45,37.0,328.0,2.4,23.0,357.5,342.4,260.53
2016,9,27,14,0,32.0,310.0,2.4,23.0,335.0,317.88,242.43
2016,9,27,14,15,122.0,325.0,2.35,23.0,413.5,393.07,300.88
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,454.37,347.07
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.5,448.15,342.82
2016,9,27,15,0,330.0,279.0,2.3,23.0,493.0,433.09,331.61
2016,9,27,15,15,378.5,246.0,2.2,23.0,474.5,404.33,309.02
2016,9,27,15,30,427.0,213.0,2.1,23.0,456.0,370.18,281.15
2016,9,27,15,45,372.5,202.0,2.05,23.0,400.5,312.46,235.46
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,260.85,194.49
2016,9,27,16,15,451.5,143.5,1.85,22.5,333.5,227.02,161.6
2016,9,27,16,30,585.0,96.0,1.7,22.0,322.0,178.19,115.12
2016,9,27,16,45,542.0,86.5,1.55,22.0,270.5,125.57,75.16
2016,9,27,17,0,499.0,77.0,1.4,22.0,219.0,78.34,46.9
2016,9,27,17,15,425.5,66.0,1.2,21.5,168.0,49.52,37.36
2016,9,27,17,30,352.0,55.0,1.0,21.0,117.0,41.73,30.31
2016,9,27,17,45,250.0,39.0,0.85,21.0,75.0,30.22,19.61
2016,9,27,18,0,148.0,23.0,0.7,21.0,33.0,18.17,2.62
2016,9,27,18,15,74.0,11.5,0.7,20.5,16.5,10.96,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.5,18.5,1.9,17.5,39.0,104.02,48.76
2016,9,28,7,0,337.0,37.0,2.2,18.0,78.0,215.5,165.44
2016,9,28,7,15,428.0,47.5,2.2,18.5,128.0,292.09,233.3
2016,9,28,7,30,519.0,58.0,2.2,19.0,178.0,377.87,305.88
2016,9,28,7,45,578.0,64.5,2.2,19.5,232.0,447.86,363.34
2016,9,28,8,0,637.0,71.0,2.2,20.0,286.0,522.16,421.62
2016,9,28,8,15,675.5,76.5,2.1,21.0,340.0,584.62,467.12
2016,9,28,8,30,714.0,82.0,2.0,22.0,394.0,645.22,507.79
2016,9,28,8,45,742.5,85.5,1.9,23.0,445.5,699.77,542.28
2016,9,28,9,0,771.0,89.0,1.8,24.0,497.0,753.82,575.12
2016,9,28,9,15,790.5,92.5,1.7,24.0,543.5,799.32,603.25
2016,9,28,9,30,810.0,96.0,1.6,24.0,590.0,843.01,629.55
2016,9,28,9,45,824.5,98.5,1.55,24.5,631.0,878.83,649.43
2016,9,28,10,0,839.0,101.0,1.5,25.0,672.0,904.07,662.14
2016,9,28,10,15,849.5,102.5,1.45,25.5,706.5,929.27,674.81
2016,9,28,10,30,860.0,104.0,1.4,26.0,741.0,951.28,685.33
2016,9,28,10,45,867.5,105.5,1.35,26.5,768.5,967.02,691.86
2016,9,28,11,0,875.0,107.0,1.3,27.0,796.0,979.2,696.25
2016,9,28,11,15,880.0,108.0,1.3,27.0,815.0,984.71,698.79
2016,9,28,11,30,885.0,109.0,1.3,27.0,834.0,986.48,699.24
2016,9,28,11,45,895.0,105.0,1.35,27.5,846.5,983.9,696.61
2016,9,28,12,0,905.0,101.0,1.4,28.0,859.0,977.47,691.76
2016,9,28,12,15,905.5,101.0,1.4,28.0,861.0,962.47,682.37
2016,9,28,12,30,906.0,101.0,1.4,28.0,863.0,943.81,670.87
2016,9,28,12,45,905.0,100.5,1.45,28.0,856.0,919.69,656.72
2016,9,28,13,0,904.0,100.0,1.5,28.0,849.0,892.15,640.39
2016,9,28,13,15,900.5,99.0,1.5,28.0,834.0,858.71,619.6
2016,9,28,13,30,897.0,98.0,1.5,28.0,819.0,822.28,596.81
2016,9,28,13,45,892.0,96.5,1.5,28.5,795.5,781.39,569.8
2016,9,28,14,0,887.0,95.0,1.5,29.0,772.0,737.98,540.99
2016,9,28,14,15,879.0,93.5,1.5,29.0,741.0,690.22,509.47
2016,9,28,14,30,871.0,92.0,1.5,29.0,710.0,640.63,474.47
2016,9,28,14,45,861.0,89.5,1.5,29.0,672.0,587.33,435.85
2016,9,28,15,0,851.0,87.0,1.5,29.0,634.0,532.89,395.16
2016,9,28,15,15,836.0,84.5,1.45,28.5,590.0,475.23,351.24
2016,9,28,15,30,821.0,82.0,1.4,28.0,546.0,415.46,304.17
2016,9,28,15,45,801.5,78.0,1.4,28.0,497.5,354.51,254.21
2016,9,28,16,0,782.0,74.0,1.4,28.0,449.0,294.69,203.82
2016,9,28,16,15,752.5,70.5,1.3,27.5,396.0,234.42,153.16
2016,9,28,16,30,723.0,67.0,1.2,27.0,343.0,177.08,105.98
2016,9,28,16,45,681.0,61.5,1.15,27.0,288.5,119.86,63.58
2016,9,28,17,0,639.0,56.0,1.1,27.0,234.0,67.75,34.78
2016,9,28,17,15,569.0,48.5,1.05,26.5,180.5,34.9,24.14
2016,9,28,17,30,499.0,41.0,1.0,26.0,127.0,30.78,20.37
2016,9,28,17,45,378.5,30.5,0.95,25.5,81.0,23.7,13.73
2016,9,28,18,0,258.0,20.0,0.9,25.0,35.0,16.23,0.0
2016,9,28,18,15,129.0,10.0,0.9,24.5,17.5,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.0,17.0,3.65,15.5,41.0,113.34,48.94
2016,9,29,7,0,398.0,34.0,3.9,16.0,82.0,239.36,185.41
2016,9,29,7,15,490.5,43.5,3.95,16.5,134.0,318.55,257.38
2016,9,29,7,30,583.0,53.0,4.0,17.0,186.0,407.13,333.96
2016,9,29,7,45,640.0,59.0,4.1,18.0,242.0,478.32,393.23
2016,9,29,8,0,697.0,65.0,4.2,19.0,298.0,550.46,450.63
2016,9,29,8,15,734.0,69.5,4.25,19.5,353.5,613.58,498.78
2016,9,29,8,30,771.0,74.0,4.3,20.0,409.0,677.62,544.76
2016,9,29,8,45,798.0,77.0,4.4,20.5,461.5,732.48,582.93
2016,9,29,9,0,825.0,80.0,4.5,21.0,514.0,786.6,619.8
2016,9,29,9,15,844.0,83.0,4.45,21.5,562.0,825.73,644.3
2016,9,29,9,30,863.0,86.0,4.4,22.0,610.0,869.63,671.89
2016,9,29,9,45,877.5,87.5,4.4,22.5,652.0,905.39,693.66
2016,9,29,10,0,892.0,89.0,4.4,23.0,694.0,938.38,713.35
2016,9,29,10,15,902.0,90.5,4.4,23.5,729.5,964.07,727.9
2016,9,29,10,30,912.0,92.0,4.4,24.0,765.0,986.35,740.16
2016,9,29,10,45,919.5,93.0,4.4,24.5,793.0,1002.05,748.01
2016,9,29,11,0,927.0,94.0,4.4,25.0,821.0,1013.98,753.48
2016,9,29,11,15,932.0,95.0,4.4,25.0,840.5,1019.6,756.35
2016,9,29,11,30,937.0,96.0,4.4,25.0,860.0,1021.26,756.8
2016,9,29,11,45,938.0,97.0,4.45,25.5,870.5,1015.06,751.0
2016,9,29,12,0,939.0,98.0,4.5,26.0,881.0,1004.92,742.79
2016,9,29,12,15,939.5,98.0,4.5,26.0,883.5,989.34,732.32
2016,9,29,12,30,940.0,98.0,4.5,26.0,886.0,969.96,719.44
2016,9,29,12,45,939.0,98.0,4.5,26.5,879.0,945.51,701.87
2016,9,29,13,0,938.0,98.0,4.5,27.0,872.0,917.51,682.03
