Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,7,15,246.5,12.0,3.5,4.5,33.0,116.9,0.0
2016,11,19,7,30,493.0,24.0,3.6,5.0,66.0,285.37,208.01
2016,11,19,7,45,594.5,31.0,3.75,5.5,116.0,370.92,307.3
2016,11,19,8,0,696.0,38.0,3.9,6.0,166.0,463.54,392.25
2016,11,19,8,15,753.0,42.5,4.1,6.5,218.5,532.92,454.79
2016,11,19,8,30,810.0,47.0,4.3,7.0,271.0,599.46,512.48
2016,11,19,8,45,845.0,50.5,4.5,8.0,321.0,656.16,557.06
2016,11,19,9,0,880.0,54.0,4.7,9.0,371.0,712.79,599.79
2016,11,19,9,15,903.5,56.5,4.7,9.5,417.0,758.82,633.14
2016,11,19,9,30,927.0,59.0,4.7,10.0,463.0,803.11,664.35
2016,11,19,9,45,943.0,60.5,4.7,10.5,503.5,837.96,687.77
2016,11,19,10,0,959.0,62.0,4.7,11.0,544.0,870.05,708.82
2016,11,19,10,15,970.5,63.5,4.6,11.5,577.0,895.32,723.86
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,917.17,736.25
2016,11,19,10,45,989.0,66.0,4.45,12.5,636.0,930.94,743.11
2016,11,19,11,0,996.0,67.0,4.4,13.0,662.0,940.9,747.35
2016,11,19,11,15,1000.5,68.0,4.3,13.0,679.5,944.79,748.35
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,944.7,746.8
2016,11,19,11,45,1006.0,70.0,4.15,13.5,706.0,937.63,739.59
2016,11,19,12,0,1007.0,71.0,4.1,14.0,715.0,926.59,729.8
2016,11,19,12,15,1006.5,71.0,4.05,14.0,715.5,909.25,717.05
2016,11,19,12,30,1006.0,71.0,4.0,14.0,716.0,888.13,701.77
2016,11,19,12,45,1003.5,70.5,3.95,14.5,707.5,861.19,681.13
2016,11,19,13,0,1001.0,70.0,3.9,15.0,699.0,830.78,658.13
2016,11,19,13,15,995.5,69.5,3.8,15.0,681.5,794.89,632.17
2016,11,19,13,30,990.0,69.0,3.7,15.0,664.0,756.01,603.98
2016,11,19,13,45,982.0,68.0,3.65,15.0,639.0,712.18,571.18
2016,11,19,14,0,974.0,67.0,3.6,15.0,614.0,665.98,534.73
2016,11,19,14,15,962.0,66.0,3.5,15.0,581.5,615.39,493.89
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,563.24,450.82
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.0,506.4,403.03
2016,11,19,15,0,907.0,65.0,3.3,15.0,469.0,449.46,353.82
2016,11,19,15,15,883.0,62.0,3.15,14.5,423.5,388.83,300.81
2016,11,19,15,30,859.0,59.0,3.0,14.0,378.0,329.09,247.17
2016,11,19,15,45,824.5,55.5,2.9,14.0,328.5,266.2,190.12
2016,11,19,16,0,790.0,52.0,2.8,14.0,279.0,206.97,136.64
2016,11,19,16,15,734.5,47.5,2.4,13.0,227.0,146.97,86.41
2016,11,19,16,30,679.0,43.0,2.0,12.0,175.0,92.93,47.06
2016,11,19,16,45,582.0,35.5,1.6,11.0,125.0,41.5,21.23
2016,11,19,17,0,485.0,28.0,1.2,10.0,75.0,24.22,14.66
2016,11,19,17,15,242.5,14.0,1.2,9.0,37.5,11.85,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.5,12.0,1.1,2.5,31.0,110.45,0.0
2016,11,20,7,30,465.0,24.0,1.2,3.0,62.0,269.75,191.34
2016,11,20,7,45,570.0,31.5,1.35,4.0,111.0,357.29,293.6
2016,11,20,8,0,675.0,39.0,1.5,5.0,160.0,451.23,377.66
2016,11,20,8,15,733.0,43.5,1.6,5.5,212.0,520.32,438.24
2016,11,20,8,30,791.0,48.0,1.7,6.0,264.0,591.9,497.93
2016,11,20,8,45,824.0,52.0,1.8,7.0,313.5,641.98,536.06
2016,11,20,9,0,857.0,56.0,1.9,8.0,363.0,697.01,575.92
2016,11,20,9,15,881.5,58.5,2.1,9.0,408.5,743.0,608.33
2016,11,20,9,30,906.0,61.0,2.3,10.0,454.0,787.4,638.8
2016,11,20,9,45,922.5,63.0,2.55,11.0,493.5,822.76,662.41
2016,11,20,10,0,939.0,65.0,2.8,12.0,533.0,855.45,683.76
2016,11,20,10,15,950.5,66.5,2.75,12.5,566.0,880.38,698.36
2016,11,20,10,30,962.0,68.0,2.7,13.0,599.0,901.97,710.53
2016,11,20,10,45,969.0,69.5,2.7,13.5,624.5,916.2,717.9
2016,11,20,11,0,976.0,71.0,2.7,14.0,650.0,926.69,722.8
2016,11,20,11,15,980.5,71.5,2.7,14.5,667.5,929.99,722.84
2016,11,20,11,30,985.0,72.0,2.7,15.0,685.0,929.41,720.41
2016,11,20,11,45,988.0,71.5,2.7,15.5,694.0,922.45,713.77
2016,11,20,12,0,991.0,71.0,2.7,16.0,703.0,911.61,704.67
2016,11,20,12,15,990.5,71.0,2.7,16.0,703.0,894.61,692.79
2016,11,20,12,30,990.0,71.0,2.7,16.0,703.0,873.9,678.48
2016,11,20,12,45,986.5,71.0,2.75,16.5,694.5,847.23,659.19
2016,11,20,13,0,983.0,71.0,2.8,17.0,686.0,817.18,637.58
2016,11,20,13,15,977.5,70.5,2.8,17.0,669.0,781.93,613.09
2016,11,20,13,30,972.0,70.0,2.8,17.0,652.0,743.76,586.4
2016,11,20,13,45,963.0,69.5,2.85,17.0,627.0,700.6,554.96
2016,11,20,14,0,954.0,69.0,2.9,17.0,602.0,655.18,520.07
2016,11,20,14,15,942.0,67.5,2.9,17.0,570.0,605.0,480.48
2016,11,20,14,30,930.0,66.0,2.9,17.0,538.0,553.34,438.64
2016,11,20,14,45,911.5,64.5,2.9,17.0,498.5,497.41,392.27
2016,11,20,15,0,893.0,63.0,2.9,17.0,459.0,441.18,344.25
2016,11,20,15,15,869.0,60.5,2.75,16.5,414.5,381.92,292.86
2016,11,20,15,30,845.0,58.0,2.6,16.0,370.0,323.56,240.87
2016,11,20,15,45,809.0,55.0,2.5,16.0,321.0,261.68,185.3
2016,11,20,16,0,773.0,52.0,2.4,16.0,272.0,203.62,133.4
2016,11,20,16,15,717.5,47.0,2.15,15.0,221.0,144.21,84.15
2016,11,20,16,30,662.0,42.0,1.9,14.0,170.0,90.75,45.48
2016,11,20,16,45,565.0,34.5,1.65,13.0,121.0,40.37,20.24
2016,11,20,17,0,468.0,27.0,1.4,12.0,72.0,23.23,13.6
2016,11,20,17,15,234.0,13.5,1.45,11.5,36.0,11.38,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.5,12.5,2.3,6.0,27.0,90.94,0.0
2016,11,21,7,30,373.0,25.0,2.6,7.0,54.0,231.7,157.28
2016,11,21,7,45,481.0,33.5,2.9,8.0,100.5,317.59,259.19
2016,11,21,8,0,589.0,42.0,3.2,9.0,147.0,404.37,338.05
2016,11,21,8,15,650.5,48.0,3.1,9.5,196.5,473.98,399.3
2016,11,21,8,30,712.0,54.0,3.0,10.0,246.0,546.49,459.96
2016,11,21,8,45,751.0,57.5,2.9,11.0,293.5,602.97,503.81
2016,11,21,9,0,790.0,61.0,2.8,12.0,341.0,659.61,544.64
2016,11,21,9,15,815.5,64.0,3.25,13.0,385.0,705.28,578.04
2016,11,21,9,30,841.0,67.0,3.7,14.0,429.0,749.49,609.58
2016,11,21,9,45,858.5,69.5,4.15,15.5,467.0,778.13,627.69
2016,11,21,10,0,876.0,72.0,4.6,17.0,505.0,810.92,649.31
2016,11,21,10,15,888.0,73.5,4.7,17.5,537.0,835.2,664.98
2016,11,21,10,30,900.0,75.0,4.8,18.0,569.0,856.41,678.41
2016,11,21,10,45,907.0,76.5,4.9,18.5,593.5,870.1,686.43
2016,11,21,11,0,914.0,78.0,5.0,19.0,618.0,880.31,692.06
2016,11,21,11,15,918.5,78.5,5.0,19.5,634.5,883.59,692.22
2016,11,21,11,30,923.0,79.0,5.0,20.0,651.0,883.24,689.97
2016,11,21,11,45,927.5,78.5,5.0,20.5,660.0,878.04,684.45
2016,11,21,12,0,932.0,78.0,5.0,21.0,669.0,869.17,676.5
2016,11,21,12,15,931.0,78.0,5.0,21.0,669.0,852.7,664.62
2016,11,21,12,30,930.0,78.0,5.0,21.0,669.0,832.76,650.39
2016,11,21,12,45,925.5,78.0,5.0,21.5,660.5,806.73,630.61
2016,11,21,13,0,921.0,78.0,5.0,22.0,652.0,777.61,608.7
2016,11,21,13,15,914.5,77.5,5.0,22.0,635.0,743.55,584.41
2016,11,21,13,30,908.0,77.0,5.0,22.0,618.0,706.84,558.1
2016,11,21,13,45,897.0,76.0,5.0,22.0,593.5,664.24,525.68
2016,11,21,14,0,886.0,75.0,5.0,22.0,569.0,619.76,490.78
2016,11,21,14,15,872.5,73.5,4.95,22.0,537.5,571.69,452.24
2016,11,21,14,30,859.0,72.0,4.9,22.0,506.0,522.45,411.89
2016,11,21,14,45,834.0,71.5,4.85,22.0,467.0,468.39,366.81
2016,11,21,15,0,809.0,71.0,4.8,22.0,428.0,413.92,320.35
2016,11,21,15,15,782.0,68.0,4.6,21.5,385.0,357.04,271.36
2016,11,21,15,30,755.0,65.0,4.4,21.0,342.0,301.6,222.51
2016,11,21,15,45,713.5,61.5,4.2,21.0,295.5,243.72,171.3
2016,11,21,16,0,672.0,58.0,4.0,21.0,249.0,189.56,123.9
2016,11,21,16,15,612.5,52.5,3.6,20.0,201.0,133.23,78.23
2016,11,21,16,30,553.0,47.0,3.2,19.0,153.0,84.94,43.89
2016,11,21,16,45,452.0,38.5,2.8,18.5,108.0,39.8,20.72
2016,11,21,17,0,351.0,30.0,2.4,18.0,63.0,24.08,13.77
2016,11,21,17,15,175.5,15.0,2.45,17.5,31.5,11.89,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,4.05,16.0,7.5,7.15,0.0
2016,11,22,7,30,0.0,15.0,4.0,16.0,15.0,13.91,3.55
2016,11,22,7,45,0.0,29.5,4.0,16.5,29.5,27.4,16.75
2016,11,22,8,0,0.0,44.0,4.0,17.0,44.0,42.05,29.5
2016,11,22,8,15,0.0,60.5,4.05,17.5,60.5,58.96,43.99
2016,11,22,8,30,0.0,77.0,4.1,18.0,77.0,75.65,58.09
2016,11,22,8,45,0.0,93.5,4.15,18.5,93.5,92.22,71.84
2016,11,22,9,0,0.0,110.0,4.2,19.0,110.0,108.73,85.29
2016,11,22,9,15,0.0,125.0,4.5,19.5,125.0,123.5,97.11
2016,11,22,9,30,0.0,140.0,4.8,20.0,140.0,138.28,108.79
2016,11,22,9,45,20.0,170.5,5.1,20.5,180.5,186.3,147.99
2016,11,22,10,0,40.0,201.0,5.4,21.0,221.0,247.95,197.43
2016,11,22,10,15,22.0,188.0,5.5,21.0,199.0,204.22,161.44
2016,11,22,10,30,4.0,175.0,5.6,21.0,177.0,173.99,136.28
2016,11,22,10,45,2.0,165.0,5.7,21.5,166.0,160.97,125.31
2016,11,22,11,0,0.0,155.0,5.8,22.0,155.0,148.42,114.78
2016,11,22,11,15,2.0,170.0,5.7,22.0,171.0,164.97,127.95
2016,11,22,11,30,4.0,185.0,5.6,22.0,187.0,181.51,141.03
2016,11,22,11,45,4.5,186.5,5.6,22.5,189.5,182.94,141.79
2016,11,22,12,0,5.0,188.0,5.6,23.0,192.0,184.39,142.61
2016,11,22,12,15,2.5,164.5,5.45,23.0,166.5,158.42,121.91
2016,11,22,12,30,0.0,141.0,5.3,23.0,141.0,133.07,101.68
2016,11,22,12,45,6.0,178.0,5.2,23.0,182.0,173.91,134.37
2016,11,22,13,0,12.0,215.0,5.1,23.0,223.0,214.73,166.71
2016,11,22,13,15,19.5,224.0,4.95,23.0,236.0,228.29,177.57
2016,11,22,13,30,27.0,233.0,4.8,23.0,249.0,241.25,187.96
2016,11,22,13,45,13.5,195.5,4.65,23.0,203.5,194.11,150.72
2016,11,22,14,0,0.0,158.0,4.5,23.0,158.0,148.75,114.68
2016,11,22,14,15,0.0,130.5,4.35,22.5,130.5,122.26,93.91
2016,11,22,14,30,0.0,103.0,4.2,22.0,103.0,96.12,73.15
2016,11,22,14,45,0.0,73.0,4.05,22.0,73.0,67.94,50.35
2016,11,22,15,0,0.0,43.0,3.9,22.0,43.0,39.95,27.46
2016,11,22,15,15,0.0,38.5,3.65,22.0,38.5,35.75,24.07
2016,11,22,15,30,0.0,34.0,3.4,22.0,34.0,31.56,20.65
2016,11,22,15,45,0.0,29.0,3.2,22.0,29.0,26.91,16.82
2016,11,22,16,0,0.0,24.0,3.0,22.0,24.0,22.25,12.94
2016,11,22,16,15,0.0,19.0,2.7,21.5,19.0,17.61,9.05
2016,11,22,16,30,0.0,14.0,2.4,21.0,14.0,12.97,5.12
2016,11,22,16,45,0.0,9.5,2.1,21.0,9.5,8.79,1.52
2016,11,22,17,0,0.0,5.0,1.8,21.0,5.0,4.62,0.0
2016,11,22,17,15,0.0,2.5,1.75,20.5,2.5,2.31,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,12.0,3.25,9.5,24.0,81.3,0.0
2016,11,23,7,30,333.0,24.0,3.4,10.0,48.0,207.93,126.56
2016,11,23,7,45,455.5,32.5,3.55,10.5,94.0,301.27,242.69
2016,11,23,8,0,578.0,41.0,3.7,11.0,140.0,394.31,327.21
2016,11,23,8,15,643.0,47.0,3.85,11.5,189.5,465.29,390.13
2016,11,23,8,30,708.0,53.0,4.0,12.0,239.0,539.47,453.04
2016,11,23,8,45,752.5,56.0,4.2,13.0,288.0,598.75,500.69
2016,11,23,9,0,797.0,59.0,4.4,14.0,337.0,658.55,545.79
2016,11,23,9,15,824.5,62.0,4.4,14.5,381.5,705.83,579.99
2016,11,23,9,30,852.0,65.0,4.4,15.0,426.0,751.76,612.31
2016,11,23,9,45,872.0,67.0,4.45,15.5,465.5,782.03,632.49
2016,11,23,10,0,892.0,69.0,4.5,16.0,505.0,816.51,655.62
2016,11,23,10,15,905.5,70.5,4.4,16.5,538.0,842.36,671.12
2016,11,23,10,30,919.0,72.0,4.3,17.0,571.0,865.12,684.22
2016,11,23,10,45,928.0,73.0,4.2,17.5,596.5,880.17,692.03
2016,11,23,11,0,937.0,74.0,4.1,18.0,622.0,891.7,697.39
2016,11,23,11,15,942.5,75.0,4.0,18.0,639.5,896.6,699.47
2016,11,23,11,30,948.0,76.0,3.9,18.0,657.0,897.77,699.09
2016,11,23,11,45,953.0,75.0,3.85,18.5,666.5,892.38,693.21
2016,11,23,12,0,958.0,74.0,3.8,19.0,676.0,883.23,684.9
2016,11,23,12,15,958.0,74.0,3.7,19.0,677.0,867.39,673.1
2016,11,23,12,30,958.0,74.0,3.6,19.0,678.0,847.96,658.93
2016,11,23,12,45,956.0,74.0,3.55,19.5,670.0,823.45,640.32
2016,11,23,13,0,954.0,74.0,3.5,20.0,662.0,795.62,619.5
2016,11,23,13,15,948.5,73.0,3.4,20.0,646.0,760.97,594.78
2016,11,23,13,30,943.0,72.0,3.3,20.0,630.0,723.53,568.02
2016,11,23,13,45,935.0,71.0,3.2,20.0,606.0,681.84,536.65
2016,11,23,14,0,927.0,70.0,3.1,20.0,582.0,637.93,502.39
2016,11,23,14,15,914.5,68.5,3.0,20.0,550.5,588.94,463.58
2016,11,23,14,30,902.0,67.0,2.9,20.0,519.0,538.58,422.77
2016,11,23,14,45,884.5,65.5,2.8,20.0,481.0,484.78,378.24
2016,11,23,15,0,867.0,64.0,2.7,20.0,443.0,430.61,332.19
2016,11,23,15,15,842.0,61.0,2.5,19.5,399.0,372.12,282.05
2016,11,23,15,30,817.0,58.0,2.3,19.0,355.0,313.89,230.92
2016,11,23,15,45,781.0,54.5,2.1,19.0,307.5,254.21,177.88
2016,11,23,16,0,745.0,51.0,1.9,19.0,260.0,197.5,127.85
2016,11,23,16,15,688.5,46.0,1.65,18.0,210.5,139.78,80.68
2016,11,23,16,30,632.0,41.0,1.4,17.0,161.0,88.12,43.71
2016,11,23,16,45,534.0,33.5,1.2,16.5,114.0,39.57,19.29
2016,11,23,17,0,436.0,26.0,1.0,16.0,67.0,22.33,12.38
2016,11,23,17,15,218.0,13.0,1.0,15.5,33.5,10.97,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,158.5,11.5,1.1,8.5,22.5,77.14,0.0
2016,11,24,7,30,317.0,23.0,1.2,9.0,45.0,197.62,111.84
2016,11,24,7,45,422.0,33.5,1.35,10.0,88.5,284.39,226.84
2016,11,24,8,0,527.0,44.0,1.5,11.0,132.0,373.73,306.47
2016,11,24,8,15,593.5,50.5,1.5,11.5,180.5,443.17,366.44
2016,11,24,8,30,660.0,57.0,1.5,12.0,229.0,516.41,426.62
2016,11,24,8,45,695.0,63.5,1.55,13.0,275.0,567.17,466.18
2016,11,24,9,0,730.0,70.0,1.6,14.0,321.0,622.65,506.57
2016,11,24,9,15,758.5,73.5,1.85,14.5,364.5,669.44,541.01
2016,11,24,9,30,787.0,77.0,2.1,15.0,408.0,715.04,573.9
2016,11,24,9,45,803.0,81.0,2.4,16.0,445.5,749.86,597.54
2016,11,24,10,0,819.0,85.0,2.7,17.0,483.0,782.28,619.12
2016,11,24,10,15,833.0,87.5,2.7,17.5,515.0,808.63,635.35
2016,11,24,10,30,847.0,90.0,2.7,18.0,547.0,832.08,649.44
2016,11,24,10,45,853.0,93.0,2.75,19.0,571.0,846.26,656.06
2016,11,24,11,0,859.0,96.0,2.8,20.0,595.0,857.06,660.43
2016,11,24,11,15,865.0,97.0,2.8,20.0,612.5,862.07,663.06
2016,11,24,11,30,871.0,98.0,2.8,20.0,630.0,863.58,663.46
2016,11,24,11,45,879.5,96.0,2.8,20.5,640.0,860.15,659.36
2016,11,24,12,0,888.0,94.0,2.8,21.0,650.0,847.07,648.74
2016,11,24,12,15,888.0,94.0,2.8,21.0,650.5,832.18,638.35
2016,11,24,12,30,888.0,94.0,2.8,21.0,651.0,813.96,625.75
2016,11,24,12,45,883.0,94.5,2.85,21.5,643.0,789.18,607.75
2016,11,24,13,0,878.0,95.0,2.9,22.0,635.0,765.84,590.89
2016,11,24,13,15,872.0,94.0,2.9,22.0,619.5,732.49,567.74
2016,11,24,13,30,866.0,93.0,2.9,22.0,604.0,696.6,542.15
2016,11,24,13,45,854.0,92.5,2.9,22.5,579.5,655.03,509.99
2016,11,24,14,0,842.0,92.0,2.9,23.0,555.0,611.75,476.07
2016,11,24,14,15,828.0,90.0,2.85,23.0,524.5,564.32,439.16
2016,11,24,14,30,814.0,88.0,2.8,23.0,494.0,515.9,400.59
2016,11,24,14,45,792.5,86.0,2.75,23.0,456.5,463.24,357.82
2016,11,24,15,0,771.0,84.0,2.7,23.0,419.0,410.86,314.16
2016,11,24,15,15,743.0,80.0,2.45,22.5,377.0,354.7,266.85
2016,11,24,15,30,715.0,76.0,2.2,22.0,335.0,299.02,218.94
2016,11,24,15,45,670.5,71.5,1.95,22.0,288.5,241.47,169.17
2016,11,24,16,0,626.0,67.0,1.7,22.0,242.0,188.03,123.35
2016,11,24,16,15,563.0,60.0,1.5,21.0,194.5,134.07,80.43
2016,11,24,16,30,500.0,53.0,1.3,20.0,147.0,87.09,47.24
2016,11,24,16,45,392.5,42.5,1.15,19.0,102.5,43.13,23.87
2016,11,24,17,0,285.0,32.0,1.0,18.0,58.0,26.16,15.23
2016,11,24,17,15,142.5,16.0,1.0,17.5,29.0,12.93,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,2.5,1.1,14.5,2.5,2.38,0.0
2016,11,25,7,30,0.0,5.0,1.4,15.0,5.0,4.62,0.0
2016,11,25,7,45,0.0,11.0,1.75,15.5,11.0,10.18,2.65
2016,11,25,8,0,0.0,17.0,2.1,16.0,17.0,15.75,7.57
2016,11,25,8,15,0.0,23.5,2.35,16.0,23.5,21.79,12.85
2016,11,25,8,30,0.0,30.0,2.6,16.0,30.0,27.83,18.09
2016,11,25,8,45,0.0,36.0,2.85,16.5,36.0,33.42,22.82
2016,11,25,9,0,0.0,42.0,3.1,17.0,42.0,39.0,27.48
2016,11,25,9,15,0.0,28.0,3.2,17.0,28.0,25.98,16.41
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.98,5.36
2016,11,25,9,45,0.0,51.5,3.45,17.0,51.5,47.87,34.74
2016,11,25,10,0,0.0,89.0,3.6,17.0,89.0,83.2,64.09
2016,11,25,10,15,0.0,87.0,3.65,17.0,87.0,81.07,62.15
2016,11,25,10,30,0.0,85.0,3.7,17.0,85.0,79.18,60.45
2016,11,25,10,45,3.0,136.5,3.8,17.5,138.5,132.68,104.25
2016,11,25,11,0,6.0,188.0,3.9,18.0,192.0,187.89,148.57
2016,11,25,11,15,3.0,112.5,3.9,18.0,114.5,108.28,83.79
2016,11,25,11,30,0.0,37.0,3.9,18.0,37.0,34.41,22.95
2016,11,25,11,45,0.0,32.0,3.9,18.0,32.0,29.76,19.09
2016,11,25,12,0,0.0,27.0,3.9,18.0,27.0,25.11,15.22
2016,11,25,12,15,0.0,65.0,3.85,18.0,65.0,60.53,44.51
2016,11,25,12,30,0.0,103.0,3.8,18.0,103.0,96.28,73.8
2016,11,25,12,45,6.0,158.5,3.75,18.0,162.5,154.76,121.47
2016,11,25,13,0,12.0,214.0,3.7,18.0,222.0,213.92,169.03
2016,11,25,13,15,6.0,178.5,3.65,17.5,182.5,173.69,136.92
2016,11,25,13,30,0.0,143.0,3.6,17.0,143.0,134.62,105.53
2016,11,25,13,45,0.0,127.5,3.55,17.0,127.5,119.6,93.46
2016,11,25,14,0,0.0,112.0,3.5,17.0,112.0,104.74,81.43
2016,11,25,14,15,0.0,109.5,3.45,17.0,109.5,102.32,79.61
2016,11,25,14,30,0.0,107.0,3.4,17.0,107.0,99.91,77.79
2016,11,25,14,45,0.0,113.0,3.35,17.0,113.0,105.51,82.61
2016,11,25,15,0,0.0,119.0,3.3,17.0,119.0,111.03,87.37
2016,11,25,15,15,0.0,106.0,3.15,16.5,106.0,98.68,77.46
2016,11,25,15,30,0.0,93.0,3.0,16.0,93.0,86.41,67.52
2016,11,25,15,45,0.0,80.0,2.95,16.0,80.0,74.23,57.37
2016,11,25,16,0,0.0,67.0,2.9,16.0,67.0,62.12,47.16
2016,11,25,16,15,0.0,53.0,2.7,15.5,53.0,49.19,36.18
2016,11,25,16,30,0.0,39.0,2.5,15.0,39.0,36.23,25.01
2016,11,25,16,45,0.0,26.5,2.35,15.0,26.5,24.59,14.82
2016,11,25,17,0,0.0,14.0,2.2,15.0,14.0,12.97,4.78
2016,11,25,17,15,0.0,7.0,2.1,14.5,7.0,6.48,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,54.0,12.5,2.05,9.5,16.0,34.24,0.0
2016,11,26,7,30,108.0,25.0,2.2,10.0,32.0,92.59,39.4
2016,11,26,7,45,206.0,43.0,2.4,10.5,71.0,184.92,146.1
2016,11,26,8,0,304.0,61.0,2.6,11.0,110.0,268.31,221.19
2016,11,26,8,15,373.0,73.5,2.55,11.5,154.0,335.44,280.19
2016,11,26,8,30,442.0,86.0,2.5,12.0,198.0,407.57,341.25
2016,11,26,8,45,493.5,94.5,2.45,12.5,243.0,466.99,389.89
2016,11,26,9,0,545.0,103.0,2.4,13.0,288.0,531.92,440.99
2016,11,26,9,15,579.5,109.5,2.35,13.5,329.5,581.36,478.27
2016,11,26,9,30,614.0,116.0,2.3,14.0,371.0,630.38,514.13
2016,11,26,9,45,487.0,152.5,2.25,15.0,366.5,582.02,471.68
2016,11,26,10,0,360.0,189.0,2.2,16.0,362.0,517.49,417.51
2016,11,26,10,15,533.0,160.0,2.15,16.5,435.0,642.51,513.81
2016,11,26,10,30,706.0,131.0,2.1,17.0,508.0,764.01,600.66
2016,11,26,10,45,721.5,132.5,2.05,17.5,533.0,783.07,610.57
2016,11,26,11,0,737.0,134.0,2.0,18.0,558.0,799.32,619.44
2016,11,26,11,15,476.5,208.5,1.95,18.0,486.0,655.51,511.93
2016,11,26,11,30,216.0,283.0,1.9,18.0,414.0,491.38,384.97
2016,11,26,11,45,494.0,208.5,1.85,18.5,513.5,659.97,515.55
2016,11,26,12,0,772.0,134.0,1.8,19.0,613.0,803.96,617.84
2016,11,26,12,15,596.0,193.0,1.75,19.0,563.5,707.03,545.79
2016,11,26,12,30,420.0,252.0,1.7,19.0,514.0,607.16,470.51
2016,11,26,12,45,210.0,199.5,1.65,19.5,330.5,377.32,296.89
2016,11,26,13,0,0.0,147.0,1.6,20.0,147.0,138.76,106.65
2016,11,26,13,15,0.0,147.0,1.55,20.0,147.0,138.64,107.17
2016,11,26,13,30,0.0,147.0,1.5,20.0,147.0,138.51,107.17
2016,11,26,13,45,3.5,166.0,1.5,20.5,168.0,159.05,123.55
2016,11,26,14,0,7.0,185.0,1.5,21.0,189.0,179.28,139.52
2016,11,26,14,15,3.5,170.5,1.5,20.5,172.5,162.69,126.73
2016,11,26,14,30,0.0,156.0,1.5,20.0,156.0,146.55,114.31
2016,11,26,14,45,9.5,159.0,1.5,20.0,163.0,153.55,120.27
2016,11,26,15,0,19.0,162.0,1.5,20.0,170.0,159.46,125.18
2016,11,26,15,15,14.5,146.5,1.45,19.5,152.5,141.75,111.26
2016,11,26,15,30,10.0,131.0,1.4,19.0,135.0,124.58,97.71
2016,11,26,15,45,5.0,113.5,1.4,19.0,115.5,106.04,82.72
2016,11,26,16,0,0.0,96.0,1.4,19.0,96.0,88.18,68.16
2016,11,26,16,15,0.0,76.5,1.25,18.5,76.5,70.0,53.03
2016,11,26,16,30,0.0,57.0,1.1,18.0,57.0,52.07,37.84
2016,11,26,16,45,0.0,39.5,0.95,17.5,39.5,36.14,24.12
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,20.43,10.62
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,10.48,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,95.0,11.5,3.3,12.0,17.5,50.05,0.0
2016,11,27,7,30,190.0,23.0,3.5,12.0,35.0,133.75,48.55
2016,11,27,7,45,301.0,36.0,3.75,12.5,75.0,222.89,175.06
2016,11,27,8,0,412.0,49.0,4.0,13.0,115.0,312.28,256.45
2016,11,27,8,15,484.0,57.5,4.3,13.5,160.5,382.75,319.13
2016,11,27,8,30,556.0,66.0,4.6,14.0,206.0,457.46,383.38
2016,11,27,8,45,278.0,89.5,4.9,15.0,159.5,315.49,264.51
2016,11,27,9,0,0.0,113.0,5.2,16.0,113.0,113.22,89.99
2016,11,27,9,15,2.5,128.5,5.4,16.5,129.5,130.29,104.15
2016,11,27,9,30,5.0,144.0,5.6,17.0,146.0,147.52,118.08
2016,11,27,9,45,7.0,156.0,5.85,18.0,159.5,160.55,128.13
2016,11,27,10,0,9.0,168.0,6.1,19.0,173.0,173.74,138.18
2016,11,27,10,15,11.5,180.0,6.2,19.5,186.0,187.45,148.82
2016,11,27,10,30,14.0,192.0,6.3,20.0,199.0,201.24,159.44
2016,11,27,10,45,7.0,175.5,6.45,20.5,179.0,176.6,138.81
2016,11,27,11,0,0.0,159.0,6.6,21.0,159.0,152.81,118.97
2016,11,27,11,15,7.5,187.5,6.65,21.0,192.0,188.03,147.4
2016,11,27,11,30,15.0,216.0,6.7,21.0,225.0,223.34,175.66
2016,11,27,11,45,11.5,208.5,6.75,21.5,215.5,211.72,165.8
2016,11,27,12,0,8.0,201.0,6.8,22.0,206.0,200.39,156.3
2016,11,27,12,15,7.0,198.0,6.8,22.0,202.5,195.93,152.69
2016,11,27,12,30,6.0,195.0,6.8,22.0,199.0,191.57,149.19
2016,11,27,12,45,9.0,203.5,6.8,22.5,209.0,201.9,157.23
2016,11,27,13,0,12.0,212.0,6.8,23.0,219.0,212.03,165.08
2016,11,27,13,15,29.0,229.5,6.75,23.0,246.5,248.33,194.28
2016,11,27,13,30,46.0,247.0,6.7,23.0,274.0,275.99,216.48
2016,11,27,13,45,61.0,244.5,6.65,23.5,278.5,280.11,219.7
2016,11,27,14,0,76.0,242.0,6.6,24.0,283.0,282.92,221.82
2016,11,27,14,15,97.0,232.0,6.5,23.5,281.5,280.04,220.31
2016,11,27,14,30,118.0,222.0,6.4,23.0,280.0,279.55,220.42
2016,11,27,14,45,116.0,205.0,6.3,23.0,258.5,254.25,200.14
2016,11,27,15,0,114.0,188.0,6.2,23.0,237.0,229.17,179.84
2016,11,27,15,15,107.0,170.0,6.0,23.0,212.5,201.53,157.28
2016,11,27,15,30,100.0,152.0,5.8,23.0,188.0,174.7,135.19
2016,11,27,15,45,294.5,117.5,5.6,23.0,203.0,186.31,137.77
2016,11,27,16,0,489.0,83.0,5.4,23.0,218.0,176.98,120.33
2016,11,27,16,15,424.0,73.0,5.05,22.5,174.0,126.22,79.9
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,84.33,49.86
2016,11,27,16,45,260.0,49.0,4.4,21.5,89.5,45.58,27.15
2016,11,27,17,0,161.0,35.0,4.1,21.0,49.0,27.51,15.81
2016,11,27,17,15,80.5,17.5,4.0,20.5,24.5,16.68,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,10.0,10.5,5.1,19.0,11.0,14.1,0.0
2016,11,28,7,30,20.0,21.0,5.1,19.0,22.0,33.2,4.41
2016,11,28,7,45,68.5,40.0,5.1,19.0,49.5,92.29,67.63
2016,11,28,8,0,117.0,59.0,5.1,19.0,77.0,152.6,120.62
2016,11,28,8,15,139.0,79.5,5.2,19.5,108.5,184.42,148.96
2016,11,28,8,30,161.0,100.0,5.3,20.0,140.0,226.5,184.82
2016,11,28,8,45,178.5,119.5,5.45,20.5,172.0,265.12,216.95
2016,11,28,9,0,196.0,139.0,5.6,21.0,204.0,304.35,248.78
2016,11,28,9,15,209.0,155.5,5.85,21.5,233.5,336.7,274.44
2016,11,28,9,30,222.0,172.0,6.1,22.0,263.0,369.16,299.71
2016,11,28,9,45,536.5,124.5,6.35,22.5,371.5,585.18,474.93
2016,11,28,10,0,851.0,77.0,6.6,23.0,480.0,791.78,631.08
2016,11,28,10,15,868.0,79.0,6.7,23.0,514.0,820.62,650.75
2016,11,28,10,30,885.0,81.0,6.8,23.0,548.0,839.64,663.84
2016,11,28,10,45,902.5,80.5,6.95,23.0,576.0,859.85,678.13
2016,11,28,11,0,920.0,80.0,7.1,23.0,604.0,876.82,690.12
2016,11,28,11,15,927.5,80.5,6.95,23.0,623.0,883.08,693.23
2016,11,28,11,30,935.0,81.0,6.8,23.0,642.0,885.71,693.84
2016,11,28,11,45,944.0,79.5,6.65,23.0,653.5,883.52,691.12
2016,11,28,12,0,953.0,78.0,6.5,23.0,665.0,877.56,685.83
2016,11,28,12,15,953.5,78.0,6.45,23.0,666.0,862.65,674.65
2016,11,28,12,30,954.0,78.0,6.4,23.0,667.0,844.15,661.04
2016,11,28,12,45,727.5,148.5,6.35,23.0,595.0,733.75,579.38
2016,11,28,13,0,501.0,219.0,6.3,23.0,523.0,614.91,485.55
2016,11,28,13,15,721.5,147.0,6.25,23.0,572.0,682.28,540.33
2016,11,28,13,30,942.0,75.0,6.2,23.0,621.0,723.08,573.18
2016,11,28,13,45,932.5,74.0,6.2,23.0,597.0,681.0,540.4
2016,11,28,14,0,923.0,73.0,6.2,23.0,573.0,636.8,505.36
2016,11,28,14,15,910.5,71.5,6.05,23.0,542.0,588.49,466.09
2016,11,28,14,30,898.0,70.0,5.9,23.0,511.0,538.8,424.92
2016,11,28,14,45,878.5,68.0,5.75,23.0,473.0,484.21,379.0
2016,11,28,15,0,859.0,66.0,5.6,23.0,435.0,429.44,331.88
2016,11,28,15,15,833.0,63.5,5.2,22.5,392.0,371.63,281.71
2016,11,28,15,30,807.0,61.0,4.8,22.0,349.0,314.89,231.42
2016,11,28,15,45,767.5,57.5,4.4,21.5,301.5,255.18,178.71
2016,11,28,16,0,728.0,54.0,4.0,21.0,254.0,198.81,129.32
2016,11,28,16,15,667.0,48.5,3.45,20.0,204.5,141.15,82.3
2016,11,28,16,30,606.0,43.0,2.9,19.0,155.0,90.05,45.58
2016,11,28,16,45,498.0,35.0,2.4,18.0,108.5,42.29,20.87
2016,11,28,17,0,390.0,27.0,1.9,17.0,62.0,21.52,11.38
2016,11,28,17,15,195.0,13.5,1.8,16.5,31.0,12.87,0.0
2016,11,28,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
